Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
11.01.2014;14:40:00;659;9.90;33
11.01.2014;14:50:00;328;10.00;33
11.01.2014;15:00:00;239;10.00;32
11.01.2014;15:10:00;222;10.00;32
11.01.2014;15:20:00;240;10.10;32
11.01.2014;15:30:00;216;10.10;32
11.01.2014;15:40:00;224;10.20;32
11.01.2014;15:50:00;237;10.20;32
11.01.2014;16:00:00;207;10.20;32
11.01.2014;16:10:00;212;10.30;32
11.01.2014;16:20:00;228;10.3;32
11.01.2014;16:30:00;199;10.3;31
11.01.2014;16:40:00;146;10.4;31
11.01.2014;16:50:00;24;10.4;31
11.01.2014;17:00:00;0;10.4;0
12.01.2014;08:30:00;26;0;21
12.01.2014;08:40:00;130;0;25
12.01.2014;08:50:00;154;0;26
12.01.2014;09:00:00;179;0;26
12.01.2014;09:10:00;234;.1;27
12.01.2014;09:20:00;278;.1;27
12.01.2014;09:30:00;311;.2;28
12.01.2014;09:40:00;329;.2;28
12.01.2014;09:50:00;476;.3;28
12.01.2014;10:00:00;398;.4;28
12.01.2014;10:10:00;451;.4;28
12.01.2014;10:20:00;576;.5;29
12.01.2014;10:30:00;720;.6;29
12.01.2014;10:40:00;796;.7;29
12.01.2014;10:50:00;982;.9;29
12.01.2014;11:00:00;1225;1.1;29
12.01.2014;11:10:00;1188;1.3;30
12.01.2014;11:20:00;1247;1.5;30
12.01.2014;11:30:00;981;1.7;30
12.01.2014;11:40:00;964;1.8;30
12.01.2014;11:50:00;954;2.0;30
12.01.2014;12:00:00;872;2.2;30
12.01.2014;12:10:00;979;2.3;30
12.01.2014;12:20:00;999;2.5;30
12.01.2014;12:30:00;959;2.6;31
12.01.2014;12:40:00;938;2.8;31
12.01.2014;12:50:00;988;2.9;31
12.01.2014;13:00:00;1047;3.1;31
12.01.2014;13:10:00;992;3.3;31
12.01.2014;13:20:00;911;3.4;31
12.01.2014;13:30:00;864;3.6;31
12.01.2014;13:40:00;966;3.7;31
12.01.2014;13:50:00;843;3.9;31
12.01.2014;14:00:00;672;4.0;31
12.01.2014;14:10:00;631;4.1;31
12.01.2014;14:20:00;570;4.2;31
12.01.2014;14:30:00;556;4.3;31
12.01.2014;14:40:00;412;4.4;31
12.01.2014;14:50:00;440;4.4;31
12.01.2014;15:00:00;513;4.5;31
12.01.2014;15:10:00;499;4.6;31
12.01.2014;15:20:00;444;4.7;31
12.01.2014;15:30:00;424;4.7;31
12.01.2014;15:40:00;316;4.8;31
12.01.2014;15:50:00;295;4.9;31
12.01.2014;16:00:00;282;4.9;31
12.01.2014;16:10:00;288;4.9;31
12.01.2014;16:20:00;247;5.0;31
12.01.2014;16:30:00;199;5.0;31
12.01.2014;16:40:00;115;5.0;31
12.01.2014;16:50:00;29;5.1;26
12.01.2014;17:00:00;0;5.1;0
13.01.2014;08:15:00;24;0;23
13.01.2014;08:25:00;182;0;25
13.01.2014;08:35:00;263;0;26
13.01.2014;08:45:00;315;.1;26
13.01.2014;08:55:00;389;.1;27
13.01.2014;09:05:00;495;.2;27
13.01.2014;09:15:00;649;.3;28
13.01.2014;09:25:00;816;.4;28
13.01.2014;09:35:00;1035;.6;28
13.01.2014;09:45:00;1230;.8;28
13.01.2014;09:55:00;1389;1.0;29
13.01.2014;10:05:00;1644;1.3;29
13.01.2014;10:15:00;1889;1.6;29
13.01.2014;10:25:00;2519;2.0;30
13.01.2014;10:35:00;4101;2.5;32
13.01.2014;10:45:00;3859;3.2;34
13.01.2014;10:55:00;3765;3.8;35
13.01.2014;11:05:00;3749;4.5;36
13.01.2014;11:15:00;4069;5.1;37
13.01.2014;11:25:00;4164;5.8;38
13.01.2014;11:35:00;4128;6.5;39
13.01.2014;11:45:00;2338;7.0;38
13.01.2014;11:55:00;2229;7.4;37
13.01.2014;12:05:00;1956;7.7;36
13.01.2014;12:15:00;2376;8.1;36
13.01.2014;12:25:00;3179;8.5;36
13.01.2014;12:35:00;2398;9.0;36
13.01.2014;12:45:00;1736;9.3;36
13.01.2014;12:55:00;1709;9.6;35
13.01.2014;13:05:00;1617;9.9;35
13.01.2014;13:15:00;1542;10.1;34
13.01.2014;13:25:00;1586;10.4;34
13.01.2014;13:35:00;1645;10.7;34
13.01.2014;13:45:00;3360;11.1;34
13.01.2014;13:55:00;3025;11.7;36
13.01.2014;14:05:00;1672;11.9;35
13.01.2014;14:15:00;1373;12.2;35
13.01.2014;14:25:00;1277;12.4;34
13.01.2014;14:35:00;1200;12.6;33
13.01.2014;14:45:00;885;12.8;33
13.01.2014;14:55:00;864;12.9;33
13.01.2014;15:05:00;761;13.0;33
13.01.2014;15:15:00;589;13.2;33
13.01.2014;15:25:00;545;13.2;32
13.01.2014;15:35:00;415;13.3;32
13.01.2014;15:45:00;414;13.4;32
13.01.2014;15:55:00;352;13.4;32
13.01.2014;16:05:00;252;13.5;32
13.01.2014;16:15:00;278;13.5;32
13.01.2014;16:25:00;137;13.6;32
13.01.2014;16:35:00;114;13.6;32
13.01.2014;16:45:00;0;13.6;31
13.01.2014;16:55:00;0;13.6;0
14.01.2014;08:35:00;0;0;24
14.01.2014;08:45:00;116;0;25
14.01.2014;08:55:00;135;0;26
14.01.2014;09:05:00;154;0;26
14.01.2014;09:15:00;170;0;27
14.01.2014;09:25:00;187;.1;27
14.01.2014;09:35:00;198;.1;27
14.01.2014;09:45:00;240;.1;28
14.01.2014;09:55:00;246;.2;28
14.01.2014;10:05:00;293;.2;28
14.01.2014;10:15:00;367;.3;28
14.01.2014;10:25:00;412;.3;29
14.01.2014;10:35:00;395;.4;29
14.01.2014;10:45:00;452;.5;29
14.01.2014;10:55:00;419;.6;29
14.01.2014;11:05:00;413;.6;29
14.01.2014;11:15:00;436;.7;29
14.01.2014;11:25:00;454;.8;29
14.01.2014;11:35:00;484;.8;29
14.01.2014;11:45:00;474;.9;30
14.01.2014;11:55:00;479;1.0;30
14.01.2014;12:05:00;496;1.1;30
14.01.2014;12:15:00;477;1.2;30
14.01.2014;12:25:00;473;1.2;30
14.01.2014;12:35:00;455;1.3;30
14.01.2014;12:45:00;489;1.4;30
14.01.2014;12:55:00;468;1.5;30
14.01.2014;13:05:00;473;1.6;30
14.01.2014;13:15:00;477;1.6;30
14.01.2014;13:25:00;503;1.7;30
14.01.2014;13:35:00;480;1.8;30
14.01.2014;13:45:00;507;1.9;30
14.01.2014;13:55:00;547;2.0;30
14.01.2014;14:05:00;566;2.1;30
14.01.2014;14:15:00;563;2.1;30
14.01.2014;14:25:00;511;2.2;30
14.01.2014;14:35:00;502;2.3;31
14.01.2014;14:45:00;500;2.4;31
14.01.2014;14:55:00;347;2.5;31
14.01.2014;15:05:00;340;2.5;31
14.01.2014;15:15:00;304;2.6;31
14.01.2014;15:25:00;242;2.6;31
14.01.2014;15:35:00;205;2.7;31
14.01.2014;15:45:00;178;2.7;31
14.01.2014;15:55:00;177;2.7;31
14.01.2014;16:05:00;162;2.7;31
14.01.2014;16:15:00;153;2.8;31
14.01.2014;16:25:00;140;2.8;31
14.01.2014;16:35:00;121;2.8;31
14.01.2014;16:45:00;106;2.8;31
14.01.2014;16:55:00;0;2.8;3
15.01.2014;08:15:00;39;0;23
15.01.2014;08:25:00;154;0;25
15.01.2014;08:35:00;201;0;26
15.01.2014;08:45:00;244;0;26
15.01.2014;08:55:00;277;.1;27
15.01.2014;09:05:00;306;.1;27
15.01.2014;09:15:00;362;.2;27
15.01.2014;09:25:00;945;.3;28
15.01.2014;09:35:00;1127;.5;28
15.01.2014;09:45:00;1290;.7;28
15.01.2014;09:55:00;1480;.9;29
15.01.2014;10:05:00;1618;1.2;29
15.01.2014;10:15:00;1787;1.5;29
15.01.2014;10:25:00;3314;2.0;30
15.01.2014;10:35:00;3587;2.5;32
15.01.2014;10:45:00;3928;3.2;34
15.01.2014;10:55:00;4215;3.9;35
15.01.2014;11:05:00;4382;4.6;37
15.01.2014;11:15:00;4568;5.3;38
15.01.2014;11:25:00;4686;6.1;39
15.01.2014;11:35:00;4873;6.9;41
15.01.2014;11:45:00;5094;7.7;42
15.01.2014;11:55:00;5306;8.6;43
15.01.2014;12:05:00;5432;9.5;44
15.01.2014;12:15:00;5356;10.3;44
15.01.2014;12:25:00;5381;11.2;45
15.01.2014;12:35:00;5544;12.1;46
15.01.2014;12:45:00;4139;12.9;45
15.01.2014;12:55:00;5252;13.8;46
15.01.2014;13:05:00;5256;14.6;47
15.01.2014;13:15:00;3370;15.3;45
15.01.2014;13:25:00;3822;15.9;44
15.01.2014;13:35:00;3825;16.5;44
15.01.2014;13:45:00;3781;17.1;43
15.01.2014;13:55:00;4755;17.9;44
15.01.2014;14:05:00;2898;18.3;42
15.01.2014;14:15:00;2487;18.8;41
15.01.2014;14:25:00;2288;19.2;40
15.01.2014;14:35:00;3112;19.6;40
15.01.2014;14:45:00;2938;20.2;40
15.01.2014;14:55:00;2370;20.6;39
15.01.2014;15:05:00;1455;20.9;38
15.01.2014;15:15:00;1339;21.1;37
15.01.2014;15:25:00;709;21.2;36
15.01.2014;15:35:00;799;21.4;35
15.01.2014;15:45:00;818;21.5;34
15.01.2014;15:55:00;727;21.6;34
15.01.2014;16:05:00;566;21.7;34
15.01.2014;16:15:00;419;21.8;34
15.01.2014;16:25:00;329;21.8;33
15.01.2014;16:35:00;206;21.9;33
15.01.2014;16:45:00;138;21.9;33
15.01.2014;16:55:00;0;21.9;14
16.01.2014;08:20:00;0;0;24
16.01.2014;08:30:00;130;0;25
16.01.2014;08:40:00;180;0;26
16.01.2014;08:50:00;288;0;26
16.01.2014;09:00:00;480;.1;27
16.01.2014;09:10:00;469;.2;27
16.01.2014;09:20:00;509;.3;27
16.01.2014;09:30:00;688;.4;28
16.01.2014;09:40:00;1097;.5;28
16.01.2014;09:50:00;1839;.8;28
16.01.2014;10:00:00;1924;1.1;29
16.01.2014;10:10:00;1580;1.4;29
16.01.2014;10:20:00;1761;1.7;29
16.01.2014;10:30:00;1504;1.9;30
16.01.2014;10:40:00;1287;2.2;30
16.01.2014;10:50:00;1138;2.4;30
16.01.2014;11:00:00;1075;2.5;30
16.01.2014;11:10:00;1321;2.7;30
16.01.2014;11:20:00;1511;3.0;30
16.01.2014;11:30:00;1699;3.2;31
16.01.2014;11:40:00;1561;3.5;31
16.01.2014;11:50:00;1491;3.8;31
16.01.2014;12:00:00;1439;4.0;31
16.01.2014;12:10:00;1157;4.2;31
16.01.2014;12:20:00;1088;4.4;31
16.01.2014;12:30:00;1408;4.6;31
16.01.2014;12:40:00;1527;4.9;31
16.01.2014;12:50:00;1530;5.1;31
16.01.2014;13:00:00;1394;5.4;31
16.01.2014;13:10:00;1259;5.6;31
16.01.2014;13:20:00;979;5.7;31
16.01.2014;13:30:00;1029;5.9;32
16.01.2014;13:40:00;1666;6.2;32
16.01.2014;13:50:00;1727;6.4;32
16.01.2014;14:00:00;1532;6.7;32
16.01.2014;14:10:00;1576;7.0;32
16.01.2014;14:20:00;1264;7.2;32
16.01.2014;14:30:00;1194;7.4;32
16.01.2014;14:40:00;1029;7.6;32
16.01.2014;14:50:00;569;7.7;32
16.01.2014;15:00:00;1222;7.9;32
16.01.2014;15:10:00;1268;8.1;32
16.01.2014;15:20:00;985;8.2;32
16.01.2014;15:30:00;857;8.4;32
16.01.2014;15:40:00;773;8.5;32
16.01.2014;15:50:00;615;8.6;32
16.01.2014;16:00:00;392;8.7;32
16.01.2014;16:10:00;312;8.8;32
16.01.2014;16:20:00;291;8.8;31
16.01.2014;16:30:00;227;8.9;31
16.01.2014;16:40:00;159;8.9;31
16.01.2014;16:50:00;21;8.9;17
16.01.2014;16:55:00;0;8.9;0
17.01.2014;08:30:00;0;0;24
17.01.2014;08:40:00;155;0;25
17.01.2014;08:50:00;168;0;26
17.01.2014;09:00:00;242;0;26
17.01.2014;09:10:00;285;.1;27
17.01.2014;09:20:00;365;.1;27
17.01.2014;09:30:00;478;.2;27
17.01.2014;09:40:00;544;.3;28
17.01.2014;09:50:00;636;.4;28
17.01.2014;10:00:00;682;.5;28
17.01.2014;10:10:00;756;.6;28
17.01.2014;10:20:00;944;.8;29
17.01.2014;10:30:00;1140;1.0;29
17.01.2014;10:40:00;1232;1.2;29
17.01.2014;10:50:00;1244;1.4;29
17.01.2014;11:00:00;1153;1.6;29
17.01.2014;11:10:00;1037;1.7;30
17.01.2014;11:20:00;1171;1.9;30
17.01.2014;11:30:00;1317;2.1;30
17.01.2014;11:40:00;1379;2.3;30
17.01.2014;11:50:00;1244;2.6;30
17.01.2014;12:00:00;1135;2.8;30
17.01.2014;12:10:00;970;2.9;31
17.01.2014;12:20:00;1025;3.1;31
17.01.2014;12:30:00;1032;3.3;31
17.01.2014;12:40:00;846;3.4;31
17.01.2014;12:50:00;930;3.5;31
17.01.2014;13:00:00;1114;3.7;31
17.01.2014;13:10:00;1945;4.0;31
17.01.2014;13:20:00;1461;4.3;31
17.01.2014;13:30:00;1473;4.5;31
17.01.2014;13:40:00;2606;4.8;31
17.01.2014;13:50:00;1348;5.1;32
17.01.2014;14:00:00;1070;5.3;31
17.01.2014;14:10:00;2249;5.6;32
17.01.2014;14:20:00;2176;6.0;32
17.01.2014;14:30:00;4466;6.6;35
17.01.2014;14:40:00;1622;7.0;34
17.01.2014;14:50:00;1177;7.2;33
17.01.2014;15:00:00;1103;7.4;33
17.01.2014;15:10:00;878;7.6;32
17.01.2014;15:20:00;1044;7.7;32
17.01.2014;15:30:00;1079;7.9;32
17.01.2014;15:40:00;882;8.1;32
17.01.2014;15:50:00;552;8.2;32
17.01.2014;16:00:00;555;8.3;32
17.01.2014;16:10:00;470;8.4;32
17.01.2014;16:20:00;423;8.5;32
17.01.2014;16:30:00;331;8.5;32
17.01.2014;16:40:00;243;8.6;32
17.01.2014;16:50:00;163;8.6;32
17.01.2014;17:00:00;112;8.6;31
17.01.2014;17:10:00;0;8.6;10
17.01.2014;17:20:00;0;8.6;0
18.01.2014;08:25:00;14;0;23
18.01.2014;08:35:00;164;0;25
18.01.2014;08:45:00;236;0;26
18.01.2014;08:55:00;324;.1;26
18.01.2014;09:05:00;357;.1;27
18.01.2014;09:15:00;310;.2;27
18.01.2014;09:25:00;384;.2;27
18.01.2014;09:35:00;575;.3;28
18.01.2014;09:45:00;822;.4;28
18.01.2014;09:55:00;758;0.6;28
18.01.2014;10:05:00;802;0.7;28
18.01.2014;10:15:00;849;0.9;28
18.01.2014;10:25:00;552;1.0;29
18.01.2014;10:35:00;451;1.0;29
18.01.2014;10:45:00;664;1.1;29
18.01.2014;10:55:00;595;1.2;29
18.01.2014;11:05:00;672;1.3;29
18.01.2014;11:15:00;691;1.4;29
18.01.2014;11:25:00;808;1.6;29
18.01.2014;11:35:00;829;1.7;30
18.01.2014;11:45:00;857;1.8;30
18.01.2014;11:55:00;961;2.0;30
18.01.2014;12:05:00;1012;2.2;30
18.01.2014;12:15:00;1127;2.3;30
18.01.2014;12:25:00;912;2.5;30
18.01.2014;12:35:00;988;2.7;30
18.01.2014;12:45:00;531;2.8;30
18.01.2014;12:55:00;485;2.9;30
18.01.2014;13:05:00;332;2.9;30
18.01.2014;13:15:00;360;3.0;30
18.01.2014;13:25:00;377;3.1;30
18.01.2014;13:35:00;452;3.1;30
18.01.2014;13:45:00;332;3.2;30
18.01.2014;13:55:00;485;3.3;30
18.01.2014;14:05:00;492;3.3;30
18.01.2014;14:15:00;490;3.4;30
18.01.2014;14:25:00;498;3.5;30
18.01.2014;14:35:00;562;3.6;30
18.01.2014;14:45:00;536;3.7;30
18.01.2014;14:55:00;525;3.8;30
18.01.2014;15:05:00;541;3.9;30
18.01.2014;15:15:00;469;3.9;30
18.01.2014;15:25:00;492;4.0;30
18.01.2014;15:35:00;371;4.1;30
18.01.2014;15:45:00;306;4.1;30
18.01.2014;15:55:00;228;4.2;30
18.01.2014;16:05:00;204;4.2;30
18.01.2014;16:15:00;203;4.3;30
18.01.2014;16:25:00;155;4.3;30
18.01.2014;16:35:00;127;4.3;30
18.01.2014;16:45:00;104;4.3;30
18.01.2014;16:55:00;0;4.3;0
18.01.2014;17:00:00;0;4.3;0
19.01.2014;08:25:00;78;00;22
19.01.2014;08:35:00;115;00;24
19.01.2014;08:45:00;134;00;25
19.01.2014;08:55:00;165;00;26
19.01.2014;09:05:00;182;00;26
19.01.2014;09:15:00;208;0.1;27
19.01.2014;09:25:00;247;0.1;27
19.01.2014;09:35:00;275;0.2;27
19.01.2014;09:45:00;310;0.2;28
19.01.2014;09:55:00;317;0.3;28
19.01.2014;10:05:00;392;0.3;28
19.01.2014;10:15:00;380;0.4;28
19.01.2014;10:25:00;278;0.4;28
19.01.2014;10:35:00;303;0.5;28
19.01.2014;10:45:00;322;0.5;29
19.01.2014;10:55:00;358;0.6;29
19.01.2014;11:05:00;408;0.7;29
19.01.2014;11:15:00;433;0.7;29
19.01.2014;11:25:00;474;0.8;29
19.01.2014;11:35:00;452;0.9;29
19.01.2014;11:45:00;548;1.0;29
19.01.2014;11:55:00;452;1.1;29
19.01.2014;12:05:00;386;1.1;29
19.01.2014;12:15:00;438;1.2;29
19.01.2014;12:25:00;496;1.3;30
19.01.2014;12:35:00;483;1.4;30
19.01.2014;12:45:00;502;1.4;30
19.01.2014;12:55:00;513;1.5;30
19.01.2014;13:05:00;598;1.6;30
19.01.2014;13:15:00;554;1.7;30
19.01.2014;13:25:00;541;1.8;30
19.01.2014;13:35:00;575;1.9;30
19.01.2014;13:45:00;565;2.0;30
19.01.2014;13:55:00;615;2.1;30
19.01.2014;14:05:00;680;2.2;30
19.01.2014;14:15:00;637;2.3;30
19.01.2014;14:25:00;616;2.4;30
19.01.2014;14:35:00;570;2.5;30
19.01.2014;14:45:00;509;2.6;30
19.01.2014;14:55:00;452;2.7;30
19.01.2014;15:05:00;360;2.7;30
19.01.2014;15:15:00;371;2.8;30
19.01.2014;15:25:00;302;2.8;30
19.01.2014;15:35:00;264;2.9;30
19.01.2014;15:45:00;237;2.9;30
19.01.2014;15:55:00;215;3.0;30
19.01.2014;16:05:00;199;3.0;30
19.01.2014;16:15:00;173;3.0;30
19.01.2014;16:25:00;147;3.0;30
19.01.2014;16:35:00;122;3.1;30
19.01.2014;16:45:00;106;3.1;30
19.01.2014;16:55:00;0;3.1;12
20.01.2014;08:15:00;103;00;22
20.01.2014;08:25:00;281;00;24
20.01.2014;08:35:00;393;0.1;25
20.01.2014;08:45:00;426;0.1;26
20.01.2014;08:55:00;635;0.2;26
20.01.2014;09:05:00;734;0.3;27
20.01.2014;09:15:00;676;0.5;27
20.01.2014;09:25:00;518;0.5;28
20.01.2014;09:35:00;668;0.6;28
20.01.2014;09:45:00;955;0.8;28
20.01.2014;09:55:00;1022;1.0;28
20.01.2014;10:05:00;1126;1.1;28
20.01.2014;10:15:00;2100;1.5;29
20.01.2014;10:25:00;1896;1.8;29
20.01.2014;10:35:00;1576;2.1;29
20.01.2014;10:45:00;1002;2.2;30
20.01.2014;10:55:00;1122;2.4;30
20.01.2014;11:05:00;1197;2.6;30
20.01.2014;11:15:00;1181;2.8;30
20.01.2014;11:25:00;1166;3.0;30
20.01.2014;11:35:00;1006;3.2;30
20.01.2014;11:45:00;1134;3.4;30
20.01.2014;11:55:00;903;3.5;30
20.01.2014;12:05:00;1254;3.7;30
20.01.2014;12:15:00;1538;4.0;31
20.01.2014;12:25:00;1542;4.2;31
20.01.2014;12:35:00;956;4.4;31
20.01.2014;12:45:00;659;4.5;31
20.01.2014;12:55:00;533;4.6;31
20.01.2014;13:05:00;694;4.7;31
20.01.2014;13:15:00;603;4.8;31
20.01.2014;13:25:00;491;4.9;31
20.01.2014;13:35:00;637;5.0;31
20.01.2014;13:45:00;602;5.1;31
20.01.2014;13:55:00;555;5.2;31
20.01.2014;14:05:00;476;5.3;31
20.01.2014;14:15:00;381;5.4;31
20.01.2014;14:25:00;398;5.4;31
20.01.2014;14:35:00;387;5.5;31
20.01.2014;14:45:00;391;5.6;31
20.01.2014;14:55:00;426;5.6;31
20.01.2014;15:05:00;399;5.7;31
20.01.2014;15:15:00;303;5.7;31
20.01.2014;15:25:00;400;5.8;31
20.01.2014;15:35:00;381;5.9;31
20.01.2014;15:45:00;345;5.9;31
20.01.2014;15:55:00;369;6.0;31
20.01.2014;16:05:00;275;6.0;31
20.01.2014;16:15:00;181;6.1;31
20.01.2014;16:25:00;164;6.1;31
20.01.2014;16:35:00;121;6.1;31
20.01.2014;16:45:00;72;6.1;30
20.01.2014;16:50:00;0;6.1;8
21.01.2014;08:50:00;0;00;24
21.01.2014;09:00:00;124;00;25
21.01.2014;09:10:00;159;00;26
21.01.2014;09:20:00;194;00;26
21.01.2014;09:30:00;220;0.1;27
21.01.2014;09:40:00;241;0.1;27
21.01.2014;09:50:00;290;0.1;27
21.01.2014;10:00:00;335;0.2;27
21.01.2014;10:10:00;407;0.3;28
21.01.2014;10:20:00;486;0.3;28
21.01.2014;10:30:00;498;0.4;28
21.01.2014;10:40:00;524;0.5;28
21.01.2014;10:50:00;624;0.6;28
21.01.2014;11:00:00;627;0.7;29
21.01.2014;11:10:00;655;0.8;29
21.01.2014;11:20:00;608;0.9;29
21.01.2014;11:30:00;599;1.0;29
21.01.2014;11:40:00;567;1.1;29
21.01.2014;11:50:00;611;1.2;29
21.01.2014;12:00:00;609;1.3;29
21.01.2014;12:10:00;624;1.4;30
21.01.2014;12:20:00;561;1.5;30
21.01.2014;12:30:00;525;1.6;30
21.01.2014;12:40:00;563;1.6;30
21.01.2014;12:50:00;596;1.7;30
21.01.2014;13:00:00;718;1.9;30
21.01.2014;13:20:00;542;2.0;30
21.01.2014;13:30:00;728;2.2;30
21.01.2014;13:40:00;451;2.2;30
21.01.2014;13:50:00;538;2.3;30
21.01.2014;14:00:00;485;2.4;30
21.01.2014;14:10:00;556;2.5;30
21.01.2014;14:20:00;577;2.6;30
21.01.2014;14:30:00;564;2.7;30
21.01.2014;14:40:00;581;2.8;30
21.01.2014;14:50:00;578;2.9;30
21.01.2014;15:00:00;540;3.0;30
21.01.2014;15:10:00;470;3.0;30
21.01.2014;15:20:00;393;3.1;30
21.01.2014;15:30:00;344;3.2;30
21.01.2014;15:40:00;361;3.2;30
21.01.2014;15:50:00;398;3.3;30
21.01.2014;16:00:00;359;3.3;30
21.01.2014;16:10:00;308;3.4;30
21.01.2014;16:20:00;290;3.4;30
21.01.2014;16:30:00;231;3.5;30
21.01.2014;16:40:00;167;3.5;30
21.01.2014;16:50:00;127;3.5;30
21.01.2014;17:00:00;23;3.6;30
21.01.2014;17:10:00;0;3.6;0
22.01.2014;08:30:00;0;00;24
22.01.2014;08:40:00;106;00;25
22.01.2014;08:50:00;164;00;25
22.01.2014;09:00:00;187;00;26
22.01.2014;09:10:00;255;0.1;26
22.01.2014;09:20:00;287;0.1;27
22.01.2014;09:30:00;359;0.2;27
22.01.2014;09:40:00;431;0.2;27
22.01.2014;09:50:00;536;0.3;28
22.01.2014;10:00:00;696;0.4;28
22.01.2014;10:10:00;776;0.5;28
22.01.2014;10:20:00;890;0.7;28
22.01.2014;10:30:00;1036;0.8;29
22.01.2014;10:40:00;1100;1.0;29
22.01.2014;10:50:00;1219;1.2;29
22.01.2014;11:00:00;1165;1.4;29
22.01.2014;11:10:00;1331;1.6;29
22.01.2014;11:20:00;1317;1.8;30
22.01.2014;11:30:00;1355;2.1;30
22.01.2014;11:40:00;1202;2.3;30
22.01.2014;11:50:00;1120;2.5;30
22.01.2014;12:00:00;1059;2.6;30
22.01.2014;12:10:00;1170;2.8;30
22.01.2014;12:20:00;1135;3.0;30
22.01.2014;12:30:00;1164;3.2;30
22.01.2014;12:40:00;1149;3.4;30
22.01.2014;12:50:00;1073;3.6;31
22.01.2014;13:00:00;1117;3.7;31
22.01.2014;13:10:00;1216;4.0;31
22.01.2014;13:20:00;1197;4.1;31
22.01.2014;13:30:00;1131;4.3;31
22.01.2014;13:40:00;1271;4.5;31
22.01.2014;13:50:00;1086;4.7;31
22.01.2014;14:00:00;1070;4.9;31
22.01.2014;14:10:00;1091;5.1;31
22.01.2014;14:20:00;1039;5.3;31
22.01.2014;14:30:00;1030;5.4;31
22.01.2014;14:40:00;915;5.6;31
22.01.2014;14:50:00;940;5.7;31
22.01.2014;15:00:00;819;5.9;31
22.01.2014;15:10:00;729;6.0;31
22.01.2014;15:20:00;704;6.1;31
22.01.2014;15:30:00;583;6.2;31
22.01.2014;15:40:00;554;6.3;31
22.01.2014;15:50:00;482;6.4;31
22.01.2014;16:00:00;446;6.5;31
22.01.2014;16:10:00;364;6.5;31
22.01.2014;16:20:00;331;6.6;31
22.01.2014;16:30:00;245;6.6;31
22.01.2014;16:40:00;179;6.7;31
22.01.2014;16:50:00;141;6.7;31
22.01.2014;17:00:00;92;6.7;31
23.01.2014;08:25:00;82;00;25
23.01.2014;08:35:00;217;00;25
23.01.2014;08:45:00;437;00;26
23.01.2014;08:55:00;499;0.1;26
23.01.2014;09:05:00;397;0.2;27
23.01.2014;09:15:00;459;0.3;27
23.01.2014;09:25:00;374;0.3;27
23.01.2014;09:35:00;414;0.4;28
23.01.2014;09:45:00;362;0.5;28
23.01.2014;09:55:00;281;0.5;28
23.01.2014;10:05:00;474;0.6;28
23.01.2014;10:15:00;394;0.7;28
23.01.2014;10:25:00;429;0.7;28
23.01.2014;10:35:00;416;0.8;29
23.01.2014;10:45:00;456;0.9;29
23.01.2014;10:55:00;659;1.0;29
23.01.2014;11:05:00;635;1.1;29
23.01.2014;11:15:00;639;1.2;29
23.01.2014;11:25:00;465;1.3;29
23.01.2014;11:35:00;438;1.4;29
23.01.2014;11:45:00;497;1.4;29
23.01.2014;11:55:00;614;1.5;29
23.01.2014;12:05:00;716;1.7;30
23.01.2014;12:15:00;892;1.8;30
23.01.2014;12:25:00;877;1.9;30
23.01.2014;12:35:00;879;2.1;30
23.01.2014;12:45:00;730;2.2;30
23.01.2014;12:55:00;677;2.3;30
23.01.2014;13:05:00;436;2.4;30
23.01.2014;13:15:00;443;2.5;30
23.01.2014;13:25:00;547;2.6;30
23.01.2014;13:35:00;826;2.7;30
23.01.2014;13:45:00;695;2.8;30
23.01.2014;13:55:00;677;3.0;30
23.01.2014;14:05:00;605;3.1;30
23.01.2014;14:15:00;347;3.1;30
23.01.2014;14:25:00;286;3.2;30
23.01.2014;14:35:00;340;3.2;30
23.01.2014;14:45:00;387;3.3;30
23.01.2014;14:55:00;532;3.4;30
23.01.2014;15:05:00;609;3.5;30
23.01.2014;15:15:00;507;3.6;30
23.01.2014;15:25:00;451;3.7;30
23.01.2014;15:35:00;461;3.7;30
23.01.2014;15:45:00;784;3.8;30
23.01.2014;15:55:00;655;4.0;30
23.01.2014;16:05:00;416;4.0;30
23.01.2014;16:15:00;476;4.1;30
23.01.2014;16:25:00;290;4.2;31
23.01.2014;16:35:00;275;4.2;31
23.01.2014;16:45:00;180;4.2;30
23.01.2014;16:55:00;110;4.3;30
23.01.2014;17:05:00;0;4.3;0
23.01.2014;17:15:00;0;4.3;0
23.01.2014;17:20:00;0;4.3;0
24.01.2014;08:15:00;0;00;0
24.01.2014;08:25:00;121;00;25
24.01.2014;08:35:00;147;00;25
24.01.2014;08:45:00;158;00;26
24.01.2014;08:55:00;182;00;26
24.01.2014;09:05:00;191;0.1;27
24.01.2014;09:15:00;211;0.1;27
24.01.2014;09:25:00;242;0.1;27
24.01.2014;09:35:00;275;0.2;28
24.01.2014;09:45:00;301;0.2;28
24.01.2014;09:55:00;364;0.3;28
24.01.2014;10:05:00;165;0.3;28
24.01.2014;10:15:00;149;0.4;28
24.01.2014;10:25:00;210;0.4;29
24.01.2014;10:35:00;327;0.4;29
24.01.2014;10:45:00;366;0.5;29
24.01.2014;10:55:00;673;0.6;29
24.01.2014;11:05:00;532;0.7;29
24.01.2014;11:15:00;561;0.8;29
24.01.2014;11:25:00;1157;0.9;29
24.01.2014;11:35:00;541;1.1;29
24.01.2014;11:45:00;408;1.2;30
24.01.2014;11:55:00;590;1.3;30
24.01.2014;12:05:00;605;1.4;30
24.01.2014;12:15:00;817;1.5;30
24.01.2014;12:25:00;927;1.7;30
24.01.2014;12:35:00;842;1.8;30
24.01.2014;12:45:00;596;1.9;30
24.01.2014;12:55:00;530;2.0;30
24.01.2014;13:05:00;806;2.1;30
24.01.2014;13:15:00;905;2.3;30
24.01.2014;13:25:00;844;2.4;30
24.01.2014;13:35:00;786;2.6;30
24.01.2014;13:45:00;815;2.7;30
24.01.2014;13:55:00;593;2.8;30
24.01.2014;14:05:00;613;2.9;30
24.01.2014;14:15:00;742;3.0;30
24.01.2014;14:25:00;493;3.1;30
24.01.2014;14:35:00;576;3.2;30
24.01.2014;14:45:00;859;3.3;30
24.01.2014;14:55:00;1530;3.6;30
24.01.2014;15:05:00;1394;3.8;31
24.01.2014;15:15:00;1497;4.0;31
24.01.2014;15:25:00;2088;4.3;31
24.01.2014;15:35:00;1648;4.6;31
24.01.2014;15:45:00;1062;4.8;31
24.01.2014;15:55:00;1047;5.0;31
24.01.2014;16:05:00;658;5.1;31
24.01.2014;16:15:00;344;5.2;31
24.01.2014;16:25:00;263;5.2;31
24.01.2014;16:35:00;197;5.3;31
24.01.2014;16:45:00;146;5.3;31
24.01.2014;16:55:00;82;5.3;31
24.01.2014;17:00:00;0;5.3;1
25.01.2014;08:35:00;24;00;24
25.01.2014;08:45:00;148;00;25
25.01.2014;08:55:00;114;00;25
25.01.2014;09:05:00;144;00;26
25.01.2014;09:15:00;150;00;26
25.01.2014;09:25:00;153;0.1;27
25.01.2014;09:35:00;159;0.1;27
25.01.2014;09:45:00;146;0.1;27
25.01.2014;09:55:00;186;0.1;27
25.01.2014;10:05:00;230;0.2;28
25.01.2014;10:15:00;249;0.2;28
25.01.2014;10:25:00;305;0.3;28
25.01.2014;10:35:00;290;0.3;28
25.01.2014;10:45:00;357;0.4;28
25.01.2014;10:55:00;519;0.5;28
25.01.2014;11:05:00;452;0.5;28
25.01.2014;11:15:00;639;0.6;29
25.01.2014;11:25:00;457;0.7;29
25.01.2014;11:35:00;537;0.8;29
25.01.2014;11:45:00;615;0.9;29
25.01.2014;11:55:00;816;1.0;29
25.01.2014;12:05:00;953;1.2;29
25.01.2014;12:15:00;1722;1.5;29
25.01.2014;12:25:00;3802;2.0;30
25.01.2014;12:35:00;3253;2.5;32
25.01.2014;12:45:00;2190;2.9;32
25.01.2014;12:55:00;2210;3.2;32
25.01.2014;13:05:00;2623;3.6;32
25.01.2014;13:15:00;5139;4.3;34
25.01.2014;13:25:00;7091;5.5;40
25.01.2014;13:35:00;5792;6.5;42
25.01.2014;13:45:00;2866;7.1;40
25.01.2014;13:55:00;1755;7.4;38
25.01.2014;14:05:00;2509;7.8;37
25.01.2014;14:15:00;4615;8.5;39
25.01.2014;14:25:00;3709;9.2;39
25.01.2014;14:35:00;2707;9.6;39
25.01.2014;14:45:00;1722;9.9;37
25.01.2014;14:55:00;1707;10.2;36
25.01.2014;15:05:00;1404;10.5;35
25.01.2014;15:15:00;1266;10.7;34
25.01.2014;15:25:00;866;10.9;33
25.01.2014;15:35:00;837;11.0;33
25.01.2014;15:45:00;865;11.1;33
25.01.2014;15:55:00;949;11.3;33
25.01.2014;16:05:00;871;11.4;32
25.01.2014;16:15:00;440;11.5;32
25.01.2014;16:25:00;460;11.6;32
25.01.2014;16:35:00;423;11.7;32
25.01.2014;16:45:00;355;11.7;32
25.01.2014;16:55:00;236;11.8;32
25.01.2014;17:05:00;88;11.8;31
25.01.2014;17:15:00;0;11.8;0
26.01.2014;08:15:00;0;00;18
26.01.2014;08:25:00;144;00;24
26.01.2014;08:35:00;275;00;25
26.01.2014;08:45:00;343;0.1;26
26.01.2014;08:55:00;412;0.1;26
26.01.2014;09:05:00;579;0.2;26
26.01.2014;09:15:00;531;0.3;27
26.01.2014;09:25:00;674;0.4;27
26.01.2014;09:35:00;868;0.6;27
26.01.2014;09:45:00;973;0.7;28
26.01.2014;09:55:00;1657;1.0;28
26.01.2014;10:05:00;871;1.1;28
26.01.2014;10:15:00;3547;1.5;28
26.01.2014;10:25:00;1489;1.8;29
26.01.2014;10:35:00;2865;2.2;29
26.01.2014;10:45:00;3007;2.7;31
26.01.2014;10:55:00;6007;3.6;34
26.01.2014;11:05:00;1643;4.0;34
26.01.2014;11:15:00;2406;4.4;34
26.01.2014;11:25:00;2041;4.7;33
26.01.2014;11:35:00;2216;5.0;33
26.01.2014;11:45:00;4087;5.5;34
26.01.2014;11:55:00;4984;6.3;37
26.01.2014;12:05:00;3153;6.7;36
26.01.2014;12:15:00;5665;7.5;37
26.01.2014;12:25:00;5391;8.4;40
26.01.2014;12:35:00;2697;8.8;38
26.01.2014;12:45:00;2229;9.3;38
26.01.2014;12:55:00;4921;10.1;40
26.01.2014;13:05:00;2654;10.6;39
26.01.2014;13:15:00;5372;11.6;41
26.01.2014;13:25:00;3508;12.0;39
26.01.2014;13:35:00;6501;13.0;43
26.01.2014;13:45:00;2964;13.6;42
26.01.2014;13:55:00;1651;13.9;39
26.01.2014;14:05:00;2357;14.3;38
26.01.2014;14:15:00;2605;14.7;38
26.01.2014;14:25:00;2030;15.1;37
26.01.2014;14:35:00;1524;15.4;36
26.01.2014;14:45:00;1343;15.6;35
26.01.2014;14:55:00;1152;15.8;35
26.01.2014;15:05:00;937;15.9;34
26.01.2014;15:15:00;791;16.1;33
26.01.2014;15:25:00;800;16.2;33
26.01.2014;15:35:00;667;16.3;33
26.01.2014;15:45:00;720;16.4;33
26.01.2014;15:55:00;721;16.6;33
26.01.2014;16:05:00;538;16.7;32
26.01.2014;16:15:00;374;16.7;32
26.01.2014;16:25:00;310;16.8;32
26.01.2014;16:35:00;284;16.8;32
26.01.2014;16:45:00;221;16.9;32
26.01.2014;16:55:00;148;16.9;32
26.01.2014;17:05:00;63;16.9;31
26.01.2014;17:15:00;0;16.9;0
26.01.2014;17:25:00;0;16.9;0
27.01.2014;08:15:00;0;00;23
27.01.2014;08:25:00;134;00;24
27.01.2014;08:35:00;129;00;25
27.01.2014;08:45:00;204;00;26
27.01.2014;08:55:00;231;0.1;26
27.01.2014;09:05:00;359;0.1;26
27.01.2014;09:15:00;421;0.2;27
27.01.2014;09:25:00;751;0.3;27
27.01.2014;09:35:00;779;0.4;27
27.01.2014;09:45:00;726;0.5;28
27.01.2014;09:55:00;969;0.7;28
27.01.2014;10:05:00;888;0.8;28
27.01.2014;10:15:00;1039;1.0;28
27.01.2014;10:25:00;683;1.1;28
27.01.2014;10:35:00;654;1.2;29
27.01.2014;10:45:00;826;1.4;29
27.01.2014;10:55:00;203;1.4;29
27.01.2014;11:05:00;212;1.5;29
27.01.2014;11:15:00;1660;1.7;29
27.01.2014;11:25:00;1993;2.1;30
27.01.2014;11:35:00;1514;2.4;30
27.01.2014;11:45:00;1686;2.6;30
27.01.2014;11:55:00;602;2.8;30
27.01.2014;12:05:00;583;2.8;30
27.01.2014;12:15:00;1241;3.0;30
27.01.2014;12:25:00;3814;3.4;31
27.01.2014;12:35:00;2231;3.8;32
27.01.2014;12:45:00;1954;4.2;32
27.01.2014;12:55:00;2179;4.5;32
27.01.2014;13:05:00;3103;5.1;34
27.01.2014;13:15:00;1810;5.5;33
27.01.2014;13:25:00;1289;5.7;33
27.01.2014;13:35:00;3406;6.2;33
27.01.2014;13:45:00;1433;6.5;33
27.01.2014;13:55:00;711;6.6;32
27.01.2014;14:05:00;1030;6.8;32
27.01.2014;14:15:00;890;6.9;32
27.01.2014;14:25:00;239;7.0;32
27.01.2014;14:35:00;139;7.0;31
27.01.2014;14:45:00;895;7.1;31
27.01.2014;14:55:00;1625;7.6;32
27.01.2014;15:05:00;709;7.7;31
27.01.2014;15:15:00;803;7.8;31
27.01.2014;15:25:00;1124;8.0;31
27.01.2014;15:35:00;1896;8.3;32
27.01.2014;15:45:00;757;8.5;31
27.01.2014;15:55:00;472;8.6;31
27.01.2014;16:05:00;327;8.6;31
27.01.2014;16:15:00;245;8.7;31
27.01.2014;16:25:00;281;8.7;31
27.01.2014;16:35:00;368;8.8;31
27.01.2014;16:45:00;215;8.8;31
27.01.2014;16:55:00;163;8.8;31
27.01.2014;17:05:00;241;8.9;31
27.01.2014;17:15:00;220;8.9;31
27.01.2014;17:25:00;33;8.9;28
28.01.2014;08:05:00;0;00;23
28.01.2014;08:15:00;141;00;24
28.01.2014;08:25:00;209;00;25
28.01.2014;08:35:00;288;00;26
28.01.2014;08:45:00;331;0.1;26
28.01.2014;08:55:00;391;0.2;26
28.01.2014;09:05:00;600;0.2;27
28.01.2014;09:15:00;872;0.4;27
28.01.2014;09:25:00;1103;0.5;27
28.01.2014;09:35:00;1409;0.8;28
28.01.2014;09:45:00;1602;1.0;28
28.01.2014;09:55:00;1833;1.3;28
28.01.2014;10:05:00;2018;1.6;29
28.01.2014;10:15:00;3494;2.1;30
28.01.2014;10:25:00;3900;2.7;32
28.01.2014;10:35:00;4259;3.4;34
28.01.2014;10:45:00;4573;4.2;36
28.01.2014;10:55:00;4710;4.9;37
28.01.2014;11:05:00;4863;5.7;39
28.01.2014;11:15:00;5010;6.5;40
28.01.2014;11:25:00;5201;7.4;41
28.01.2014;11:35:00;5329;8.3;42
28.01.2014;11:45:00;5556;9.2;43
28.01.2014;11:55:00;5449;10.1;44
28.01.2014;12:05:00;5851;11.1;45
28.01.2014;12:15:00;6199;12.0;47
28.01.2014;12:25:00;5368;12.9;47
28.01.2014;12:35:00;1700;13.1;42
28.01.2014;12:45:00;1610;13.4;40
28.01.2014;12:55:00;1928;13.7;38
28.01.2014;13:05:00;6236;14.8;43
28.01.2014;13:15:00;5826;15.7;45
28.01.2014;13:25:00;5278;16.6;46
28.01.2014;13:35:00;1668;16.8;41
28.01.2014;13:45:00;6892;17.8;44
28.01.2014;13:55:00;6431;18.9;47
28.01.2014;14:05:00;6185;19.9;49
28.01.2014;14:15:00;4302;20.8;43
28.01.2014;14:25:00;3310;21.1;41
28.01.2014;14:35:00;2633;21.4;40
28.01.2014;14:45:00;4873;22.3;42
28.01.2014;14:55:00;2635;22.8;42
28.01.2014;15:05:00;3570;23.5;42
28.01.2014;15:15:00;2918;24.0;41
28.01.2014;15:25:00;2107;24.4;40
28.01.2014;15:35:00;1391;24.6;38
28.01.2014;15:45:00;1360;24.8;37
28.01.2014;15:55:00;1663;25.1;36
28.01.2014;16:05:00;1470;25.3;36
28.01.2014;16:15:00;1021;25.5;35
28.01.2014;16:25:00;307;25.6;34
28.01.2014;16:35:00;307;25.6;34
28.01.2014;16:45:00;267;25.7;34
28.01.2014;16:55:00;235;25.7;33
28.01.2014;17:05:00;163;25.8;33
28.01.2014;17:15:00;78;25.8;33
28.01.2014;17:25:00;0;25.8;3
28.01.2014;17:35:00;0;25.8;0
29.01.2014;08:00:00;16;00;23
29.01.2014;08:10:00;160;00;24
29.01.2014;08:20:00;223;00;25
29.01.2014;08:30:00;327;0.1;26
29.01.2014;08:40:00;377;0.1;26
29.01.2014;08:50:00;438;0.2;26
29.01.2014;09:00:00;668;0.3;27
29.01.2014;09:10:00;807;0.4;27
29.01.2014;09:20:00;909;0.6;27
29.01.2014;09:30:00;1112;0.7;28
29.01.2014;09:40:00;1312;0.9;28
29.01.2014;09:50:00;1407;1.2;28
29.01.2014;10:00:00;1625;1.4;28
29.01.2014;10:10:00;2892;1.9;29
29.01.2014;10:20:00;3282;2.4;30
29.01.2014;10:30:00;3921;3.0;32
29.01.2014;10:40:00;3776;3.6;34
29.01.2014;10:50:00;4234;4.3;35
29.01.2014;11:00:00;2272;4.7;35
29.01.2014;11:10:00;3238;5.3;35
29.01.2014;11:20:00;4026;5.9;36
29.01.2014;11:30:00;4059;6.6;37
29.01.2014;11:40:00;4102;7.2;38
29.01.2014;11:50:00;4820;8.0;39
29.01.2014;12:00:00;4853;8.8;40
29.01.2014;12:10:00;5100;9.6;41
29.01.2014;12:20:00;4833;10.4;42
29.01.2014;12:30:00;5181;11.2;43
29.01.2014;12:40:00;2806;11.8;42
29.01.2014;12:50:00;3574;12.4;41
29.01.2014;13:00:00;3203;13.0;41
29.01.2014;13:10:00;4190;13.6;40
29.01.2014;13:20:00;2398;14.0;39
29.01.2014;13:30:00;2355;14.4;38
29.01.2014;13:40:00;2227;14.8;38
29.01.2014;13:50:00;1697;15.1;37
29.01.2014;14:00:00;1562;15.4;36
29.01.2014;14:10:00;2148;15.7;36
29.01.2014;14:20:00;2188;16.1;36
29.01.2014;14:30:00;1753;16.4;35
29.01.2014;14:40:00;1936;16.7;35
29.01.2014;14:50:00;1875;17.0;35
29.01.2014;15:00:00;1564;17.3;34
29.01.2014;15:10:00;1506;17.5;34
29.01.2014;15:20:00;1358;17.7;34
29.01.2014;15:30:00;1249;17.9;33
29.01.2014;15:40:00;1115;18.1;33
29.01.2014;15:50:00;1038;18.3;33
29.01.2014;16:00:00;934;18.5;32
29.01.2014;16:10:00;883;18.6;32
29.01.2014;16:20:00;718;18.7;32
29.01.2014;16:30:00;559;18.8;32
29.01.2014;16:40:00;396;18.9;32
29.01.2014;16:50:00;304;19.0;32
29.01.2014;17:00:00;241;19.0;31
29.01.2014;17:10:00;161;19.0;31
29.01.2014;17:20:00;38;19.1;26
29.01.2014;17:25:00;0;19.1;0
30.01.2014;08:05:00;0;00;0
30.01.2014;08:15:00;120;00;23
30.01.2014;08:25:00;149;00;25
30.01.2014;08:35:00;193;00;25
30.01.2014;08:45:00;252;0.1;26
30.01.2014;08:55:00;348;0.1;26
30.01.2014;09:05:00;358;0.2;26
30.01.2014;09:15:00;377;0.2;27
30.01.2014;09:25:00;513;0.3;27
30.01.2014;09:35:00;569;0.4;27
30.01.2014;09:45:00;580;0.5;27
30.01.2014;09:55:00;596;0.6;28
30.01.2014;10:05:00;648;0.7;28
30.01.2014;10:15:00;657;0.8;28
30.01.2014;10:25:00;674;0.9;28
30.01.2014;10:35:00;781;1.0;28
30.01.2014;10:45:00;991;1.2;28
30.01.2014;10:55:00;943;1.4;29
30.01.2014;11:05:00;973;1.5;29
30.01.2014;11:15:00;961;1.7;29
30.01.2014;11:25:00;878;1.8;29
30.01.2014;11:35:00;910;2.0;29
30.01.2014;11:45:00;1097;2.1;29
30.01.2014;11:55:00;1122;2.3;29
30.01.2014;12:05:00;1059;2.5;29
30.01.2014;12:15:00;895;2.7;29
30.01.2014;12:25:00;846;2.8;30
30.01.2014;12:35:00;724;2.9;30
30.01.2014;12:45:00;614;3.0;30
30.01.2014;12:55:00;700;3.2;30
30.01.2014;13:05:00;715;3.3;30
30.01.2014;13:15:00;600;3.4;30
30.01.2014;13:25:00;595;3.5;30
30.01.2014;13:35:00;623;3.6;30
30.01.2014;13:45:00;694;3.7;30
30.01.2014;13:55:00;755;3.8;30
30.01.2014;14:05:00;905;4.0;30
30.01.2014;14:15:00;893;4.1;30
30.01.2014;14:25:00;1030;4.3;30
30.01.2014;14:35:00;1125;4.4;30
30.01.2014;14:45:00;944;4.6;30
30.01.2014;14:55:00;721;4.7;30
30.01.2014;15:05:00;591;4.8;30
30.01.2014;15:15:00;490;4.9;30
30.01.2014;15:25:00;381;5.0;30
30.01.2014;15:35:00;380;5.1;30
30.01.2014;15:45:00;372;5.1;30
30.01.2014;15:55:00;494;5.2;30
30.01.2014;16:05:00;605;5.3;30
30.01.2014;16:15:00;466;5.4;30
30.01.2014;16:25:00;409;5.4;30
30.01.2014;16:35:00;316;5.5;30
30.01.2014;16:45:00;238;5.5;30
30.01.2014;16:55:00;188;5.6;30
30.01.2014;17:05:00;137;5.6;30
30.01.2014;17:15:00;73;5.6;30
30.01.2014;17:25:00;0;5.6;0
30.01.2014;17:30:00;0;5.6;0
31.01.2014;08:10:00;0;00;23
31.01.2014;08:20:00;162;00;24
31.01.2014;08:30:00;218;00;25
31.01.2014;08:40:00;290;00;25
31.01.2014;08:50:00;491;0.1;26
31.01.2014;09:00:00;708;0.2;26
31.01.2014;09:10:00;681;0.3;26
31.01.2014;09:20:00;765;0.5;27
31.01.2014;09:30:00;821;0.6;27
31.01.2014;09:40:00;1015;0.7;27
31.01.2014;09:50:00;1616;1.0;28
31.01.2014;10:00:00;1582;1.3;28
31.01.2014;10:10:00;1977;1.6;28
31.01.2014;10:20:00;2270;2.0;29
31.01.2014;10:30:00;2611;2.4;30
31.01.2014;10:40:00;4529;3.0;32
31.01.2014;10:50:00;4597;3.8;34
31.01.2014;11:00:00;4440;4.5;36
31.01.2014;11:10:00;4557;5.3;37
31.01.2014;11:20:00;4673;6.0;39
31.01.2014;11:30:00;4869;6.8;40
31.01.2014;11:40:00;4828;7.6;41
31.01.2014;11:50:00;5176;8.5;42
31.01.2014;12:00:00;5183;9.3;42
31.01.2014;12:10:00;5101;10.2;43
31.01.2014;12:20:00;5246;11.0;44
31.01.2014;12:30:00;5150;11.9;44
31.01.2014;12:40:00;5286;12.8;45
31.01.2014;12:50:00;5344;13.6;45
31.01.2014;13:00:00;5409;14.5;46
31.01.2014;13:10:00;5309;15.4;46
31.01.2014;13:20:00;5284;16.3;46
31.01.2014;13:30:00;5210;17.1;47
31.01.2014;13:40:00;5177;18.0;47
31.01.2014;13:50:00;5090;18.8;47
31.01.2014;14:00:00;4949;19.7;47
31.01.2014;14:10:00;4837;20.5;46
31.01.2014;14:20:00;4680;21.2;46
31.01.2014;14:30:00;4573;22.0;46
31.01.2014;14:40:00;4342;22.7;46
31.01.2014;14:50:00;4155;23.4;45
31.01.2014;15:00:00;3807;24.1;45
31.01.2014;15:10:00;3296;24.6;43
31.01.2014;15:20:00;2688;25.1;42
31.01.2014;15:30:00;2035;25.5;40
31.01.2014;15:40:00;1453;25.7;39
31.01.2014;15:50:00;1042;25.9;37
31.01.2014;16:00:00;744;26.1;36
31.01.2014;16:10:00;668;26.2;35
31.01.2014;16:20:00;563;26.3;35
31.01.2014;16:30:00;426;26.3;34
31.01.2014;16:40:00;362;26.4;34
31.01.2014;16:50:00;304;26.5;33
31.01.2014;17:00:00;234;26.5;33
31.01.2014;17:10:00;178;26.5;33
31.01.2014;17:20:00;125;26.5;33
31.01.2014;17:25:00;98;26.6;32
01.02.2014;07:55:00;20;00;22
01.02.2014;08:05:00;198;00;24
01.02.2014;08:15:00;319;00;25
01.02.2014;08:25:00;402;0.1;25
01.02.2014;08:35:00;511;0.2;26
01.02.2014;08:45:00;694;0.3;26
01.02.2014;08:55:00;901;0.4;27
01.02.2014;09:05:00;1039;0.6;27
01.02.2014;09:15:00;962;0.7;27
01.02.2014;09:25:00;1103;0.9;28
01.02.2014;09:35:00;1191;1.1;28
01.02.2014;09:45:00;1331;1.3;28
01.02.2014;09:55:00;1733;1.6;28
01.02.2014;10:05:00;2504;1.9;29
01.02.2014;10:15:00;3396;2.5;30
01.02.2014;10:25:00;3646;3.0;32
01.02.2014;10:35:00;3838;3.7;33
01.02.2014;10:45:00;4345;4.4;35
01.02.2014;10:55:00;4840;5.1;37
01.02.2014;11:05:00;5090;6.0;38
01.02.2014;11:15:00;4152;6.7;39
01.02.2014;11:25:00;4011;7.4;39
01.02.2014;11:35:00;4154;8.1;39
01.02.2014;11:45:00;3992;8.7;39
01.02.2014;11:55:00;4707;9.5;40
01.02.2014;12:05:00;4963;10.3;42
01.02.2014;12:15:00;5937;11.2;43
01.02.2014;12:25:00;5615;12.2;44
01.02.2014;12:35:00;5230;13.0;45
01.02.2014;12:45:00;5237;13.9;45
01.02.2014;12:55:00;5080;14.6;44
01.02.2014;13:05:00;4253;15.4;44
01.02.2014;13:15:00;3752;16.1;43
01.02.2014;13:25:00;2380;16.5;41
01.02.2014;13:35:00;1937;16.8;40
01.02.2014;13:45:00;1680;17.1;38
01.02.2014;13:55:00;1606;17.4;37
01.02.2014;14:05:00;1812;17.6;37
01.02.2014;14:15:00;1429;17.9;36
01.02.2014;14:25:00;1110;18.1;35
01.02.2014;14:35:00;932;18.2;34
01.02.2014;14:45:00;1539;18.5;34
01.02.2014;14:55:00;1779;18.8;34
01.02.2014;15:05:00;1274;19.0;34
01.02.2014;15:15:00;807;19.1;33
01.02.2014;15:25:00;633;19.3;33
01.02.2014;15:35:00;512;19.3;33
01.02.2014;15:45:00;436;19.4;33
01.02.2014;15:55:00;280;19.5;32
01.02.2014;16:05:00;216;19.5;32
01.02.2014;16:15:00;186;19.5;32
01.02.2014;16:25:00;154;19.6;32
01.02.2014;16:35:00;137;19.6;32
01.02.2014;16:45:00;123;19.6;31
01.02.2014;16:55:00;120;19.6;31
01.02.2014;17:05:00;106;19.7;31
01.02.2014;17:15:00;0;19.7;28
01.02.2014;17:20:00;0;19.7;0
02.02.2014;08:05:00;0;00;21
02.02.2014;08:15:00;157;00;24
02.02.2014;08:25:00;184;00;25
02.02.2014;08:35:00;197;00;26
02.02.2014;08:45:00;235;0.1;26
02.02.2014;08:55:00;296;0.1;26
02.02.2014;09:05:00;386;0.2;27
02.02.2014;09:15:00;350;0.2;27
02.02.2014;09:25:00;328;0.3;27
02.02.2014;09:35:00;504;0.4;28
02.02.2014;09:45:00;739;0.5;28
02.02.2014;09:55:00;633;0.6;28
02.02.2014;10:05:00;718;0.7;28
02.02.2014;10:15:00;1065;0.9;28
02.02.2014;10:25:00;1316;1.1;28
02.02.2014;10:35:00;1275;1.3;29
02.02.2014;10:45:00;1083;1.5;29
02.02.2014;10:55:00;1258;1.7;29
02.02.2014;11:05:00;1549;1.9;29
02.02.2014;11:15:00;1418;2.2;29
02.02.2014;11:25:00;1244;2.4;30
02.02.2014;11:35:00;948;2.5;30
02.02.2014;11:45:00;958;2.7;30
02.02.2014;11:55:00;1208;2.9;30
02.02.2014;12:05:00;1307;3.1;30
02.02.2014;12:15:00;1307;3.3;30
02.02.2014;12:25:00;1449;3.5;30
02.02.2014;12:35:00;1612;3.8;30
02.02.2014;12:45:00;1694;4.1;30
02.02.2014;12:55:00;1697;4.4;31
02.02.2014;13:05:00;1556;4.6;31
02.02.2014;13:15:00;1076;4.8;31
02.02.2014;13:25:00;853;5.0;31
02.02.2014;13:35:00;825;5.1;31
02.02.2014;13:45:00;863;5.2;31
02.02.2014;13:55:00;828;5.4;31
02.02.2014;14:05:00;1120;5.5;31
02.02.2014;14:15:00;1264;5.8;31
02.02.2014;14:25:00;1051;5.9;31
02.02.2014;14:35:00;1051;6.1;31
02.02.2014;14:45:00;1151;6.3;31
02.02.2014;14:55:00;939;6.5;31
02.02.2014;15:05:00;852;6.6;31
02.02.2014;15:15:00;779;6.7;31
02.02.2014;15:25:00;566;6.8;31
02.02.2014;15:35:00;522;6.9;31
02.02.2014;15:45:00;430;7.0;31
02.02.2014;15:55:00;467;7.1;31
02.02.2014;16:05:00;503;7.2;31
02.02.2014;16:15:00;571;7.3;31
02.02.2014;16:25:00;261;7.3;30
02.02.2014;16:35:00;237;7.3;30
02.02.2014;16:45:00;231;7.4;30
02.02.2014;16:55:00;230;7.4;30
02.02.2014;17:05:00;181;7.5;30
02.02.2014;17:15:00;127;7.5;30
02.02.2014;17:25:00;0;7.5;17
02.02.2014;17:30:00;0;7.5;0
03.02.2014;08:15:00;0;00;23
03.02.2014;08:25:00;152;00;24
03.02.2014;08:35:00;287;00;25
03.02.2014;08:45:00;274;0.1;26
03.02.2014;08:55:00;285;0.1;26
03.02.2014;09:05:00;340;0.2;26
03.02.2014;09:15:00;396;0.2;27
03.02.2014;09:25:00;498;0.3;27
03.02.2014;09:35:00;468;0.4;27
03.02.2014;09:45:00;473;0.5;28
03.02.2014;09:55:00;467;0.5;28
03.02.2014;10:05:00;446;0.6;28
03.02.2014;10:15:00;476;0.7;28
03.02.2014;10:25:00;437;0.8;28
03.02.2014;10:35:00;431;0.8;28
03.02.2014;10:45:00;508;0.9;28
03.02.2014;10:55:00;576;1.0;29
03.02.2014;11:05:00;653;1.1;29
03.02.2014;11:15:00;582;1.2;29
03.02.2014;11:25:00;691;1.3;29
03.02.2014;11:35:00;621;1.4;29
03.02.2014;11:45:00;616;1.5;29
03.02.2014;11:55:00;614;1.6;29
03.02.2014;12:05:00;672;1.7;29
03.02.2014;12:15:00;630;1.8;29
03.02.2014;12:25:00;568;1.9;29
03.02.2014;12:35:00;641;2.0;29
03.02.2014;12:45:00;603;2.1;29
03.02.2014;12:55:00;631;2.3;30
03.02.2014;13:05:00;634;2.4;30
03.02.2014;13:15:00;436;2.4;30
03.02.2014;13:25:00;283;2.5;30
03.02.2014;13:35:00;543;2.6;30
03.02.2014;13:45:00;683;2.7;30
03.02.2014;13:55:00;681;2.8;30
03.02.2014;14:05:00;655;2.9;30
03.02.2014;14:15:00;571;3.0;30
03.02.2014;14:25:00;572;3.1;30
03.02.2014;14:35:00;696;3.2;30
03.02.2014;14:45:00;853;3.3;30
03.02.2014;14:55:00;911;3.5;30
03.02.2014;15:05:00;921;3.6;30
03.02.2014;15:15:00;1296;3.8;30
03.02.2014;15:25:00;670;4.0;30
03.02.2014;15:35:00;725;4.1;30
03.02.2014;15:45:00;535;4.2;30
03.02.2014;15:55:00;628;4.3;30
03.02.2014;16:05:00;734;4.4;30
03.02.2014;16:15:00;603;4.5;30
03.02.2014;16:25:00;496;4.6;30
03.02.2014;16:35:00;397;4.7;30
03.02.2014;16:45:00;387;4.7;30
03.02.2014;16:55:00;230;4.8;30
03.02.2014;17:05:00;159;4.8;30
03.02.2014;17:15:00;123;4.8;30
03.02.2014;17:25:00;0;4.9;19
03.02.2014;17:30:00;0;4.9;0
04.02.2014;08:00:00;0;00;17
04.02.2014;08:10:00;120;00;24
04.02.2014;08:20:00;157;00;25
04.02.2014;08:30:00;228;00;25
04.02.2014;08:40:00;239;0.1;26
04.02.2014;08:50:00;445;0.1;26
04.02.2014;09:00:00;592;0.2;27
04.02.2014;09:10:00;1003;0.4;27
04.02.2014;09:20:00;783;0.5;27
04.02.2014;09:30:00;572;0.6;28
04.02.2014;09:40:00;425;0.7;28
04.02.2014;09:50:00;363;0.7;28
04.02.2014;10:00:00;641;0.8;28
04.02.2014;10:10:00;582;0.9;28
04.02.2014;10:20:00;679;1.0;28
04.02.2014;10:30:00;906;1.2;29
04.02.2014;10:40:00;1210;1.4;29
04.02.2014;10:50:00;1413;1.6;29
04.02.2014;11:00:00;1438;1.8;29
04.02.2014;11:10:00;1557;2.1;29
04.02.2014;11:20:00;1264;2.3;29
04.02.2014;11:30:00;1369;2.6;30
04.02.2014;11:40:00;1750;2.8;30
04.02.2014;11:50:00;1878;3.1;30
04.02.2014;12:00:00;3224;3.6;31
04.02.2014;12:10:00;2984;4.0;32
04.02.2014;12:20:00;5408;4.8;34
04.02.2014;12:30:00;6129;5.8;38
04.02.2014;12:40:00;5093;6.8;41
04.02.2014;12:50:00;1637;7.2;38
04.02.2014;13:00:00;2451;7.6;37
04.02.2014;13:10:00;3263;8.1;37
04.02.2014;13:20:00;4644;8.8;39
04.02.2014;13:30:00;5603;9.7;41
04.02.2014;13:40:00;4551;10.5;42
04.02.2014;13:50:00;2971;11.1;41
04.02.2014;14:00:00;2533;11.6;40
04.02.2014;14:10:00;2805;12.1;39
04.02.2014;14:20:00;2738;12.6;39
04.02.2014;14:30:00;2064;12.9;38
04.02.2014;14:40:00;2359;13.2;37
04.02.2014;14:50:00;3152;13.8;38
04.02.2014;15:00:00;1877;14.2;37
04.02.2014;15:10:00;1364;14.5;36
04.02.2014;15:20:00;1185;14.7;35
04.02.2014;15:30:00;1742;14.9;35
04.02.2014;15:40:00;1873;15.2;35
04.02.2014;15:50:00;1564;15.5;34
04.02.2014;16:00:00;1272;15.7;34
04.02.2014;16:10:00;1330;15.9;33
04.02.2014;16:20:00;1320;16.2;33
04.02.2014;16:30:00;1292;16.4;33
04.02.2014;16:40:00;1095;16.6;33
04.02.2014;16:50:00;819;16.7;33
04.02.2014;17:00:00;673;16.8;32
04.02.2014;17:10:00;442;16.9;32
04.02.2014;17:20:00;274;17.0;32
04.02.2014;17:30:00;181;17.0;32
04.02.2014;17:40:00;100;17.0;32
04.02.2014;17:45:00;0;17.0;8
05.02.2014;07:45:00;0;00;19
05.02.2014;07:55:00;0;00;22
05.02.2014;08:05:00;58;00;24
05.02.2014;08:15:00;183;00;25
05.02.2014;08:25:00;229;00;26
05.02.2014;08:35:00;261;0.1;26
05.02.2014;08:45:00;274;0.1;27
05.02.2014;08:55:00;354;0.2;27
05.02.2014;09:05:00;342;0.2;27
05.02.2014;09:15:00;496;0.3;27
05.02.2014;09:25:00;551;0.4;28
05.02.2014;09:35:00;632;0.5;28
05.02.2014;09:45:00;984;0.6;28
05.02.2014;09:55:00;2622;1.0;28
05.02.2014;10:05:00;1566;1.3;29
05.02.2014;10:15:00;1936;1.6;29
05.02.2014;10:25:00;1213;1.8;29
05.02.2014;10:35:00;1232;2.0;29
05.02.2014;10:45:00;1783;2.3;30
05.02.2014;10:55:00;1284;2.5;30
05.02.2014;11:05:00;1181;2.7;30
05.02.2014;11:15:00;1057;2.9;30
05.02.2014;11:25:00;849;3.0;30
05.02.2014;11:35:00;869;3.2;30
05.02.2014;11:45:00;778;3.3;30
05.02.2014;11:55:00;822;3.4;30
05.02.2014;12:05:00;820;3.6;30
05.02.2014;12:15:00;770;3.7;30
05.02.2014;12:25:00;814;3.8;30
05.02.2014;12:35:00;739;4.0;30
05.02.2014;12:45:00;648;4.1;30
05.02.2014;12:55:00;614;4.2;30
05.02.2014;13:05:00;567;4.3;30
05.02.2014;13:15:00;831;4.4;30
05.02.2014;13:25:00;706;4.5;30
05.02.2014;13:35:00;700;4.6;30
05.02.2014;13:45:00;552;4.7;30
05.02.2014;13:55:00;1011;4.9;30
05.02.2014;14:05:00;831;5.0;30
05.02.2014;14:15:00;1197;5.2;30
05.02.2014;14:25:00;936;5.4;30
05.02.2014;14:35:00;954;5.5;30
05.02.2014;14:45:00;1169;5.7;31
05.02.2014;14:55:00;701;5.8;31
05.02.2014;15:05:00;744;5.9;31
05.02.2014;15:15:00;865;6.1;31
05.02.2014;15:25:00;618;6.2;31
05.02.2014;15:35:00;536;6.3;31
05.02.2014;15:45:00;500;6.4;31
05.02.2014;15:55:00;428;6.4;31
05.02.2014;16:05:00;320;6.5;31
05.02.2014;16:15:00;280;6.5;30
05.02.2014;16:25:00;269;6.6;30
05.02.2014;16:35:00;244;6.6;30
05.02.2014;16:45:00;244;6.7;30
05.02.2014;16:55:00;149;6.7;30
05.02.2014;17:05:00;141;6.7;30
05.02.2014;17:15:00;106;6.7;30
05.02.2014;17:25:00;86;6.7;30
06.02.2014;07:50:00;0;00;23
06.02.2014;08:00:00;162;00;24
06.02.2014;08:10:00;252;00;25
06.02.2014;08:20:00;363;0.1;26
06.02.2014;08:30:00;539;0.1;26
06.02.2014;08:40:00;868;0.3;27
06.02.2014;08:50:00;1189;0.5;27
06.02.2014;09:00:00;1396;0.7;27
06.02.2014;09:10:00;1548;0.9;28
06.02.2014;09:20:00;1448;1.2;28
06.02.2014;09:30:00;1504;1.4;28
06.02.2014;09:40:00;1620;1.7;29
06.02.2014;09:50:00;1769;2.0;29
06.02.2014;10:00:00;3412;2.4;30
06.02.2014;10:10:00;3784;3.0;32
06.02.2014;10:20:00;4142;3.7;34
06.02.2014;10:30:00;4516;4.4;36
06.02.2014;10:40:00;4793;5.2;38
06.02.2014;10:50:00;5037;6.0;39
06.02.2014;11:00:00;5206;6.9;41
06.02.2014;11:10:00;5362;7.8;42
06.02.2014;11:20:00;5522;8.7;43
06.02.2014;11:30:00;5646;9.6;44
06.02.2014;11:40:00;5727;10.5;45
06.02.2014;11:50:00;5808;11.5;46
06.02.2014;12:00:00;5904;12.5;47
06.02.2014;12:10:00;5957;13.4;48
06.02.2014;12:20:00;6007;14.4;48
06.02.2014;12:30:00;6044;15.4;44
06.02.2014;12:40:00;6076;16.4;47
06.02.2014;12:50:00;6077;17.4;48
06.02.2014;13:00:00;6069;18.4;44
06.02.2014;13:10:00;6042;19.4;46
06.02.2014;13:20:00;6027;20.4;48
06.02.2014;13:30:00;5979;21.4;44
06.02.2014;13:40:00;5931;22.4;47
06.02.2014;13:50:00;5858;23.4;48
06.02.2014;14:00:00;5754;24.3;44
06.02.2014;14:10:00;5644;25.3;46
06.02.2014;14:20:00;5537;26.2;48
06.02.2014;14:30:00;5421;27.1;48
06.02.2014;14:40:00;5382;28.0;49
06.02.2014;14:50:00;4820;28.8;48
06.02.2014;15:00:00;4866;29.6;48
06.02.2014;15:10:00;4617;30.4;48
06.02.2014;15:20:00;4251;31.1;47
06.02.2014;15:30:00;3491;31.7;46
06.02.2014;15:40:00;1940;32.1;44
06.02.2014;15:50:00;1928;32.4;42
06.02.2014;16:00:00;1013;32.6;40
06.02.2014;16:10:00;750;32.8;38
06.02.2014;16:20:00;781;32.9;37
06.02.2014;16:30:00;647;33.0;36
06.02.2014;16:40:00;273;33.1;36
06.02.2014;16:50:00;258;33.1;35
06.02.2014;17:00:00;239;33.1;35
06.02.2014;17:10:00;213;33.2;34
06.02.2014;17:20:00;166;33.2;34
06.02.2014;17:30:00;83;33.2;34
06.02.2014;17:40:00;0;33.2;0
06.02.2014;17:45:00;0;33.2;0
07.02.2014;07:55:00;0;00;25
07.02.2014;08:05:00;125;00;25
07.02.2014;08:15:00;181;00;26
07.02.2014;08:25:00;394;00;26
07.02.2014;08:35:00;907;0.2;27
07.02.2014;08:45:00;1176;0.3;27
07.02.2014;08:55:00;1360;0.6;28
07.02.2014;09:05:00;1361;0.8;28
07.02.2014;09:15:00;1007;1.0;28
07.02.2014;09:25:00;1444;1.2;29
07.02.2014;09:35:00;1512;1.4;29
07.02.2014;09:45:00;3201;1.9;29
07.02.2014;09:55:00;3214;2.4;31
07.02.2014;10:05:00;4005;3.0;32
07.02.2014;10:15:00;4524;3.7;35
07.02.2014;10:25:00;5386;4.6;37
07.02.2014;10:35:00;6191;5.6;40
07.02.2014;10:45:00;1508;5.9;38
07.02.2014;10:55:00;534;6.1;35
07.02.2014;11:05:00;542;6.1;34
07.02.2014;11:15:00;483;6.2;33
07.02.2014;11:25:00;675;6.3;33
07.02.2014;11:35:00;549;6.4;32
07.02.2014;11:45:00;644;6.5;32
07.02.2014;11:55:00;644;6.6;32
07.02.2014;12:05:00;640;6.7;32
07.02.2014;12:15:00;890;6.9;32
07.02.2014;12:25:00;894;7.0;32
07.02.2014;12:35:00;1005;7.2;32
07.02.2014;12:45:00;949;7.4;32
07.02.2014;12:55:00;741;7.5;32
07.02.2014;13:05:00;714;7.6;32
07.02.2014;13:15:00;666;7.7;32
07.02.2014;13:25:00;661;7.8;31
07.02.2014;13:35:00;829;8.0;31
