Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
07.02.2014;13:45:00;928;8.1;31
07.02.2014;13:55:00;660;8.2;31
07.02.2014;14:05:00;818;8.4;31
07.02.2014;14:15:00;1039;8.5;31
07.02.2014;14:25:00;913;8.7;31
07.02.2014;14:35:00;1423;8.9;31
07.02.2014;14:45:00;859;9.1;31
07.02.2014;14:55:00;1129;9.2;31
07.02.2014;15:05:00;1107;9.4;31
07.02.2014;15:15:00;845;9.6;31
07.02.2014;15:25:00;921;9.7;31
07.02.2014;15:35:00;927;9.9;31
07.02.2014;15:45:00;992;10.0;31
07.02.2014;15:55:00;1293;10.2;31
07.02.2014;16:05:00;1378;10.5;31
07.02.2014;16:15:00;834;10.6;31
07.02.2014;16:25:00;542;10.7;31
07.02.2014;16:35:00;612;10.8;31
07.02.2014;16:45:00;389;10.9;31
07.02.2014;16:55:00;327;11.0;31
07.02.2014;17:05:00;200;11.0;31
07.02.2014;17:15:00;129;11.0;31
07.02.2014;17:25:00;121;11.0;31
07.02.2014;17:35:00;13;11.0;14
07.02.2014;17:45:00;0;11.0;0
08.02.2014;07:45:00;0;00;24
08.02.2014;07:55:00;149;00;25
08.02.2014;08:05:00;184;00;25
08.02.2014;08:15:00;267;00;26
08.02.2014;08:25:00;369;0.1;26
08.02.2014;08:35:00;557;0.2;27
08.02.2014;08:45:00;779;0.3;27
08.02.2014;08:55:00;784;0.4;27
08.02.2014;09:05:00;764;0.6;28
08.02.2014;09:15:00;882;0.7;28
08.02.2014;09:25:00;1060;0.9;28
08.02.2014;09:35:00;1618;1.1;28
08.02.2014;09:45:00;1934;1.4;29
08.02.2014;09:55:00;931;1.6;29
08.02.2014;10:05:00;1307;1.8;29
08.02.2014;10:15:00;1441;2.0;29
08.02.2014;10:25:00;2807;2.4;30
08.02.2014;10:35:00;2863;2.9;31
08.02.2014;10:45:00;3104;3.5;33
08.02.2014;10:55:00;2383;3.8;33
08.02.2014;11:05:00;1905;4.2;33
08.02.2014;11:15:00;1336;4.4;32
08.02.2014;11:25:00;2230;4.7;32
08.02.2014;11:35:00;1630;5.0;32
08.02.2014;11:45:00;1615;5.3;32
08.02.2014;11:55:00;1563;5.6;32
08.02.2014;12:05:00;1598;5.8;32
08.02.2014;12:15:00;1788;6.1;32
08.02.2014;12:25:00;2103;6.5;33
08.02.2014;12:35:00;2784;6.9;33
08.02.2014;12:45:00;2001;7.3;34
08.02.2014;12:55:00;1486;7.5;33
08.02.2014;13:05:00;1431;7.7;33
08.02.2014;13:15:00;1337;8.0;32
08.02.2014;13:25:00;1765;8.3;32
08.02.2014;13:35:00;2345;8.6;33
08.02.2014;13:45:00;1578;8.9;33
08.02.2014;13:55:00;1233;9.1;32
08.02.2014;14:05:00;1661;9.4;33
08.02.2014;14:15:00;2270;9.8;33
08.02.2014;14:25:00;1310;10.0;33
08.02.2014;14:35:00;1094;10.2;32
08.02.2014;14:45:00;783;10.3;32
08.02.2014;14:55:00;932;10.5;32
08.02.2014;15:05:00;1002;10.6;32
08.02.2014;15:15:00;880;10.8;32
08.02.2014;15:25:00;499;10.9;32
08.02.2014;15:35:00;448;11.0;32
08.02.2014;15:45:00;423;11.0;32
08.02.2014;15:55:00;420;11.1;32
08.02.2014;16:05:00;382;11.2;31
08.02.2014;16:15:00;273;11.2;31
08.02.2014;16:25:00;200;11.3;31
08.02.2014;16:35:00;209;11.3;31
08.02.2014;16:45:00;164;11.3;31
08.02.2014;16:55:00;186;11.3;31
08.02.2014;17:05:00;142;11.4;31
08.02.2014;17:15:00;201;11.4;31
08.02.2014;17:25:00;159;11.4;31
08.02.2014;17:35:00;83;11.5;31
09.02.2014;07:50:00;0;00;23
09.02.2014;08:00:00;154;00;24
09.02.2014;08:10:00;223;00;25
09.02.2014;08:20:00;261;00;26
09.02.2014;08:30:00;372;0.1;26
09.02.2014;08:40:00;478;0.2;27
09.02.2014;08:50:00;574;0.3;27
09.02.2014;09:00:00;699;0.4;28
09.02.2014;09:10:00;739;0.5;28
09.02.2014;09:20:00;991;0.6;28
09.02.2014;09:30:00;1265;0.8;28
09.02.2014;09:40:00;983;1.0;28
09.02.2014;09:50:00;1465;1.2;29
09.02.2014;10:00:00;2813;1.6;29
09.02.2014;10:10:00;4184;2.3;31
09.02.2014;10:20:00;4441;3.0;34
09.02.2014;10:30:00;5010;3.8;36
09.02.2014;10:40:00;5207;4.6;38
09.02.2014;10:50:00;4197;5.2;37
09.02.2014;11:00:00;2143;5.7;38
09.02.2014;11:10:00;3590;6.2;37
09.02.2014;11:20:00;1228;6.6;36
09.02.2014;11:30:00;1377;6.8;35
09.02.2014;11:40:00;1639;7.0;34
09.02.2014;11:50:00;6109;7.8;37
09.02.2014;12:00:00;5938;8.8;40
09.02.2014;12:10:00;7018;9.8;42
09.02.2014;12:20:00;1981;10.5;42
09.02.2014;12:30:00;1279;10.7;39
09.02.2014;12:40:00;1486;11.1;38
09.02.2014;12:50:00;1156;11.3;36
09.02.2014;13:00:00;408;11.4;35
09.02.2014;13:10:00;6990;12.1;37
09.02.2014;13:20:00;2019;12.8;39
09.02.2014;13:30:00;1421;13.1;37
09.02.2014;13:40:00;3226;13.6;38
09.02.2014;13:50:00;1918;14.1;38
09.02.2014;14:00:00;1910;14.4;37
09.02.2014;14:10:00;1350;14.7;36
09.02.2014;14:20:00;1202;14.9;35
09.02.2014;14:30:00;289;15.0;34
09.02.2014;14:40:00;4607;15.5;35
09.02.2014;14:50:00;889;15.8;35
09.02.2014;15:00:00;3588;16.2;36
09.02.2014;15:10:00;5053;17.0;38
09.02.2014;15:20:00;4494;17.8;40
09.02.2014;15:30:00;2794;18.3;39
09.02.2014;15:40:00;1149;18.5;37
09.02.2014;15:50:00;741;18.7;35
09.02.2014;16:00:00;1979;18.9;35
09.02.2014;16:10:00;1517;19.2;35
09.02.2014;16:20:00;1339;19.4;34
09.02.2014;16:30:00;1407;19.6;34
09.02.2014;16:40:00;1103;19.8;34
09.02.2014;16:50:00;258;19.9;33
09.02.2014;17:00:00;264;19.9;33
09.02.2014;17:10:00;224;20.0;33
09.02.2014;17:20:00;177;20.0;33
09.02.2014;17:30:00;146;20.0;33
09.02.2014;17:40:00;55;20.0;32
09.02.2014;17:45:00;0;20.0;6
10.02.2014;08:05:00;26;00;23
10.02.2014;08:15:00;142;00;25
10.02.2014;08:25:00;168;00;25
10.02.2014;08:35:00;194;00;26
10.02.2014;08:45:00;214;0.1;26
10.02.2014;08:55:00;246;0.1;27
10.02.2014;09:05:00;306;0.2;27
10.02.2014;09:15:00;334;0.2;27
10.02.2014;09:25:00;345;0.3;28
10.02.2014;09:35:00;429;0.3;28
10.02.2014;09:45:00;396;0.4;28
10.02.2014;09:55:00;407;0.5;28
10.02.2014;10:05:00;400;0.5;28
10.02.2014;10:15:00;488;0.6;29
10.02.2014;10:25:00;635;0.7;29
10.02.2014;10:35:00;892;0.8;29
10.02.2014;10:45:00;1029;1.0;29
10.02.2014;10:55:00;1249;1.2;29
10.02.2014;11:05:00;1279;1.4;29
10.02.2014;11:15:00;1612;1.7;30
10.02.2014;11:25:00;1583;1.9;30
10.02.2014;11:35:00;1418;2.2;30
10.02.2014;11:45:00;1254;2.4;30
10.02.2014;11:55:00;1298;2.6;30
10.02.2014;12:05:00;1771;2.9;30
10.02.2014;12:15:00;2679;3.3;31
10.02.2014;12:25:00;4419;3.9;34
10.02.2014;12:35:00;3929;4.8;37
10.02.2014;12:45:00;2853;5.3;36
10.02.2014;12:55:00;2477;5.7;36
10.02.2014;13:05:00;6314;6.6;38
10.02.2014;13:15:00;4684;7.3;39
10.02.2014;13:25:00;5199;8.1;41
10.02.2014;13:35:00;3990;8.8;41
10.02.2014;13:45:00;3010;9.3;40
10.02.2014;13:55:00;6295;10.2;42
10.02.2014;14:05:00;5006;11.0;43
10.02.2014;14:15:00;3626;11.8;43
10.02.2014;14:25:00;6199;12.7;45
10.02.2014;14:35:00;3904;13.3;43
10.02.2014;14:45:00;4262;14.1;44
10.02.2014;14:55:00;2361;14.6;42
10.02.2014;15:05:00;1520;14.9;40
10.02.2014;15:15:00;1548;15.1;38
10.02.2014;15:25:00;1058;15.3;37
10.02.2014;15:35:00;740;15.4;36
10.02.2014;15:45:00;506;15.5;35
10.02.2014;15:55:00;494;15.6;34
10.02.2014;16:05:00;380;15.7;34
10.02.2014;16:15:00;403;15.7;34
10.02.2014;16:25:00;359;15.8;33
10.02.2014;16:35:00;325;15.8;33
10.02.2014;16:45:00;245;15.9;33
10.02.2014;16:55:00;189;15.9;33
10.02.2014;17:05:00;262;16.0;32
10.02.2014;17:15:00;182;16.0;32
10.02.2014;17:25:00;96;16.0;32
10.02.2014;17:30:00;0;16.0;32
11.02.2014;07:45:00;0;00;23
11.02.2014;07:55:00;138;00;24
11.02.2014;08:05:00;234;00;25
11.02.2014;08:15:00;358;0.1;26
11.02.2014;08:25:00;271;0.1;26
11.02.2014;08:35:00;351;0.2;27
11.02.2014;08:45:00;431;0.2;27
11.02.2014;08:55:00;875;0.4;27
11.02.2014;09:05:00;1117;0.5;28
11.02.2014;09:15:00;1429;0.7;28
11.02.2014;09:25:00;1378;1.0;28
11.02.2014;09:35:00;844;1.2;29
11.02.2014;09:45:00;693;1.3;29
11.02.2014;09:55:00;894;1.4;29
11.02.2014;10:05:00;595;1.5;29
11.02.2014;10:15:00;720;1.6;29
11.02.2014;10:25:00;1003;1.8;29
11.02.2014;10:35:00;2396;2.2;30
11.02.2014;10:45:00;1308;2.5;30
11.02.2014;10:55:00;1030;2.7;30
11.02.2014;11:05:00;1277;2.9;30
11.02.2014;11:15:00;1645;3.1;30
11.02.2014;11:25:00;2613;3.5;31
11.02.2014;11:35:00;2261;3.9;32
11.02.2014;11:45:00;3278;4.3;32
11.02.2014;11:55:00;4729;5.1;35
11.02.2014;12:05:00;8311;6.4;41
11.02.2014;12:15:00;2202;6.9;39
11.02.2014;12:25:00;1375;7.1;37
11.02.2014;12:35:00;2493;7.5;37
11.02.2014;12:45:00;2523;7.9;36
11.02.2014;12:55:00;5385;8.8;39
11.02.2014;13:05:00;5789;9.8;42
11.02.2014;13:15:00;4715;10.7;44
11.02.2014;13:25:00;3342;11.2;41
11.02.2014;13:35:00;4242;11.7;40
11.02.2014;13:45:00;6886;12.8;44
11.02.2014;13:55:00;1943;13.4;43
11.02.2014;14:05:00;4256;14.2;44
11.02.2014;14:15:00;1633;14.5;41
11.02.2014;14:25:00;1689;14.7;39
11.02.2014;14:35:00;3177;15.2;39
11.02.2014;14:45:00;3203;15.8;39
11.02.2014;14:55:00;3196;16.3;39
11.02.2014;15:05:00;5425;17.2;42
11.02.2014;15:15:00;4906;18.0;43
11.02.2014;15:25:00;3858;18.7;43
11.02.2014;15:35:00;4068;19.4;43
11.02.2014;15:45:00;3481;20.0;43
11.02.2014;15:55:00;2706;20.5;41
11.02.2014;16:05:00;1883;20.8;40
11.02.2014;16:15:00;1335;21.0;38
11.02.2014;16:25:00;1291;21.3;37
11.02.2014;16:35:00;1315;21.5;36
11.02.2014;16:45:00;1070;21.6;36
11.02.2014;16:55:00;238;21.7;35
11.02.2014;17:05:00;251;21.7;34
11.02.2014;17:15:00;218;21.8;34
11.02.2014;17:25:00;173;21.8;34
11.02.2014;17:35:00;121;21.8;33
11.02.2014;17:45:00;29;21.9;25
11.02.2014;17:55:00;0;21.9;0
12.02.2014;08:00:00;0;00;23
12.02.2014;08:10:00;147;00;25
12.02.2014;08:20:00;277;00;25
12.02.2014;08:30:00;347;0.1;26
12.02.2014;08:40:00;363;0.1;26
12.02.2014;08:50:00;375;0.2;27
12.02.2014;09:00:00;858;0.3;27
12.02.2014;09:10:00;818;0.4;28
12.02.2014;09:20:00;448;0.5;28
12.02.2014;09:30:00;1323;0.7;28
12.02.2014;09:40:00;2418;1.0;28
12.02.2014;09:50:00;2222;1.3;29
12.02.2014;10:00:00;1378;1.5;29
12.02.2014;10:10:00;1436;1.8;29
12.02.2014;10:20:00;968;1.9;29
12.02.2014;10:30:00;1029;2.1;30
12.02.2014;10:40:00;1484;2.3;30
12.02.2014;10:50:00;1637;2.6;30
12.02.2014;11:00:00;1171;2.8;30
12.02.2014;11:10:00;942;3.0;30
12.02.2014;11:20:00;1161;3.2;30
12.02.2014;11:30:00;2036;3.4;30
12.02.2014;11:40:00;2180;3.8;31
12.02.2014;11:50:00;2170;4.1;31
12.02.2014;12:00:00;2299;4.5;32
12.02.2014;12:10:00;2981;4.9;32
12.02.2014;12:20:00;7164;6.1;38
12.02.2014;12:30:00;3134;6.8;39
12.02.2014;12:40:00;3310;7.6;40
12.02.2014;12:50:00;3808;8.3;40
12.02.2014;13:00:00;6823;9.1;42
12.02.2014;13:10:00;6903;10.3;45
12.02.2014;13:20:00;6397;11.3;46
12.02.2014;13:30:00;7220;12.5;46
12.02.2014;13:40:00;4107;13.0;42
12.02.2014;13:50:00;4812;14.0;45
12.02.2014;14:00:00;6265;14.7;43
12.02.2014;14:10:00;6118;15.8;47
12.02.2014;14:20:00;1524;16.3;45
12.02.2014;14:30:00;2872;16.8;43
12.02.2014;14:40:00;2740;17.5;43
12.02.2014;14:50:00;5523;18.4;45
12.02.2014;15:00:00;5261;19.3;46
12.02.2014;15:10:00;3513;20.0;45
12.02.2014;15:20:00;4790;20.6;44
12.02.2014;15:30:00;4497;21.3;45
12.02.2014;15:40:00;3985;22.0;45
12.02.2014;15:50:00;3309;22.6;44
12.02.2014;16:00:00;2550;23.1;42
12.02.2014;16:10:00;1679;23.4;40
12.02.2014;16:20:00;1245;23.6;39
12.02.2014;16:30:00;1158;23.8;38
12.02.2014;16:40:00;1215;24.0;37
12.02.2014;16:50:00;707;24.1;36
12.02.2014;17:00:00;258;24.2;35
12.02.2014;17:10:00;235;24.2;35
12.02.2014;17:20:00;194;24.3;35
12.02.2014;17:30:00;137;24.3;34
12.02.2014;17:40:00;71;24.3;34
12.02.2014;17:50:00;0;24.3;0
12.02.2014;17:55:00;0;24.3;0
13.02.2014;07:40:00;53;00;23
13.02.2014;07:50:00;179;00;25
13.02.2014;08:00:00;344;00;26
13.02.2014;08:10:00;512;0.1;26
13.02.2014;08:20:00;697;0.2;27
13.02.2014;08:30:00;1013;0.4;27
13.02.2014;08:40:00;1261;0.6;28
13.02.2014;08:50:00;1653;0.8;28
13.02.2014;09:00:00;1694;1.1;28
13.02.2014;09:10:00;1921;1.4;29
13.02.2014;09:20:00;1895;1.7;29
13.02.2014;09:30:00;2463;2.1;30
13.02.2014;09:40:00;2336;2.5;31
13.02.2014;09:50:00;1618;2.8;31
13.02.2014;10:00:00;1013;3.0;30
13.02.2014;10:10:00;800;3.1;30
13.02.2014;10:20:00;839;3.3;31
13.02.2014;10:30:00;700;3.4;31
13.02.2014;10:40:00;866;3.5;31
13.02.2014;10:50:00;1416;3.7;31
13.02.2014;11:00:00;1671;4.0;31
13.02.2014;11:10:00;1060;4.2;31
13.02.2014;11:20:00;753;4.3;31
13.02.2014;11:30:00;636;4.4;31
13.02.2014;11:40:00;479;4.5;31
13.02.2014;11:50:00;506;4.6;31
13.02.2014;12:00:00;409;4.7;31
13.02.2014;12:10:00;539;4.8;31
13.02.2014;12:20:00;1323;5.0;31
13.02.2014;12:30:00;458;5.1;31
13.02.2014;12:40:00;432;5.1;31
13.02.2014;12:50:00;754;5.2;31
13.02.2014;13:00:00;390;5.3;31
13.02.2014;13:10:00;638;5.4;31
13.02.2014;13:20:00;982;5.6;31
13.02.2014;13:30:00;674;5.7;31
13.02.2014;13:40:00;646;5.8;31
13.02.2014;13:50:00;1029;6.0;31
13.02.2014;14:00:00;441;6.0;31
13.02.2014;14:10:00;696;6.1;31
13.02.2014;14:20:00;530;6.2;31
13.02.2014;14:30:00;665;6.3;31
13.02.2014;14:40:00;508;6.4;31
13.02.2014;14:50:00;299;6.5;31
13.02.2014;15:00:00;595;6.6;31
13.02.2014;15:10:00;690;6.7;31
13.02.2014;15:20:00;438;6.8;31
13.02.2014;15:30:00;813;6.9;31
13.02.2014;15:40:00;842;7.0;31
13.02.2014;15:50:00;573;7.1;31
13.02.2014;16:00:00;523;7.2;31
13.02.2014;16:10:00;249;7.3;31
13.02.2014;16:20:00;14;7.3;22
13.02.2014;16:30:00;0;7.3;0
13.02.2014;16:40:00;0;7.3;18
13.02.2014;16:50:00;0;7.3;0
13.02.2014;17:00:00;0;7.3;0
13.02.2014;17:15:00;8;7.3;8
13.02.2014;17:25:00;130;7.3;28
13.02.2014;17:30:00;79;7.3;23
14.02.2014;07:40:00;0;00;24
14.02.2014;07:50:00;126;00;25
14.02.2014;08:00:00;155;00;26
14.02.2014;08:10:00;213;00;26
14.02.2014;08:20:00;290;0.1;27
14.02.2014;08:30:00;442;0.1;27
14.02.2014;08:40:00;520;0.2;27
14.02.2014;08:50:00;682;0.3;28
14.02.2014;09:00:00;769;0.4;28
14.02.2014;09:10:00;836;0.6;28
14.02.2014;09:20:00;1067;0.8;29
14.02.2014;09:30:00;912;0.9;29
14.02.2014;09:40:00;1041;1.1;29
14.02.2014;09:50:00;1310;1.3;29
14.02.2014;10:00:00;1441;1.5;29
14.02.2014;10:10:00;1496;1.8;29
14.02.2014;10:20:00;1187;2.0;30
14.02.2014;10:30:00;1127;2.2;30
14.02.2014;10:40:00;1480;2.4;30
14.02.2014;10:50:00;2069;2.7;30
14.02.2014;11:00:00;2484;3.1;31
14.02.2014;11:10:00;2698;3.5;32
14.02.2014;11:20:00;2258;3.9;33
14.02.2014;11:30:00;2086;4.3;33
14.02.2014;11:40:00;2229;4.7;33
14.02.2014;11:50:00;2323;5.0;33
14.02.2014;12:00:00;3392;5.6;34
14.02.2014;12:10:00;2774;6.1;35
14.02.2014;12:20:00;2698;6.6;35
14.02.2014;12:30:00;2253;7.0;35
14.02.2014;12:40:00;1976;7.3;34
14.02.2014;12:50:00;1906;7.6;34
14.02.2014;13:00:00;2218;7.9;34
14.02.2014;13:10:00;1998;8.3;34
14.02.2014;13:20:00;2655;8.7;34
14.02.2014;13:30:00;1936;9.1;35
14.02.2014;13:40:00;2626;9.4;34
14.02.2014;13:50:00;2366;9.8;35
14.02.2014;14:00:00;2363;10.2;35
14.02.2014;14:10:00;1861;10.5;35
14.02.2014;14:20:00;1641;10.8;34
14.02.2014;14:30:00;1282;11.1;34
14.02.2014;14:40:00;1534;11.3;33
14.02.2014;14:50:00;1342;11.5;33
14.02.2014;15:00:00;1465;11.8;33
14.02.2014;15:10:00;1315;12.0;33
14.02.2014;15:20:00;1372;12.2;33
14.02.2014;15:30:00;1399;12.4;33
14.02.2014;15:40:00;1070;12.6;32
14.02.2014;15:50:00;1354;12.8;32
14.02.2014;16:00:00;1115;13.0;32
14.02.2014;16:10:00;958;13.2;32
14.02.2014;16:20:00;730;13.3;32
14.02.2014;16:30:00;397;13.4;32
14.02.2014;16:40:00;364;13.5;32
14.02.2014;16:50:00;300;13.5;32
14.02.2014;17:00:00;270;13.6;32
14.02.2014;17:10:00;209;13.6;32
14.02.2014;17:20:00;161;13.6;32
14.02.2014;17:30:00;155;13.7;31
14.02.2014;17:40:00;87;13.7;31
14.02.2014;17:50:00;0;13.7;0
14.02.2014;17:55:00;0;13.7;0
15.02.2014;07:40:00;0;00;23
15.02.2014;07:50:00;136;00;24
15.02.2014;08:00:00;200;00;25
15.02.2014;08:10:00;348;0.1;26
15.02.2014;08:20:00;426;0.1;27
15.02.2014;08:30:00;701;0.2;27
15.02.2014;08:40:00;1007;0.4;27
15.02.2014;08:50:00;1095;0.6;28
15.02.2014;09:00:00;1046;0.8;28
15.02.2014;09:10:00;1720;1.0;28
15.02.2014;09:20:00;2051;1.3;29
15.02.2014;09:30:00;2287;1.7;29
15.02.2014;09:40:00;2746;2.1;30
15.02.2014;09:50:00;2890;2.6;31
15.02.2014;10:00:00;4390;3.3;33
15.02.2014;10:10:00;4726;4.0;36
15.02.2014;10:20:00;5378;4.9;38
15.02.2014;10:30:00;5680;5.8;40
15.02.2014;10:40:00;5078;6.6;41
15.02.2014;10:50:00;5982;7.5;42
15.02.2014;11:00:00;5319;8.4;43
15.02.2014;11:10:00;6038;9.3;44
15.02.2014;11:20:00;3522;10.0;43
15.02.2014;11:30:00;5201;10.8;44
15.02.2014;11:40:00;6517;11.9;46
15.02.2014;11:50:00;6318;13.0;49
15.02.2014;12:00:00;7027;14.1;45
15.02.2014;12:10:00;7623;15.3;46
15.02.2014;12:20:00;6733;16.5;47
15.02.2014;12:30:00;5738;17.5;48
15.02.2014;12:40:00;4385;18.3;47
15.02.2014;12:50:00;4766;19.1;47
15.02.2014;13:00:00;5453;20.0;48
15.02.2014;13:10:00;5526;20.9;45
15.02.2014;13:20:00;4791;21.7;44
15.02.2014;13:30:00;3997;22.5;45
15.02.2014;13:40:00;4594;23.2;45
15.02.2014;13:50:00;4756;24.1;46
15.02.2014;14:00:00;4745;24.9;47
15.02.2014;14:10:00;3735;25.4;45
15.02.2014;14:20:00;3944;26.0;44
15.02.2014;14:30:00;4048;26.7;44
15.02.2014;14:40:00;4365;27.3;44
15.02.2014;14:50:00;3877;28.0;44
15.02.2014;15:00:00;3518;28.7;45
15.02.2014;15:10:00;2614;29.3;43
15.02.2014;15:20:00;1960;29.6;41
15.02.2014;15:30:00;1611;29.9;40
15.02.2014;15:40:00;1425;30.1;39
15.02.2014;15:50:00;1344;30.3;38
15.02.2014;16:00:00;1460;30.6;37
15.02.2014;16:10:00;1236;30.8;36
15.02.2014;16:20:00;1148;31.0;36
15.02.2014;16:30:00;1169;31.2;35
15.02.2014;16:40:00;747;31.3;35
15.02.2014;16:50:00;477;31.4;34
15.02.2014;17:00:00;395;31.5;34
15.02.2014;17:10:00;264;31.5;34
15.02.2014;17:20:00;180;31.6;33
15.02.2014;17:30:00;130;31.6;33
15.02.2014;17:40:00;114;31.6;33
15.02.2014;17:50:00;0;31.6;0
15.02.2014;17:55:00;0;31.6;0
16.02.2014;08:00:00;71;00;24
16.02.2014;08:10:00;161;00;25
16.02.2014;08:20:00;249;00;26
16.02.2014;08:30:00;298;0.1;26
16.02.2014;08:40:00;409;0.1;27
16.02.2014;08:50:00;409;0.2;27
16.02.2014;09:00:00;521;0.3;28
16.02.2014;09:10:00;548;0.4;28
16.02.2014;09:20:00;737;0.5;28
16.02.2014;09:30:00;943;0.6;28
16.02.2014;09:40:00;983;0.8;29
16.02.2014;09:50:00;1056;1.0;29
16.02.2014;10:00:00;1482;1.2;29
16.02.2014;10:10:00;1506;1.4;29
16.02.2014;10:20:00;1480;1.7;29
16.02.2014;10:30:00;1442;1.9;30
16.02.2014;10:40:00;1251;2.1;30
16.02.2014;10:50:00;1295;2.3;30
16.02.2014;11:00:00;1112;2.5;30
16.02.2014;11:10:00;1352;2.7;30
16.02.2014;11:20:00;1584;3.0;30
16.02.2014;11:30:00;1945;3.3;31
16.02.2014;11:40:00;2472;3.7;31
16.02.2014;11:50:00;2545;4.1;32
16.02.2014;12:00:00;2247;4.5;33
16.02.2014;12:10:00;1727;4.8;33
16.02.2014;12:20:00;1801;5.1;33
16.02.2014;12:30:00;1994;5.4;33
16.02.2014;12:40:00;1999;5.8;33
16.02.2014;12:50:00;1914;6.1;33
16.02.2014;13:00:00;1987;6.4;33
16.02.2014;13:10:00;1988;6.7;33
16.02.2014;13:20:00;1598;7.0;33
16.02.2014;13:30:00;1696;7.3;33
16.02.2014;13:40:00;1421;7.5;33
16.02.2014;13:50:00;1415;7.8;33
16.02.2014;14:00:00;1517;8.0;33
16.02.2014;14:10:00;1473;8.3;32
16.02.2014;14:20:00;1351;8.5;32
16.02.2014;14:30:00;1298;8.7;32
16.02.2014;14:40:00;1114;8.9;32
16.02.2014;14:50:00;875;9.1;32
16.02.2014;15:00:00;765;9.2;32
16.02.2014;15:10:00;727;9.3;32
16.02.2014;15:20:00;667;9.4;32
16.02.2014;15:30:00;597;9.5;32
16.02.2014;15:40:00;581;9.6;32
16.02.2014;15:50:00;595;9.7;32
16.02.2014;16:00:00;524;9.8;32
16.02.2014;16:10:00;516;9.9;32
16.02.2014;16:20:00;433;10.0;32
16.02.2014;16:30:00;434;10.1;31
16.02.2014;16:40:00;426;10.1;31
16.02.2014;16:50:00;341;10.2;31
16.02.2014;17:00:00;266;10.2;31
16.02.2014;17:10:00;211;10.3;31
16.02.2014;17:20:00;170;10.3;31
16.02.2014;17:30:00;131;10.3;31
16.02.2014;17:40:00;0;10.3;31
16.02.2014;17:50:00;0;10.3;0
16.02.2014;17:55:00;0;10.3;0
17.02.2014;07:35:00;0;00;23
17.02.2014;07:45:00;132;00;25
17.02.2014;07:55:00;165;00;25
17.02.2014;08:05:00;217;00;26
17.02.2014;08:15:00;320;0.1;26
17.02.2014;08:25:00;379;0.1;27
17.02.2014;08:35:00;443;0.2;27
17.02.2014;08:45:00;659;0.3;27
17.02.2014;08:55:00;721;0.4;28
17.02.2014;09:05:00;889;0.6;28
17.02.2014;09:15:00;1674;0.8;28
17.02.2014;09:25:00;1832;1.1;28
17.02.2014;09:35:00;2052;1.4;29
17.02.2014;09:45:00;2219;1.8;29
17.02.2014;09:55:00;3585;2.3;31
17.02.2014;10:05:00;4172;3.0;33
17.02.2014;10:15:00;4548;3.7;35
17.02.2014;10:25:00;4844;4.5;37
17.02.2014;10:35:00;5072;5.3;39
17.02.2014;10:45:00;5314;6.2;40
17.02.2014;10:55:00;5704;7.1;42
17.02.2014;11:05:00;1041;7.5;39
17.02.2014;11:15:00;1677;7.7;37
17.02.2014;11:25:00;6538;8.6;40
17.02.2014;11:35:00;7349;9.8;44
17.02.2014;11:45:00;2945;10.4;42
17.02.2014;11:55:00;2066;10.8;41
17.02.2014;12:05:00;2801;11.2;40
17.02.2014;12:15:00;7596;12.2;43
17.02.2014;12:25:00;6082;13.3;46
17.02.2014;12:35:00;1466;13.6;42
17.02.2014;12:45:00;3469;14.0;41
17.02.2014;12:55:00;2987;14.7;42
17.02.2014;13:05:00;2277;15.3;42
17.02.2014;13:15:00;1509;15.5;39
17.02.2014;13:25:00;1382;15.8;38
17.02.2014;13:35:00;3937;16.3;39
17.02.2014;13:45:00;6837;17.1;41
17.02.2014;13:55:00;2774;17.7;41
17.02.2014;14:05:00;2339;18.1;40
17.02.2014;14:15:00;1920;18.4;38
17.02.2014;14:25:00;1521;18.7;37
17.02.2014;14:35:00;1463;18.9;36
17.02.2014;14:45:00;1475;19.1;36
17.02.2014;14:55:00;1410;19.4;35
17.02.2014;15:05:00;1393;19.6;35
17.02.2014;15:15:00;1393;19.8;35
17.02.2014;15:25:00;1147;20.0;34
17.02.2014;15:35:00;1332;20.2;34
17.02.2014;15:45:00;1263;20.5;34
17.02.2014;15:55:00;4132;21.0;35
17.02.2014;16:05:00;3163;21.5;36
17.02.2014;16:15:00;2045;21.9;36
17.02.2014;16:25:00;874;22.1;35
17.02.2014;16:35:00;1284;22.3;34
17.02.2014;16:45:00;915;22.5;34
17.02.2014;16:55:00;806;22.6;33
17.02.2014;17:05:00;237;22.7;33
17.02.2014;17:15:00;233;22.7;33
17.02.2014;17:25:00;212;22.8;33
17.02.2014;17:35:00;173;22.8;33
17.02.2014;17:45:00;131;22.8;32
17.02.2014;17:55:00;66;22.9;29
17.02.2014;18:05:00;0;22.9;0
18.02.2014;07:35:00;14;00;22
18.02.2014;07:45:00;159;00;25
18.02.2014;07:55:00;239;00;26
18.02.2014;08:05:00;297;0.1;26
18.02.2014;08:15:00;396;0.1;27
18.02.2014;08:25:00;517;0.2;27
18.02.2014;08:35:00;614;0.3;27
18.02.2014;08:45:00;681;0.4;28
18.02.2014;08:55:00;861;0.5;28
18.02.2014;09:05:00;995;0.7;28
18.02.2014;09:15:00;1146;0.9;28
18.02.2014;09:25:00;1231;1.1;29
18.02.2014;09:35:00;1465;1.3;29
18.02.2014;09:45:00;1764;1.6;29
18.02.2014;09:55:00;1753;1.9;29
18.02.2014;10:05:00;1794;2.2;30
18.02.2014;10:15:00;2200;2.5;30
18.02.2014;10:25:00;2736;2.9;31
18.02.2014;10:35:00;3171;3.5;33
18.02.2014;10:45:00;4101;4.1;34
18.02.2014;10:55:00;3381;4.7;35
18.02.2014;11:05:00;4128;5.3;36
18.02.2014;11:15:00;5676;6.2;38
18.02.2014;11:25:00;5462;7.1;41
18.02.2014;11:35:00;4694;7.9;41
18.02.2014;11:45:00;4955;8.7;42
18.02.2014;11:55:00;5274;9.6;43
18.02.2014;12:05:00;3962;10.3;42
18.02.2014;12:15:00;3559;10.9;42
18.02.2014;12:25:00;4011;11.6;42
18.02.2014;12:35:00;2964;12.2;41
18.02.2014;12:45:00;4098;12.8;41
18.02.2014;12:55:00;4640;13.5;42
18.02.2014;13:05:00;3232;14.1;42
18.02.2014;13:15:00;3525;14.7;41
18.02.2014;13:25:00;2594;15.2;40
18.02.2014;13:35:00;4371;15.7;40
18.02.2014;13:45:00;3661;16.4;41
18.02.2014;13:55:00;3879;16.9;40
18.02.2014;14:05:00;4988;17.8;43
18.02.2014;14:15:00;3185;18.5;42
18.02.2014;14:25:00;2519;18.9;41
18.02.2014;14:35:00;5520;19.6;42
18.02.2014;14:45:00;3491;20.3;42
18.02.2014;14:55:00;4163;20.9;42
18.02.2014;15:05:00;3850;21.6;43
18.02.2014;15:15:00;3959;22.3;43
18.02.2014;15:25:00;3205;22.8;42
18.02.2014;15:35:00;3638;23.4;42
18.02.2014;15:45:00;2231;23.8;40
18.02.2014;15:55:00;2007;24.2;39
18.02.2014;16:05:00;1639;24.5;38
18.02.2014;16:15:00;1909;24.8;38
18.02.2014;16:25:00;1243;25.1;37
18.02.2014;16:35:00;911;25.2;36
18.02.2014;16:45:00;852;25.4;35
18.02.2014;16:55:00;784;25.5;34
18.02.2014;17:05:00;620;25.6;34
18.02.2014;17:15:00;474;25.7;34
18.02.2014;17:25:00;290;25.8;34
18.02.2014;17:35:00;200;25.8;33
18.02.2014;17:45:00;98;25.8;33
18.02.2014;17:55:00;0;25.8;0
18.02.2014;18:00:00;0;25.8;0
19.02.2014;07:50:00;0;00;24
19.02.2014;08:00:00;136;00;25
19.02.2014;08:10:00;146;00;26
19.02.2014;08:20:00;174;00;26
19.02.2014;08:30:00;269;0.1;27
19.02.2014;08:40:00;283;0.1;27
19.02.2014;08:50:00;255;0.2;28
19.02.2014;09:00:00;216;0.2;28
19.02.2014;09:10:00;238;0.2;28
19.02.2014;09:20:00;319;0.3;28
19.02.2014;09:30:00;417;0.3;28
19.02.2014;09:40:00;515;0.4;29
19.02.2014;09:50:00;564;0.5;29
19.02.2014;10:00:00;587;0.6;29
19.02.2014;10:10:00;501;0.7;29
19.02.2014;10:20:00;617;0.8;29
19.02.2014;10:30:00;717;0.9;29
19.02.2014;10:40:00;917;1.0;29
19.02.2014;10:50:00;670;1.2;30
19.02.2014;11:00:00;788;1.3;30
19.02.2014;11:10:00;979;1.4;30
19.02.2014;11:20:00;1016;1.6;30
19.02.2014;11:30:00;850;1.8;30
19.02.2014;11:40:00;797;1.9;30
19.02.2014;11:50:00;914;2.0;30
19.02.2014;12:00:00;984;2.2;30
19.02.2014;12:10:00;1138;2.4;30
19.02.2014;12:20:00;1489;2.6;31
19.02.2014;12:30:00;1607;2.9;31
19.02.2014;12:40:00;1385;3.1;31
19.02.2014;12:50:00;1130;3.3;31
19.02.2014;13:00:00;1215;3.5;31
19.02.2014;13:10:00;1420;3.7;31
19.02.2014;13:20:00;1474;4.0;31
19.02.2014;13:30:00;1311;4.2;31
19.02.2014;13:40:00;1322;4.4;31
19.02.2014;13:50:00;1338;4.6;31
19.02.2014;14:00:00;1156;4.8;31
19.02.2014;14:10:00;1162;5.0;31
19.02.2014;14:20:00;945;5.2;31
19.02.2014;14:30:00;683;5.3;31
19.02.2014;14:40:00;772;5.4;31
19.02.2014;14:50:00;859;5.6;31
19.02.2014;15:00:00;923;5.7;31
19.02.2014;15:10:00;1121;5.9;31
19.02.2014;15:20:00;1221;6.1;31
19.02.2014;15:30:00;1408;6.3;31
19.02.2014;15:40:00;1850;6.6;31
19.02.2014;15:50:00;1263;6.9;32
19.02.2014;16:00:00;710;7.0;32
19.02.2014;16:10:00;637;7.1;32
19.02.2014;16:20:00;561;7.2;32
19.02.2014;16:30:00;542;7.3;32
19.02.2014;16:40:00;408;7.4;31
19.02.2014;16:50:00;327;7.4;31
19.02.2014;17:00:00;269;7.5;31
19.02.2014;17:10:00;171;7.5;31
19.02.2014;17:20:00;138;7.5;31
19.02.2014;17:30:00;111;7.5;31
19.02.2014;17:40:00;108;7.5;31
19.02.2014;17:50:00;0;7.6;0
19.02.2014;17:55:00;0;7.6;0
20.02.2014;07:35:00;42;00;23
20.02.2014;07:45:00;158;00;25
20.02.2014;07:55:00;221;00;26
20.02.2014;08:05:00;306;0.1;26
20.02.2014;08:15:00;376;0.1;27
20.02.2014;08:25:00;545;0.2;27
20.02.2014;08:35:00;820;0.3;27
20.02.2014;08:45:00;993;0.5;28
20.02.2014;08:55:00;1193;0.7;28
20.02.2014;09:05:00;1348;0.9;28
20.02.2014;09:15:00;1541;1.1;29
20.02.2014;09:25:00;1707;1.4;29
20.02.2014;09:35:00;1987;1.7;29
20.02.2014;09:45:00;3361;2.2;31
20.02.2014;09:55:00;3776;2.9;33
20.02.2014;10:05:00;4108;3.5;34
20.02.2014;10:15:00;4478;4.3;36
20.02.2014;10:25:00;4964;5.0;38
20.02.2014;10:35:00;4974;5.9;40
20.02.2014;10:45:00;4318;6.6;40
20.02.2014;10:55:00;4511;7.2;39
20.02.2014;11:05:00;4227;8.0;41
20.02.2014;11:15:00;5987;9.0;43
20.02.2014;11:25:00;5449;9.9;44
20.02.2014;11:35:00;6263;11.0;46
20.02.2014;11:45:00;6305;12.0;48
20.02.2014;11:55:00;4846;12.9;45
20.02.2014;12:05:00;5892;13.8;44
20.02.2014;12:15:00;1998;14.3;43
20.02.2014;12:25:00;3275;14.9;43
20.02.2014;12:35:00;3682;15.6;44
20.02.2014;12:45:00;3924;16.2;42
20.02.2014;12:55:00;6875;17.3;46
20.02.2014;13:05:00;6459;18.3;48
20.02.2014;13:15:00;6437;19.3;46
20.02.2014;13:25:00;5809;20.1;44
20.02.2014;13:35:00;6359;21.1;47
20.02.2014;13:45:00;6249;22.2;47
20.02.2014;13:55:00;5058;23.1;45
20.02.2014;14:05:00;4839;23.6;44
20.02.2014;14:15:00;2718;24.1;42
20.02.2014;14:25:00;3052;24.7;42
20.02.2014;14:35:00;5998;25.6;45
20.02.2014;14:45:00;5305;26.5;47
20.02.2014;14:55:00;5442;27.4;48
20.02.2014;15:05:00;5246;28.3;48
20.02.2014;15:15:00;4984;29.1;48
20.02.2014;15:25:00;4724;29.9;48
20.02.2014;15:35:00;4334;30.7;47
20.02.2014;15:45:00;3973;31.3;46
20.02.2014;15:55:00;3725;32.0;46
20.02.2014;16:05:00;3390;32.5;45
20.02.2014;16:15:00;2865;33.0;44
20.02.2014;16:25:00;2151;33.4;42
20.02.2014;16:35:00;1346;33.7;40
20.02.2014;16:45:00;1217;33.9;39
20.02.2014;16:55:00;803;34.0;37
20.02.2014;17:05:00;716;34.1;36
20.02.2014;17:15:00;234;34.2;36
20.02.2014;17:25:00;233;34.2;36
20.02.2014;17:35:00;174;34.3;35
20.02.2014;17:45:00;123;34.3;35
20.02.2014;17:55:00;22;34.3;34
21.02.2014;07:40:00;0;00;24
21.02.2014;07:50:00;82;00;25
21.02.2014;08:00:00;264;00;26
21.02.2014;08:10:00;228;00;26
21.02.2014;08:20:00;277;0.1;27
21.02.2014;08:30:00;416;0.1;27
21.02.2014;08:40:00;410;0.2;28
21.02.2014;08:50:00;302;0.3;28
21.02.2014;09:00:00;330;0.3;28
21.02.2014;09:10:00;718;0.4;28
21.02.2014;09:20:00;1243;0.6;29
21.02.2014;09:30:00;1153;0.8;29
21.02.2014;09:40:00;994;1.0;29
21.02.2014;09:50:00;641;1.1;29
21.02.2014;10:00:00;498;1.2;29
21.02.2014;10:10:00;426;1.3;30
21.02.2014;10:20:00;542;1.3;30
21.02.2014;10:30:00;749;1.4;30
21.02.2014;10:40:00;979;1.6;30
21.02.2014;10:50:00;797;1.7;30
21.02.2014;11:00:00;1444;1.9;30
21.02.2014;11:10:00;1832;2.2;30
21.02.2014;11:20:00;2900;2.7;31
21.02.2014;11:30:00;2095;3.0;32
21.02.2014;11:40:00;2293;3.4;32
21.02.2014;11:50:00;2231;3.7;32
21.02.2014;12:00:00;2116;4.1;33
21.02.2014;12:10:00;2722;4.5;33
21.02.2014;12:20:00;2380;4.9;34
21.02.2014;12:30:00;2772;5.4;34
21.02.2014;12:40:00;1189;5.6;33
21.02.2014;12:50:00;987;5.8;33
21.02.2014;13:00:00;1037;6.0;32
21.02.2014;13:10:00;2527;6.3;32
21.02.2014;13:20:00;1644;6.6;33
21.02.2014;13:30:00;1859;6.9;33
21.02.2014;13:40:00;704;7.1;32
21.02.2014;13:50:00;1179;7.2;32
21.02.2014;14:00:00;807;7.4;32
21.02.2014;14:10:00;883;7.5;32
21.02.2014;14:20:00;796;7.7;32
21.02.2014;14:30:00;711;7.8;32
21.02.2014;14:40:00;1150;8.0;32
21.02.2014;14:50:00;982;8.1;32
21.02.2014;15:00:00;810;8.3;32
21.02.2014;15:10:00;841;8.4;32
21.02.2014;15:20:00;883;8.5;32
21.02.2014;15:30:00;691;8.6;32
21.02.2014;15:40:00;849;8.8;32
21.02.2014;15:50:00;927;8.9;32
21.02.2014;16:00:00;921;9.1;32
21.02.2014;16:10:00;1443;9.3;32
21.02.2014;16:20:00;1194;9.5;32
21.02.2014;16:30:00;1196;9.7;32
21.02.2014;16:40:00;944;9.9;32
21.02.2014;16:50:00;678;10.0;32
21.02.2014;17:00:00;562;10.1;32
21.02.2014;17:10:00;462;10.2;32
21.02.2014;17:20:00;438;10.3;32
21.02.2014;17:30:00;430;10.3;32
21.02.2014;17:40:00;353;10.4;31
21.02.2014;17:50:00;151;10.4;31
21.02.2014;17:55:00;59;10.4;31
22.02.2014;07:35:00;50;00;23
22.02.2014;07:45:00;179;00;25
22.02.2014;07:55:00;336;00;26
22.02.2014;08:05:00;373;0.1;27
22.02.2014;08:15:00;491;0.2;27
22.02.2014;08:25:00;578;0.3;27
22.02.2014;08:35:00;707;0.4;28
22.02.2014;08:45:00;723;0.5;28
22.02.2014;08:55:00;1221;0.7;28
22.02.2014;09:05:00;1480;0.8;29
22.02.2014;09:15:00;1723;1.1;29
22.02.2014;09:25:00;2157;1.5;29
22.02.2014;09:35:00;4044;2.0;31
22.02.2014;09:45:00;1164;2.2;30
22.02.2014;09:55:00;4246;2.9;33
22.02.2014;10:05:00;3557;3.6;35
22.02.2014;10:15:00;3230;4.2;36
22.02.2014;10:25:00;5379;5.0;38
22.02.2014;10:35:00;5695;5.9;40
22.02.2014;10:45:00;5729;6.9;42
22.02.2014;10:55:00;6195;7.9;44
22.02.2014;11:05:00;3517;8.6;43
22.02.2014;11:15:00;1857;9.1;41
22.02.2014;11:25:00;4824;9.8;42
22.02.2014;11:35:00;1570;10.2;40
22.02.2014;11:45:00;2480;10.6;39
22.02.2014;11:55:00;2760;11.1;39
22.02.2014;12:05:00;1617;11.3;38
22.02.2014;12:15:00;1797;11.6;37
22.02.2014;12:25:00;2442;12.0;37
22.02.2014;12:35:00;3978;12.8;41
22.02.2014;12:45:00;6406;13.4;39
22.02.2014;12:55:00;7891;14.7;45
22.02.2014;13:05:00;8517;16.1;44
22.02.2014;13:15:00;8310;17.5;46
22.02.2014;13:25:00;3024;18.3;44
22.02.2014;13:35:00;8271;19.3;46
22.02.2014;13:45:00;3341;20.3;43
22.02.2014;13:55:00;1964;20.6;40
22.02.2014;14:05:00;3762;21.2;41
22.02.2014;14:15:00;6121;22.3;46
22.02.2014;14:25:00;1571;22.5;41
22.02.2014;14:35:00;1648;22.8;40
22.02.2014;14:45:00;1585;23.0;39
22.02.2014;14:55:00;5117;23.6;39
22.02.2014;15:05:00;4902;24.5;43
22.02.2014;15:15:00;1932;25.0;42
22.02.2014;15:25:00;4932;25.5;41
22.02.2014;15:35:00;3685;26.3;43
22.02.2014;15:45:00;2109;26.7;41
22.02.2014;15:55:00;3012;27.1;41
22.02.2014;16:05:00;1837;27.5;39
22.02.2014;16:15:00;845;27.7;38
22.02.2014;16:25:00;660;27.8;36
22.02.2014;16:35:00;664;27.9;35
22.02.2014;16:45:00;758;28.0;35
22.02.2014;16:55:00;515;28.1;35
22.02.2014;17:05:00;363;28.2;34
22.02.2014;17:15:00;279;28.2;34
22.02.2014;17:25:00;183;28.3;34
22.02.2014;17:35:00;137;28.3;34
22.02.2014;17:45:00;41;28.3;33
22.02.2014;17:55:00;0;28.3;0
22.02.2014;18:00:00;0;28.3;0
23.02.2014;07:25:00;28;00;24
23.02.2014;07:35:00;171;00;25
23.02.2014;07:45:00;311;00;26
23.02.2014;07:55:00;407;0.1;27
23.02.2014;08:05:00;448;0.2;27
23.02.2014;08:15:00;661;0.3;28
23.02.2014;08:25:00;671;0.4;28
23.02.2014;08:35:00;950;0.5;28
23.02.2014;08:45:00;956;0.7;28
23.02.2014;08:55:00;1146;0.9;29
23.02.2014;09:05:00;1027;1.0;29
23.02.2014;09:15:00;1394;1.3;29
23.02.2014;09:25:00;1762;1.5;29
23.02.2014;09:35:00;2149;2.0;31
23.02.2014;09:45:00;2247;2.4;31
23.02.2014;09:55:00;2173;2.8;32
23.02.2014;10:05:00;3376;3.2;32
23.02.2014;10:15:00;3709;3.8;34
23.02.2014;10:25:00;3230;4.4;36
23.02.2014;10:35:00;2351;4.8;35
23.02.2014;10:45:00;1888;5.1;34
23.02.2014;10:55:00;6805;5.8;36
23.02.2014;11:05:00;5653;6.8;41
23.02.2014;11:15:00;2031;7.1;37
23.02.2014;11:25:00;5864;8.0;40
23.02.2014;11:35:00;4377;8.6;40
23.02.2014;11:45:00;2780;9.0;39
23.02.2014;11:55:00;4864;9.9;41
23.02.2014;12:05:00;3788;10.8;44
23.02.2014;12:15:00;3262;11.3;42
23.02.2014;12:25:00;1929;11.7;40
23.02.2014;12:35:00;3554;12.1;39
23.02.2014;12:45:00;1948;12.8;41
23.02.2014;12:55:00;2013;13.2;40
23.02.2014;13:05:00;4873;13.8;40
23.02.2014;13:15:00;5176;14.8;44
23.02.2014;13:25:00;7018;15.9;46
23.02.2014;13:35:00;3863;16.8;46
23.02.2014;13:45:00;7148;18.0;45
23.02.2014;13:55:00;5919;19.0;46
23.02.2014;14:05:00;6617;20.1;47
23.02.2014;14:15:00;3014;20.9;44
23.02.2014;14:25:00;6801;22.1;47
23.02.2014;14:35:00;6465;23.1;44
23.02.2014;14:45:00;6120;24.2;46
23.02.2014;14:55:00;6294;25.2;48
23.02.2014;15:05:00;6328;26.2;45
23.02.2014;15:15:00;5859;27.2;47
23.02.2014;15:25:00;5356;28.1;48
23.02.2014;15:35:00;4843;28.9;48
23.02.2014;15:45:00;4235;29.7;47
23.02.2014;15:55:00;4008;30.3;47
23.02.2014;16:05:00;3734;31.0;46
23.02.2014;16:15:00;3463;31.5;45
23.02.2014;16:25:00;2803;32.0;44
23.02.2014;16:35:00;2020;32.4;42
23.02.2014;16:45:00;1199;32.6;40
23.02.2014;16:55:00;1109;32.8;39
23.02.2014;17:05:00;741;32.9;38
23.02.2014;17:15:00;433;33.0;37
23.02.2014;17:25:00;248;33.1;36
23.02.2014;17:35:00;226;33.1;36
23.02.2014;17:45:00;175;33.2;35
23.02.2014;17:55:00;131;33.2;35
23.02.2014;18:05:00;0;33.2;32
23.02.2014;18:15:00;0;33.2;0
24.02.2014;07:20:00;20;00;23
24.02.2014;07:30:00;156;00;25
24.02.2014;07:40:00;216;00;26
24.02.2014;07:50:00;283;0.1;26
24.02.2014;08:00:00;319;0.1;27
24.02.2014;08:10:00;382;0.2;27
24.02.2014;08:20:00;447;0.2;28
24.02.2014;08:30:00;803;0.3;28
24.02.2014;08:40:00;955;0.5;28
24.02.2014;08:50:00;1149;0.7;28
24.02.2014;09:00:00;1421;0.9;29
24.02.2014;09:10:00;1624;1.2;29
24.02.2014;09:20:00;1815;1.5;29
24.02.2014;09:30:00;3380;1.9;30
24.02.2014;09:40:00;3762;2.5;32
24.02.2014;09:50:00;4153;3.2;34
24.02.2014;10:00:00;4561;3.9;36
24.02.2014;10:10:00;4958;4.7;38
24.02.2014;10:20:00;5271;5.6;40
24.02.2014;10:30:00;5523;6.5;41
24.02.2014;10:40:00;5745;7.4;43
24.02.2014;10:50:00;5914;8.4;44
24.02.2014;11:00:00;6091;9.4;46
24.02.2014;11:10:00;6254;10.4;47
24.02.2014;11:20:00;6351;11.4;48
24.02.2014;11:30:00;6450;12.5;44
24.02.2014;11:40:00;6556;13.6;47
24.02.2014;11:50:00;6617;14.7;48
24.02.2014;12:00:00;6698;15.8;45
24.02.2014;12:10:00;6777;16.9;48
24.02.2014;12:20:00;6808;18.0;45
24.02.2014;12:30:00;6871;19.1;48
24.02.2014;12:40:00;6901;20.3;45
24.02.2014;12:50:00;6894;21.4;47
24.02.2014;13:00:00;6896;22.6;46
24.02.2014;13:10:00;6863;23.7;45
24.02.2014;13:20:00;6797;24.8;47
24.02.2014;13:30:00;6729;25.9;44
24.02.2014;13:40:00;6653;27.0;47
24.02.2014;13:50:00;6601;28.1;44
24.02.2014;14:00:00;6476;29.2;47
24.02.2014;14:10:00;6365;30.2;44
24.02.2014;14:20:00;6234;31.3;47
24.02.2014;14:30:00;6115;32.3;44
24.02.2014;14:40:00;5936;33.3;46
24.02.2014;14:50:00;5757;34.2;48
24.02.2014;15:00:00;5559;35.2;44
24.02.2014;15:10:00;5343;36.1;45
24.02.2014;15:20:00;5081;36.9;47
24.02.2014;15:30:00;4777;37.7;47
24.02.2014;15:40:00;4356;38.4;47
24.02.2014;15:50:00;4027;39.1;46
24.02.2014;16:00:00;3788;39.8;46
24.02.2014;16:10:00;3477;40.3;45
24.02.2014;16:20:00;3097;40.9;44
24.02.2014;16:30:00;2507;41.3;43
24.02.2014;16:40:00;1755;41.6;41
24.02.2014;16:50:00;1043;41.8;39
24.02.2014;17:00:00;957;42.0;38
24.02.2014;17:10:00;613;42.1;37
24.02.2014;17:20:00;276;42.2;36
24.02.2014;17:30:00;237;42.2;36
24.02.2014;17:40:00;199;42.3;35
24.02.2014;17:50:00;157;42.3;35
24.02.2014;18:00:00;85;42.3;35
25.02.2014;07:05:00;0;00;0
25.02.2014;07:15:00;127;00;24
25.02.2014;07:25:00;199;00;25
25.02.2014;07:35:00;296;00;26
25.02.2014;07:45:00;387;0.1;27
25.02.2014;07:55:00;481;0.2;27
25.02.2014;08:05:00;583;0.3;28
25.02.2014;08:15:00;742;0.4;28
25.02.2014;08:25:00;883;0.5;28
25.02.2014;08:35:00;1344;0.7;28
25.02.2014;08:45:00;1214;0.9;29
25.02.2014;08:55:00;1516;1.2;29
25.02.2014;09:05:00;1900;1.5;29
25.02.2014;09:15:00;2043;1.8;30
25.02.2014;09:25:00;2519;2.2;31
25.02.2014;09:35:00;2876;2.6;31
25.02.2014;09:45:00;3556;3.2;33
25.02.2014;09:55:00;2624;3.7;34
25.02.2014;10:05:00;3489;4.2;35
25.02.2014;10:15:00;4397;4.9;36
25.02.2014;10:25:00;4244;5.6;38
25.02.2014;10:35:00;3928;6.3;39
25.02.2014;10:45:00;4514;7.0;39
25.02.2014;10:55:00;4787;7.8;40
25.02.2014;11:05:00;4345;8.6;42
25.02.2014;11:15:00;3204;9.1;40
25.02.2014;11:25:00;3205;9.6;40
25.02.2014;11:35:00;4446;10.3;41
25.02.2014;11:45:00;3861;10.9;41
25.02.2014;11:55:00;4981;11.7;42
25.02.2014;12:05:00;3749;12.4;42
25.02.2014;12:15:00;3999;13.1;42
25.02.2014;12:25:00;4233;13.8;42
25.02.2014;12:35:00;3615;14.4;42
25.02.2014;12:45:00;3317;15.0;42
25.02.2014;12:55:00;4195;15.6;42
25.02.2014;13:05:00;5265;16.4;43
25.02.2014;13:15:00;4877;17.2;44
25.02.2014;13:25:00;4485;17.9;44
25.02.2014;13:35:00;3776;18.6;44
25.02.2014;13:45:00;4902;19.4;44
25.02.2014;13:55:00;5598;20.3;46
25.02.2014;14:05:00;6061;21.3;48
25.02.2014;14:15:00;5327;22.3;44
25.02.2014;14:25:00;5542;23.2;45
25.02.2014;14:35:00;5231;24.0;46
25.02.2014;14:45:00;5002;24.9;47
25.02.2014;14:55:00;5278;25.7;47
25.02.2014;15:05:00;4778;26.6;47
25.02.2014;15:15:00;4632;27.3;47
25.02.2014;15:25:00;4343;28.0;47
25.02.2014;15:35:00;4176;28.7;46
25.02.2014;15:45:00;3702;29.4;46
25.02.2014;15:55:00;3054;29.9;44
25.02.2014;16:05:00;2740;30.4;43
25.02.2014;16:15:00;1688;30.7;41
25.02.2014;16:25:00;1733;31.0;40
25.02.2014;16:35:00;1297;31.3;39
25.02.2014;16:45:00;818;31.4;37
25.02.2014;16:55:00;710;31.5;36
25.02.2014;17:05:00;531;31.6;36
25.02.2014;17:15:00;424;31.7;35
25.02.2014;17:25:00;369;31.8;35
25.02.2014;17:35:00;263;31.8;35
25.02.2014;17:45:00;150;31.9;34
25.02.2014;17:55:00;0;31.9;34
25.02.2014;18:00:00;0;31.9;9
26.02.2014;07:20:00;0;00;5
26.02.2014;07:30:00;195;00;25
26.02.2014;07:40:00;370;00;26
26.02.2014;07:50:00;373;0.1;26
26.02.2014;08:00:00;433;0.2;27
26.02.2014;08:10:00;558;0.2;27
26.02.2014;08:20:00;706;0.4;28
26.02.2014;08:30:00;894;0.5;28
26.02.2014;08:40:00;1207;0.7;28
26.02.2014;08:50:00;1674;0.9;29
26.02.2014;09:00:00;1885;1.3;29
26.02.2014;09:10:00;1760;1.6;29
26.02.2014;09:20:00;1727;1.8;30
26.02.2014;09:30:00;1983;2.1;30
26.02.2014;09:40:00;2286;2.5;31
26.02.2014;09:50:00;1914;2.9;31
26.02.2014;10:00:00;3877;3.3;32
26.02.2014;10:10:00;3477;4.0;35
26.02.2014;10:20:00;3629;4.6;36
26.02.2014;10:30:00;2667;5.1;36
26.02.2014;10:40:00;2718;5.5;36
26.02.2014;10:50:00;2887;6.0;36
26.02.2014;11:00:00;3375;6.5;36
26.02.2014;11:10:00;4574;7.2;37
26.02.2014;11:20:00;4460;8.0;40
26.02.2014;11:30:00;3833;8.7;40
26.02.2014;11:40:00;4055;9.4;41
26.02.2014;11:50:00;4413;10.1;41
26.02.2014;12:00:00;3635;10.8;41
26.02.2014;12:10:00;3790;11.4;41
26.02.2014;12:20:00;3258;11.9;41
26.02.2014;12:30:00;3938;12.5;41
26.02.2014;12:40:00;4012;13.2;42
26.02.2014;12:50:00;3070;13.8;41
26.02.2014;13:00:00;3296;14.3;41
26.02.2014;13:10:00;3443;14.9;40
26.02.2014;13:20:00;3218;15.4;40
26.02.2014;13:30:00;3630;16.0;40
26.02.2014;13:40:00;3065;16.6;40
26.02.2014;13:50:00;2963;17.0;40
26.02.2014;14:00:00;2787;17.5;40
26.02.2014;14:10:00;2359;17.9;39
26.02.2014;14:20:00;2245;18.3;38
26.02.2014;14:30:00;2166;18.7;38
26.02.2014;14:40:00;2058;19.0;37
26.02.2014;14:50:00;1879;19.3;37
26.02.2014;15:00:00;1874;19.6;36
26.02.2014;15:10:00;1869;19.9;36
26.02.2014;15:20:00;1762;20.2;36
26.02.2014;15:30:00;1515;20.5;35
26.02.2014;15:40:00;1508;20.7;35
26.02.2014;15:50:00;1438;21.0;35
26.02.2014;16:00:00;1122;21.2;34
26.02.2014;16:10:00;962;21.3;34
26.02.2014;16:20:00;1078;21.5;34
26.02.2014;16:30:00;2091;21.8;34
26.02.2014;16:40:00;2416;22.2;35
26.02.2014;16:50:00;1302;22.4;34
26.02.2014;17:00:00;962;22.6;34
26.02.2014;17:10:00;575;22.7;33
26.02.2014;17:20:00;294;22.8;33
26.02.2014;17:30:00;270;22.8;33
26.02.2014;17:40:00;207;22.9;33
26.02.2014;17:50:00;124;22.9;33
26.02.2014;17:55:00;32;22.9;33
27.02.2014;07:50:00;0;00;0
27.02.2014;08:00:00;25;00;26
27.02.2014;08:10:00;136;00;26
27.02.2014;08:20:00;201;00;27
27.02.2014;08:30:00;278;00;27
27.02.2014;08:40:00;337;0.1;27
27.02.2014;08:50:00;483;0.2;28
27.02.2014;09:00:00;543;0.3;28
27.02.2014;09:10:00;713;0.4;28
27.02.2014;09:20:00;612;0.5;28
27.02.2014;09:30:00;767;0.6;29
27.02.2014;09:40:00;1316;0.8;29
27.02.2014;09:50:00;1953;1.1;29
27.02.2014;10:00:00;1840;1.4;29
27.02.2014;10:10:00;2076;1.8;30
27.02.2014;10:20:00;4066;2.4;32
27.02.2014;10:30:00;2317;2.9;33
27.02.2014;10:40:00;2736;3.3;33
27.02.2014;10:50:00;2824;3.8;34
27.02.2014;11:00:00;3026;4.2;34
27.02.2014;11:10:00;3307;4.8;35
27.02.2014;11:20:00;6319;5.7;38
27.02.2014;11:30:00;4269;6.5;40
27.02.2014;11:40:00;6739;7.6;43
27.02.2014;11:50:00;6763;8.7;46
27.02.2014;12:00:00;6310;9.8;47
27.02.2014;12:10:00;7978;11.1;44
27.02.2014;12:20:00;7687;12.4;47
27.02.2014;12:30:00;7540;13.6;46
27.02.2014;12:40:00;4810;14.6;43
27.02.2014;12:50:00;2202;15.0;41
27.02.2014;13:00:00;2309;15.7;43
27.02.2014;13:10:00;2934;16.2;42
27.02.2014;13:20:00;8194;17.5;47
27.02.2014;13:30:00;3456;18.4;42
27.02.2014;13:40:00;7827;19.8;46
27.02.2014;13:50:00;3027;20.3;42
27.02.2014;14:00:00;4441;21.1;44
27.02.2014;14:10:00;2736;21.6;42
27.02.2014;14:20:00;2413;22.0;41
27.02.2014;14:30:00;2273;22.4;40
27.02.2014;14:40:00;2435;22.8;40
27.02.2014;14:50:00;2633;23.2;40
27.02.2014;15:00:00;5151;23.8;41
27.02.2014;15:10:00;2869;24.6;43
27.02.2014;15:20:00;2548;25.0;41
27.02.2014;15:30:00;3255;25.8;43
27.02.2014;15:40:00;3556;26.3;42
27.02.2014;15:50:00;2146;26.7;41
27.02.2014;16:00:00;2378;27.0;40
27.02.2014;16:10:00;2650;27.4;40
27.02.2014;16:20:00;3703;28.0;40
27.02.2014;16:30:00;1411;28.3;39
27.02.2014;16:40:00;831;28.4;37
27.02.2014;16:50:00;819;28.6;36
27.02.2014;17:00:00;744;28.7;36
27.02.2014;17:10:00;397;28.8;35
27.02.2014;17:20:00;245;28.8;35
27.02.2014;17:30:00;217;28.9;35
27.02.2014;17:40:00;205;28.9;34
27.02.2014;17:50:00;172;28.9;34
27.02.2014;18:00:00;120;29.0;34
27.02.2014;18:05:00;30;29.0;26
28.02.2014;07:25:00;0;00;0
28.02.2014;07:35:00;0;00;20
28.02.2014;07:45:00;172;00;26
28.02.2014;07:55:00;313;00;26
28.02.2014;08:05:00;310;0.1;27
28.02.2014;08:15:00;392;0.1;27
28.02.2014;08:25:00;514;0.2;28
28.02.2014;08:35:00;589;0.3;28
28.02.2014;08:45:00;1063;0.5;28
28.02.2014;08:55:00;1711;0.7;28
28.02.2014;09:05:00;1685;1.0;29
28.02.2014;09:15:00;1340;1.2;29
28.02.2014;09:25:00;1705;1.5;29
28.02.2014;09:35:00;1938;1.8;30
28.02.2014;09:45:00;1687;2.1;30
28.02.2014;09:55:00;2622;2.5;31
28.02.2014;10:05:00;3153;3.1;33
28.02.2014;10:15:00;5190;3.8;35
28.02.2014;10:25:00;2615;4.5;37
28.02.2014;10:35:00;2935;4.9;36
28.02.2014;10:45:00;3408;5.5;37
28.02.2014;10:55:00;3834;6.3;38
28.02.2014;11:05:00;4984;7.0;40
28.02.2014;11:15:00;4811;7.9;41
28.02.2014;11:25:00;4300;8.8;44
28.02.2014;11:35:00;7287;10.0;46
28.02.2014;11:45:00;7832;11.2;45
28.02.2014;11:55:00;4151;12.3;45
28.02.2014;12:05:00;5238;13.3;47
28.02.2014;12:15:00;7700;14.3;47
28.02.2014;12:25:00;6082;15.3;45
28.02.2014;12:35:00;7221;16.5;47
28.02.2014;12:45:00;7170;17.6;46
28.02.2014;12:55:00;5941;18.6;47
28.02.2014;13:15:00;7458;20.9;47
28.02.2014;13:25:00;6713;22.0;45
28.02.2014;13:35:00;3297;22.8;46
28.02.2014;13:45:00;3852;23.4;45
28.02.2014;13:55:00;2719;23.8;43
28.02.2014;14:05:00;3551;24.4;43
28.02.2014;14:15:00;5946;25.4;46
28.02.2014;14:25:00;5996;26.4;45
28.02.2014;14:35:00;3883;27.1;44
28.02.2014;14:45:00;5196;27.9;44
28.02.2014;14:55:00;5243;28.9;47
28.02.2014;15:05:00;2013;29.2;44
28.02.2014;15:15:00;2136;29.6;42
28.02.2014;15:25:00;5526;30.4;44
28.02.2014;15:35:00;4530;31.2;46
28.02.2014;15:45:00;2098;31.6;43
28.02.2014;15:55:00;1550;31.9;41
28.02.2014;16:05:00;1126;32.1;39
28.02.2014;16:15:00;852;32.2;38
28.02.2014;16:25:00;607;32.3;36
28.02.2014;16:35:00;579;32.4;36
28.02.2014;16:45:00;657;32.5;35
28.02.2014;16:55:00;666;32.7;35
28.02.2014;17:05:00;513;32.8;35
28.02.2014;17:15:00;398;32.8;34
28.02.2014;17:25:00;274;32.9;34
28.02.2014;17:35:00;227;32.9;34
28.02.2014;17:45:00;184;32.9;34
28.02.2014;17:55:00;183;33.0;33
28.02.2014;18:05:00;112;33.0;33
01.03.2014;07:20:00;0;00;2
01.03.2014;07:30:00;139;00;25
01.03.2014;07:40:00;202;00;26
01.03.2014;07:50:00;276;00;27
01.03.2014;08:00:00;375;0.1;27
01.03.2014;08:10:00;547;0.2;27
01.03.2014;08:20:00;468;0.3;28
01.03.2014;08:30:00;613;0.4;28
01.03.2014;08:40:00;831;0.5;28
01.03.2014;08:50:00;1061;0.6;28
01.03.2014;09:00:00;1147;0.8;29
01.03.2014;09:10:00;1360;1.0;29
01.03.2014;09:20:00;1572;1.3;29
01.03.2014;09:30:00;1425;1.5;29
01.03.2014;09:40:00;1611;1.8;30
01.03.2014;09:50:00;1810;2.1;30
01.03.2014;10:00:00;1724;2.4;30
01.03.2014;10:10:00;1843;2.7;31
01.03.2014;10:20:00;1635;2.9;31
01.03.2014;10:30:00;2428;3.3;32
01.03.2014;10:40:00;1768;3.6;32
01.03.2014;10:50:00;2719;4.0;32
01.03.2014;11:00:00;5845;4.8;35
01.03.2014;11:10:00;5963;5.8;39
01.03.2014;11:20:00;6187;6.9;42
01.03.2014;11:30:00;1923;7.4;40
01.03.2014;11:40:00;2960;7.9;39
01.03.2014;11:50:00;5886;8.9;43
01.03.2014;12:00:00;8876;10.2;47
01.03.2014;12:10:00;2864;11.1;42
01.03.2014;12:20:00;3261;11.6;41
01.03.2014;12:30:00;2154;12.0;40
01.03.2014;12:40:00;6912;12.9;43
01.03.2014;12:50:00;4179;13.6;43
01.03.2014;13:00:00;2308;14.0;41
01.03.2014;13:10:00;1588;14.3;39
01.03.2014;13:20:00;1228;14.6;38
01.03.2014;13:30:00;1244;14.8;37
01.03.2014;13:40:00;1372;15.0;36
01.03.2014;13:50:00;2625;15.4;36
01.03.2014;14:00:00;2361;15.8;37
01.03.2014;14:10:00;3620;16.3;37
01.03.2014;14:20:00;2114;16.6;37
01.03.2014;14:30:00;2076;17.0;36
01.03.2014;14:40:00;2933;17.4;36
01.03.2014;14:50:00;2513;17.9;37
01.03.2014;15:00:00;1270;18.1;36
01.03.2014;15:10:00;2124;18.4;36
01.03.2014;15:20:00;2042;18.8;36
01.03.2014;15:30:00;1835;19.1;36
01.03.2014;15:40:00;1390;19.3;35
01.03.2014;15:50:00;1179;19.5;34
01.03.2014;16:00:00;1206;19.7;34
01.03.2014;16:10:00;927;19.9;34
01.03.2014;16:20:00;848;20.0;34
01.03.2014;16:30:00;685;20.2;33
01.03.2014;16:40:00;620;20.3;33
01.03.2014;16:50:00;520;20.4;33
01.03.2014;17:00:00;475;20.4;33
01.03.2014;17:10:00;404;20.5;33
01.03.2014;17:20:00;360;20.6;33
01.03.2014;17:30:00;353;20.6;32
01.03.2014;17:40:00;199;20.7;32
01.03.2014;17:50:00;130;20.7;32
01.03.2014;17:55:00;108;20.7;32
02.03.2014;07:35:00;0;00;0
02.03.2014;07:45:00;0;00;0
02.03.2014;07:55:00;0;00;18
02.03.2014;08:05:00;133;00;26
02.03.2014;08:15:00;138;00;26
02.03.2014;08:25:00;159;00;27
02.03.2014;08:35:00;204;00;27
02.03.2014;08:45:00;222;0.1;27
02.03.2014;08:55:00;239;0.1;28
02.03.2014;09:05:00;268;0.2;28
02.03.2014;09:15:00;295;0.2;28
02.03.2014;09:25:00;332;0.3;28
02.03.2014;09:35:00;328;0.3;29
02.03.2014;09:45:00;428;0.4;29
02.03.2014;09:55:00;425;0.5;29
02.03.2014;10:05:00;427;0.5;29
02.03.2014;10:15:00;461;0.6;29
02.03.2014;10:25:00;439;0.7;29
02.03.2014;10:35:00;383;0.7;29
02.03.2014;10:45:00;459;0.8;30
02.03.2014;10:55:00;553;0.9;30
02.03.2014;11:05:00;670;1.0;30
02.03.2014;11:15:00;784;1.1;30
02.03.2014;11:25:00;945;1.3;30
02.03.2014;11:35:00;978;1.4;30
02.03.2014;11:45:00;1110;1.6;30
02.03.2014;11:55:00;1322;1.8;30
02.03.2014;12:05:00;1259;2.0;30
02.03.2014;12:15:00;945;2.2;30
02.03.2014;12:25:00;897;2.4;31
02.03.2014;12:35:00;822;2.5;31
02.03.2014;12:45:00;1026;2.7;31
02.03.2014;12:55:00;1103;2.8;31
02.03.2014;13:05:00;1064;3.0;31
02.03.2014;13:15:00;1085;3.2;31
02.03.2014;13:25:00;1043;3.4;31
02.03.2014;13:35:00;1093;3.6;31
02.03.2014;13:45:00;1277;3.8;31
02.03.2014;13:55:00;966;3.9;31
02.03.2014;14:05:00;1110;4.1;31
02.03.2014;14:15:00;1281;4.3;31
02.03.2014;14:25:00;1025;4.5;31
02.03.2014;14:35:00;806;4.7;31
02.03.2014;14:45:00;988;4.8;31
02.03.2014;14:55:00;1139;5.0;31
02.03.2014;15:05:00;1333;5.2;31
02.03.2014;15:15:00;893;5.4;31
02.03.2014;15:25:00;1679;5.6;31
02.03.2014;15:35:00;1561;5.9;31
02.03.2014;15:45:00;1254;6.1;32
