Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
02.03.2014;15:55:00;1242;6.3;32
02.03.2014;16:05:00;1331;6.5;32
02.03.2014;16:15:00;1208;6.7;32
02.03.2014;16:25:00;950;6.9;32
02.03.2014;16:35:00;874;7.0;32
02.03.2014;16:45:00;550;7.1;32
02.03.2014;16:55:00;592;7.2;32
02.03.2014;17:05:00;757;7.3;32
02.03.2014;17:15:00;534;7.4;31
02.03.2014;17:25:00;398;7.5;31
02.03.2014;17:35:00;311;7.6;31
02.03.2014;17:45:00;226;7.6;31
02.03.2014;17:55:00;137;7.6;31
02.03.2014;18:05:00;8;7.6;31
03.03.2014;07:10:00;17;0;7
03.03.2014;07:20:00;156;0;24
03.03.2014;07:30:00;254;0;25
03.03.2014;07:40:00;393;0.1;26
03.03.2014;07:50:00;479;0.1;27
03.03.2014;08:00:00;577;0.2;27
03.03.2014;08:10:00;660;0.3;27
03.03.2014;08:20:00;771;0.5;28
03.03.2014;18:00:00;88;17.3;31
04.03.2014;07:30:00;0;0;2
04.03.2014;07:40:00;138;0;25
04.03.2014;07:50:00;222;0;26
04.03.2014;08:00:00;260;0;26
04.03.2014;08:10:00;182;0.1;27
04.03.2014;08:20:00;167;0.1;27
04.03.2014;08:30:00;188;0.1;27
04.03.2014;08:40:00;253;0.2;28
04.03.2014;08:50:00;252;0.2;28
04.03.2014;09:00:00;417;0.3;28
04.03.2014;09:10:00;534;0.4;28
04.03.2014;09:20:00;390;0.4;28
04.03.2014;09:30:00;405;0.5;29
04.03.2014;09:40:00;424;0.6;29
04.03.2014;09:50:00;457;0.6;29
04.03.2014;10:00:00;444;0.7;29
04.03.2014;10:10:00;405;0.8;29
04.03.2014;10:20:00;448;0.9;29
04.03.2014;10:30:00;499;0.9;29
04.03.2014;10:40:00;584;1.0;30
04.03.2014;10:50:00;623;1.1;30
04.03.2014;11:00:00;757;1.2;30
04.03.2014;11:10:00;829;1.4;30
04.03.2014;11:20:00;865;1.5;30
04.03.2014;11:30:00;1264;1.7;30
04.03.2014;11:40:00;1039;1.9;30
04.03.2014;11:50:00;960;2.1;30
04.03.2014;12:00:00;801;2.2;30
04.03.2014;12:10:00;670;2.3;30
04.03.2014;12:20:00;678;2.4;30
04.03.2014;12:30:00;779;2.5;30
04.03.2014;12:40:00;861;2.7;30
04.03.2014;12:50:00;745;2.8;31
04.03.2014;13:00:00;712;2.9;31
04.03.2014;13:10:00;800;3.0;31
04.03.2014;13:20:00;940;3.2;31
04.03.2014;13:30:00;764;3.3;31
04.03.2014;13:40:00;619;3.4;31
04.03.2014;13:50:00;496;3.5;31
04.03.2014;14:00:00;459;3.6;31
04.03.2014;14:10:00;458;3.7;31
04.03.2014;14:20:00;537;3.8;31
04.03.2014;14:30:00;513;3.9;31
04.03.2014;14:40:00;492;3.9;31
04.03.2014;14:50:00;465;4.0;31
04.03.2014;15:00:00;581;4.1;31
04.03.2014;15:10:00;517;4.2;31
04.03.2014;15:20:00;620;4.3;31
04.03.2014;15:30:00;505;4.4;31
04.03.2014;15:40:00;507;4.5;31
04.03.2014;15:50:00;489;4.5;31
04.03.2014;16:00:00;360;4.6;31
04.03.2014;16:10:00;409;4.7;31
04.03.2014;16:20:00;383;4.7;31
04.03.2014;16:30:00;383;4.8;31
04.03.2014;16:40:00;237;4.8;31
04.03.2014;16:50:00;171;4.9;31
04.03.2014;17:00:00;185;4.9;31
04.03.2014;17:10:00;173;4.9;31
04.03.2014;17:20:00;48;4.9;30
04.03.2014;17:30:00;0;4.9;30
04.03.2014;17:35:00;0;4.9;30
05.03.2014;07:15:00;43;0;23
05.03.2014;07:25:00;146;0;25
05.03.2014;07:35:00;188;0;26
05.03.2014;07:45:00;258;0;26
05.03.2014;07:55:00;304;0.1;27
05.03.2014;08:05:00;359;0.1;27
05.03.2014;08:15:00;442;0.2;27
05.03.2014;08:25:00;501;0.3;28
05.03.2014;08:35:00;603;0.4;28
05.03.2014;08:45:00;690;0.5;28
05.03.2014;08:55:00;742;0.6;28
05.03.2014;09:05:00;758;0.7;28
05.03.2014;09:15:00;785;0.9;29
05.03.2014;09:25:00;917;1.0;29
05.03.2014;09:35:00;1032;1.2;29
05.03.2014;09:45:00;1062;1.4;29
05.03.2014;09:55:00;1093;1.5;29
05.03.2014;10:05:00;1123;1.7;29
05.03.2014;10:15:00;967;1.9;30
05.03.2014;10:25:00;1040;2.1;30
05.03.2014;10:35:00;1479;2.3;30
05.03.2014;10:45:00;1693;2.5;30
05.03.2014;10:55:00;1876;2.9;30
05.03.2014;11:05:00;2492;3.2;31
05.03.2014;11:15:00;2937;3.7;32
05.03.2014;11:25:00;2898;4.2;33
05.03.2014;11:35:00;2939;4.7;34
05.03.2014;11:45:00;2331;5.1;34
05.03.2014;11:55:00;2830;5.5;34
05.03.2014;12:05:00;3706;6.1;35
05.03.2014;12:15:00;2683;6.5;35
05.03.2014;12:25:00;6449;7.4;38
05.03.2014;12:35:00;8303;8.4;41
05.03.2014;12:45:00;7219;9.6;45
05.03.2014;12:55:00;2088;10.1;42
05.03.2014;13:05:00;7627;11.1;45
05.03.2014;13:15:00;4205;11.9;44
05.03.2014;13:25:00;5780;12.7;46
05.03.2014;13:35:00;6801;13.6;46
05.03.2014;13:45:00;5819;14.7;44
05.03.2014;13:55:00;5429;15.6;45
05.03.2014;14:05:00;6528;16.7;47
05.03.2014;14:15:00;7380;17.9;44
05.03.2014;14:25:00;2723;18.7;46
05.03.2014;14:35:00;1793;19.0;42
05.03.2014;14:45:00;5258;19.7;43
05.03.2014;14:55:00;5702;20.7;46
05.03.2014;15:05:00;2174;21.0;43
05.03.2014;15:15:00;6249;21.9;45
05.03.2014;15:25:00;3315;22.7;46
05.03.2014;15:35:00;1070;22.9;42
05.03.2014;15:45:00;850;23.0;39
05.03.2014;15:55:00;1144;23.2;38
05.03.2014;16:05:00;1298;23.4;37
05.03.2014;16:15:00;1129;23.6;36
05.03.2014;16:25:00;929;23.8;36
05.03.2014;16:35:00;887;23.9;35
05.03.2014;16:45:00;930;24.1;35
05.03.2014;16:55:00;829;24.2;35
05.03.2014;17:05:00;845;24.4;34
05.03.2014;17:15:00;665;24.5;34
05.03.2014;17:25:00;396;24.6;34
05.03.2014;17:35:00;203;24.6;33
05.03.2014;17:45:00;140;24.6;33
05.03.2014;17:55:00;119;24.7;33
05.03.2014;18:05:00;37;24.7;20
05.03.2014;18:15:00;0;24.7;0
05.03.2014;18:25:00;0;24.7;0
06.03.2014;17:40:00;497;28.8;33
06.03.2014;17:50:00;333;28.8;33
06.03.2014;18:00:00;224;28.9;33
06.03.2014;18:10:00;150;28.9;33
06.03.2014;18:20:00;92;28.9;32
06.03.2014;18:30:00;0;28.9;0
07.03.2014;07:00:00;15;0;20
07.03.2014;07:10:00;163;0;25
07.03.2014;07:20:00;249;0;25
07.03.2014;07:30:00;350;0.1;26
07.03.2014;07:40:00;459;0.1;27
07.03.2014;07:50:00;568;0.2;27
07.03.2014;08:00:00;684;0.3;27
07.03.2014;08:10:00;863;0.5;28
07.03.2014;08:20:00;1154;0.6;28
07.03.2014;08:30:00;1356;0.9;28
07.03.2014;08:40:00;1621;1.1;28
07.03.2014;08:50:00;1815;1.4;29
07.03.2014;09:00:00;2025;1.7;29
07.03.2014;09:10:00;2296;2.1;30
07.03.2014;09:20:00;3019;2.6;31
07.03.2014;09:30:00;3426;3.1;32
07.03.2014;09:40:00;3977;3.7;34
07.03.2014;09:50:00;4410;4.4;36
07.03.2014;10:00:00;4702;5.2;37
07.03.2014;10:10:00;5002;6.0;39
07.03.2014;10:20:00;5277;6.9;40
07.03.2014;10:30:00;5473;7.8;42
07.03.2014;10:40:00;5685;8.7;43
07.03.2014;10:50:00;5860;9.7;45
07.03.2014;11:00:00;6015;10.7;46
07.03.2014;11:10:00;6127;11.7;47
07.03.2014;11:20:00;6238;12.7;48
07.03.2014;11:30:00;6425;13.7;44
07.03.2014;11:40:00;6462;14.8;46
07.03.2014;11:50:00;6623;15.9;48
07.03.2014;12:00:00;6712;17.0;45
07.03.2014;12:10:00;6608;18.1;48
07.03.2014;12:20:00;6841;19.2;44
07.03.2014;12:30:00;6807;20.3;48
07.03.2014;12:40:00;6783;21.4;44
07.03.2014;12:50:00;6666;22.6;48
07.03.2014;13:00:00;6896;23.7;44
07.03.2014;13:10:00;6927;24.8;48
07.03.2014;13:20:00;6978;26.0;45
07.03.2014;13:30:00;6984;27.1;46
07.03.2014;13:40:00;6936;28.3;47
07.03.2014;13:50:00;6895;29.4;44
07.03.2014;14:00:00;6891;30.5;48
07.03.2014;14:10:00;6800;31.7;45
07.03.2014;14:20:00;6659;32.8;48
07.03.2014;14:30:00;6513;33.9;45
07.03.2014;14:40:00;6283;34.9;48
07.03.2014;14:50:00;6107;35.9;44
07.03.2014;15:00:00;5860;36.9;47
07.03.2014;15:10:00;5578;37.8;48
07.03.2014;15:20:00;5293;38.7;44
07.03.2014;15:30:00;4997;39.6;46
07.03.2014;15:40:00;4675;40.3;47
07.03.2014;15:50:00;4288;41.1;47
07.03.2014;16:00:00;3964;41.7;46
07.03.2014;16:10:00;3693;42.3;46
07.03.2014;16:20:00;3392;42.9;45
07.03.2014;16:30:00;3112;43.4;44
07.03.2014;16:40:00;2708;43.9;43
07.03.2014;16:50:00;2288;44.3;42
07.03.2014;17:00:00;1757;44.6;40
07.03.2014;17:10:00;1273;44.9;39
07.03.2014;17:20:00;818;45.0;38
07.03.2014;17:30:00;520;45.1;36
07.03.2014;17:40:00;384;45.2;36
07.03.2014;17:50:00;313;45.2;36
07.03.2014;18:00:00;226;45.3;35
07.03.2014;18:10:00;127;45.3;35
07.03.2014;18:20:00;0;45.3;14
07.03.2014;18:30:00;0;45.3;0
08.03.2014;07:00:00;33;0;23
08.03.2014;07:10:00;185;0;25
08.03.2014;07:20:00;269;0;26
08.03.2014;07:30:00;374;0.1;26
08.03.2014;07:40:00;497;0.2;27
08.03.2014;07:50:00;632;0.3;27
08.03.2014;08:00:00;765;0.4;28
08.03.2014;08:10:00;924;0.5;28
08.03.2014;08:20:00;1212;0.7;28
08.03.2014;08:30:00;1392;0.9;28
08.03.2014;08:40:00;1583;1.2;29
08.03.2014;08:50:00;1792;1.5;29
08.03.2014;09:00:00;1987;1.8;29
08.03.2014;09:10:00;2169;2.1;30
08.03.2014;09:20:00;3123;2.6;31
08.03.2014;09:30:00;3523;3.2;33
08.03.2014;09:40:00;3993;3.8;34
08.03.2014;09:50:00;4324;4.5;36
08.03.2014;10:00:00;4666;5.3;37
08.03.2014;10:10:00;5011;6.1;39
08.03.2014;10:20:00;5298;7.0;41
08.03.2014;10:30:00;5543;7.9;42
08.03.2014;10:40:00;5661;8.8;43
08.03.2014;10:50:00;5838;9.7;45
08.03.2014;11:00:00;6075;10.7;46
08.03.2014;11:10:00;6372;11.8;47
08.03.2014;11:20:00;6412;12.8;48
08.03.2014;11:30:00;6594;13.9;45
08.03.2014;11:40:00;6865;15.0;48
08.03.2014;11:50:00;6912;16.2;44
08.03.2014;12:00:00;6978;17.3;48
08.03.2014;12:10:00;6972;18.5;44
08.03.2014;12:20:00;6982;19.6;48
08.03.2014;12:30:00;7114;20.8;45
08.03.2014;12:40:00;7155;22.0;46
08.03.2014;12:50:00;7101;23.1;47
08.03.2014;13:00:00;7000;24.3;44
08.03.2014;13:10:00;7093;25.5;48
08.03.2014;13:20:00;7076;26.6;45
08.03.2014;13:30:00;6999;27.8;47
08.03.2014;13:40:00;6813;28.9;46
08.03.2014;13:50:00;6677;30.0;45
08.03.2014;14:00:00;6664;31.1;47
08.03.2014;14:10:00;6617;32.2;44
08.03.2014;14:20:00;6452;33.3;47
08.03.2014;14:30:00;6232;34.3;45
08.03.2014;14:40:00;5989;35.3;46
08.03.2014;14:50:00;5849;36.3;48
08.03.2014;15:00:00;5737;37.2;45
08.03.2014;15:10:00;5437;38.1;45
08.03.2014;15:20:00;5160;39.0;47
08.03.2014;15:30:00;4826;39.8;47
08.03.2014;15:40:00;4403;40.5;47
08.03.2014;15:50:00;4054;41.2;47
08.03.2014;16:00:00;3826;41.9;46
08.03.2014;16:10:00;3532;42.5;45
08.03.2014;16:20:00;3202;43.0;44
08.03.2014;16:30:00;3013;43.5;43
08.03.2014;16:40:00;2633;44.0;42
08.03.2014;16:50:00;2242;44.3;41
08.03.2014;17:00:00;1779;44.7;40
08.03.2014;17:10:00;1340;44.9;39
08.03.2014;17:20:00;934;45.1;38
08.03.2014;17:30:00;617;45.2;36
08.03.2014;17:40:00;437;45.3;36
08.03.2014;17:50:00;344;45.3;35
08.03.2014;18:00:00;255;45.4;35
08.03.2014;18:10:00;173;45.4;35
08.03.2014;18:20:00;110;45.4;34
08.03.2014;18:30:00;0;45.4;0
08.03.2014;18:35:00;0;45.4;0
09.03.2014;06:55:00;20;0;23
09.03.2014;07:05:00;169;0;25
09.03.2014;07:15:00;243;0;26
09.03.2014;07:25:00;320;0.1;26
09.03.2014;07:35:00;386;0.1;27
09.03.2014;07:45:00;463;0.2;27
09.03.2014;07:55:00;534;0.3;28
09.03.2014;08:05:00;654;0.4;28
09.03.2014;08:15:00;1061;0.5;28
09.03.2014;08:25:00;1236;0.7;28
09.03.2014;08:35:00;1421;1.0;29
09.03.2014;08:45:00;1614;1.2;29
09.03.2014;08:55:00;1803;1.5;29
09.03.2014;09:05:00;2546;1.9;30
09.03.2014;09:15:00;3405;2.4;31
09.03.2014;09:25:00;3833;3.0;33
09.03.2014;09:35:00;4272;3.7;35
09.03.2014;09:45:00;4723;4.5;37
09.03.2014;09:55:00;4976;5.3;38
09.03.2014;10:05:00;5200;6.1;40
09.03.2014;10:15:00;5471;7.0;42
09.03.2014;10:25:00;5659;8.0;43
09.03.2014;10:35:00;5916;8.9;44
09.03.2014;10:45:00;6094;9.9;45
09.03.2014;10:55:00;6262;11.0;47
09.03.2014;11:05:00;6436;12.0;48
09.03.2014;11:15:00;6555;13.1;44
09.03.2014;11:25:00;6670;14.2;47
09.03.2014;11:35:00;6797;15.3;44
09.03.2014;11:45:00;6866;16.4;47
09.03.2014;11:55:00;6908;17.6;44
09.03.2014;12:05:00;6986;18.7;47
09.03.2014;12:15:00;7034;19.9;44
09.03.2014;12:25:00;7084;21.0;48
09.03.2014;12:35:00;7124;22.2;45
09.03.2014;12:45:00;7111;23.4;46
09.03.2014;12:55:00;7086;24.6;47
09.03.2014;13:05:00;7105;25.7;44
09.03.2014;13:15:00;7105;26.9;48
09.03.2014;13:25:00;7138;28.1;45
09.03.2014;13:35:00;6953;29.2;45
09.03.2014;13:45:00;6806;30.4;47
09.03.2014;13:55:00;6727;31.5;44
09.03.2014;14:05:00;6825;32.6;47
09.03.2014;14:15:00;6634;33.7;44
09.03.2014;14:25:00;6603;34.8;48
09.03.2014;14:35:00;6414;35.9;44
09.03.2014;14:45:00;6208;36.9;47
09.03.2014;14:55:00;6005;37.9;44
09.03.2014;15:05:00;5813;38.9;46
09.03.2014;15:15:00;5585;39.8;48
09.03.2014;15:25:00;5271;40.7;49
09.03.2014;15:35:00;4880;41.5;49
09.03.2014;15:45:00;4561;42.3;48
09.03.2014;15:55:00;4237;43.0;48
09.03.2014;16:05:00;3949;43.6;47
09.03.2014;16:15:00;3670;44.3;46
09.03.2014;16:25:00;3360;44.8;45
09.03.2014;16:35:00;3026;45.3;44
09.03.2014;16:45:00;2677;45.8;43
09.03.2014;16:55:00;2261;46.2;42
09.03.2014;17:05:00;1732;46.5;41
09.03.2014;17:15:00;1262;46.7;39
09.03.2014;17:25:00;807;46.9;38
09.03.2014;17:35:00;538;47.0;37
09.03.2014;17:45:00;333;47.0;36
09.03.2014;17:55:00;269;47.1;36
09.03.2014;18:05:00;201;47.1;36
09.03.2014;18:15:00;136;47.1;35
09.03.2014;18:25:00;0;47.2;35
09.03.2014;18:30:00;0;47.2;2
10.03.2014;06:50:00;0;0;24
10.03.2014;07:00:00;167;0;25
10.03.2014;07:10:00;250;0;26
10.03.2014;07:20:00;321;0.1;27
10.03.2014;07:30:00;334;0.1;27
10.03.2014;07:40:00;440;0.2;27
10.03.2014;07:50:00;587;0.3;28
10.03.2014;08:00:00;704;0.4;28
10.03.2014;08:10:00;840;0.5;28
10.03.2014;08:20:00;1185;0.7;29
10.03.2014;08:30:00;1352;0.9;29
10.03.2014;08:40:00;1551;1.2;29
10.03.2014;08:50:00;1732;1.4;29
10.03.2014;09:00:00;1917;1.8;30
10.03.2014;09:10:00;3006;2.2;30
10.03.2014;09:20:00;3458;2.7;32
10.03.2014;09:30:00;3875;3.4;34
10.03.2014;09:40:00;4278;4.0;35
10.03.2014;09:50:00;4570;4.8;37
10.03.2014;10:00:00;4873;5.6;39
10.03.2014;10:10:00;5113;6.4;40
10.03.2014;10:20:00;5359;7.3;42
10.03.2014;10:30:00;5587;8.2;43
10.03.2014;10:40:00;5765;9.1;44
10.03.2014;10:50:00;5990;10.1;46
10.03.2014;11:00:00;6151;11.1;47
10.03.2014;11:10:00;6287;12.2;48
10.03.2014;11:20:00;6422;13.2;44
10.03.2014;11:30:00;6497;14.3;47
10.03.2014;11:40:00;6630;15.4;45
10.03.2014;11:50:00;6765;16.5;47
10.03.2014;12:00:00;6770;17.6;45
10.03.2014;12:10:00;6905;18.7;47
10.03.2014;12:20:00;6883;19.9;44
10.03.2014;12:30:00;6997;21.0;47
10.03.2014;12:40:00;6960;22.1;44
10.03.2014;12:50:00;7004;23.3;48
10.03.2014;13:00:00;6989;24.4;45
10.03.2014;13:10:00;6952;25.6;47
10.03.2014;13:20:00;6930;26.7;46
10.03.2014;13:30:00;6831;27.8;44
10.03.2014;13:40:00;6775;29.0;47
10.03.2014;13:50:00;6699;30.1;44
10.03.2014;14:00:00;6638;31.2;48
10.03.2014;14:10:00;6491;32.3;44
10.03.2014;14:20:00;6415;33.3;48
10.03.2014;14:30:00;6210;34.3;44
10.03.2014;14:40:00;6063;35.4;47
10.03.2014;14:50:00;5863;36.3;44
10.03.2014;15:00:00;5708;37.3;46
10.03.2014;15:10:00;5476;38.2;48
10.03.2014;15:20:00;5258;39.1;49
10.03.2014;15:30:00;4959;39.9;49
10.03.2014;15:40:00;4576;40.7;48
10.03.2014;15:50:00;4238;41.4;48
10.03.2014;16:00:00;3946;42.0;47
10.03.2014;16:10:00;3702;42.7;46
10.03.2014;16:20:00;3358;43.2;45
10.03.2014;16:30:00;3052;43.7;44
10.03.2014;16:40:00;2696;44.2;43
10.03.2014;16:50:00;2291;44.6;42
10.03.2014;17:00:00;1817;44.9;41
10.03.2014;17:10:00;1388;45.2;39
10.03.2014;17:20:00;1017;45.4;38
10.03.2014;17:30:00;726;45.5;37
10.03.2014;17:40:00;499;45.6;36
10.03.2014;17:50:00;365;45.6;36
10.03.2014;18:00:00;268;45.7;36
10.03.2014;18:10:00;187;45.7;35
10.03.2014;18:20:00;112;45.7;35
10.03.2014;18:30:00;0;45.8;4
11.03.2014;06:55:00;90;0;23
11.03.2014;07:05:00;229;0;25
11.03.2014;07:15:00;343;0;26
11.03.2014;07:25:00;445;0.1;27
11.03.2014;07:35:00;545;0.2;27
11.03.2014;07:45:00;631;0.3;27
11.03.2014;07:55:00;767;0.4;28
11.03.2014;08:05:00;943;0.6;28
11.03.2014;08:15:00;1211;0.7;28
11.03.2014;08:25:00;1295;1.0;29
11.03.2014;08:35:00;1540;1.2;29
11.03.2014;08:45:00;1759;1.5;29
11.03.2014;08:55:00;1669;1.8;30
11.03.2014;09:05:00;1967;2.1;30
11.03.2014;09:15:00;2692;2.5;31
11.03.2014;09:25:00;3010;3.0;32
11.03.2014;09:35:00;2546;3.4;33
11.03.2014;09:45:00;2621;3.8;33
11.03.2014;09:55:00;3472;4.4;34
11.03.2014;10:05:00;3000;4.9;35
11.03.2014;10:15:00;3354;5.4;36
11.03.2014;10:25:00;3788;6.0;36
11.03.2014;10:35:00;5013;6.8;38
11.03.2014;10:45:00;4846;7.6;40
11.03.2014;10:55:00;4626;8.3;40
11.03.2014;11:05:00;5230;9.2;42
11.03.2014;11:15:00;4239;10.0;42
11.03.2014;11:25:00;3620;10.6;42
11.03.2014;11:35:00;5567;11.4;43
11.03.2014;11:45:00;5070;12.3;45
11.03.2014;11:55:00;4586;13.1;45
11.03.2014;12:05:00;5009;13.9;45
11.03.2014;12:15:00;4866;14.7;45
11.03.2014;12:25:00;4538;15.5;45
11.03.2014;12:35:00;5337;16.4;46
11.03.2014;12:45:00;4649;17.2;46
11.03.2014;12:55:00;5134;18.0;47
11.03.2014;13:05:00;4277;18.8;46
11.03.2014;13:15:00;4464;19.5;46
11.03.2014;13:25:00;4187;20.2;46
11.03.2014;13:35:00;5264;21.0;46
11.03.2014;13:45:00;5469;21.9;48
11.03.2014;13:55:00;5309;22.8;48
11.03.2014;14:05:00;4946;23.6;48
11.03.2014;14:15:00;5093;24.5;48
11.03.2014;14:25:00;4343;25.2;47
11.03.2014;14:35:00;4427;26.0;47
11.03.2014;14:45:00;4351;26.7;47
11.03.2014;14:55:00;4060;27.3;46
11.03.2014;15:05:00;4009;28.0;46
11.03.2014;15:15:00;3823;28.7;45
11.03.2014;15:25:00;3204;29.2;44
11.03.2014;15:35:00;2905;29.7;43
11.03.2014;15:45:00;2890;30.2;42
11.03.2014;15:55:00;2769;30.6;42
11.03.2014;16:05:00;2415;31.0;41
11.03.2014;16:15:00;2046;31.4;40
11.03.2014;16:25:00;1808;31.7;39
11.03.2014;16:35:00;1546;32.0;38
11.03.2014;16:45:00;1614;32.2;37
11.03.2014;16:55:00;1737;32.5;37
11.03.2014;17:05:00;1515;32.8;36
11.03.2014;17:15:00;1111;33.0;36
11.03.2014;17:25:00;1025;33.2;35
11.03.2014;17:35:00;907;33.3;35
11.03.2014;17:45:00;649;33.4;35
11.03.2014;17:55:00;481;33.5;34
11.03.2014;18:05:00;315;33.6;34
11.03.2014;18:15:00;167;33.6;34
11.03.2014;18:25:00;29;33.6;21
12.03.2014;06:50:00;54;0;23
12.03.2014;07:00:00;168;0;25
12.03.2014;07:10:00;229;0;26
12.03.2014;07:20:00;291;0.1;27
12.03.2014;07:30:00;347;0.1;27
12.03.2014;07:40:00;401;0.2;27
12.03.2014;07:50:00;463;0.3;28
12.03.2014;08:00:00;568;0.3;28
12.03.2014;08:10:00;925;0.5;28
12.03.2014;08:20:00;1191;0.7;28
12.03.2014;08:30:00;1363;0.9;29
12.03.2014;08:40:00;1570;1.1;29
12.03.2014;08:50:00;1743;1.4;29
12.03.2014;09:00:00;2755;1.8;30
12.03.2014;09:10:00;3452;2.3;32
12.03.2014;09:20:00;3854;3.0;33
12.03.2014;09:30:00;4303;3.6;35
12.03.2014;09:40:00;4743;4.4;37
12.03.2014;09:50:00;4999;5.2;39
12.03.2014;10:00:00;5263;6.1;40
12.03.2014;10:10:00;5532;7.0;42
12.03.2014;10:20:00;5760;7.9;43
12.03.2014;10:30:00;5969;8.9;45
12.03.2014;10:40:00;6169;9.9;46
12.03.2014;10:50:00;6323;10.9;48
12.03.2014;11:00:00;6465;12.0;45
12.03.2014;11:10:00;6616;13.1;46
12.03.2014;11:20:00;6737;14.2;48
12.03.2014;11:30:00;6873;15.3;46
12.03.2014;11:40:00;6938;16.5;46
12.03.2014;11:50:00;7003;17.6;46
12.03.2014;12:00:00;7066;18.8;44
12.03.2014;12:10:00;7159;20.0;47
12.03.2014;12:20:00;7170;21.1;44
12.03.2014;12:30:00;7205;22.3;46
12.03.2014;12:40:00;7208;23.5;47
12.03.2014;12:50:00;7232;24.7;44
12.03.2014;13:00:00;7193;25.9;47
12.03.2014;13:10:00;7142;27.1;46
12.03.2014;13:20:00;7075;28.3;44
12.03.2014;13:30:00;7027;29.4;48
12.03.2014;13:40:00;6978;30.6;45
12.03.2014;13:50:00;6860;31.7;45
12.03.2014;14:00:00;6796;32.8;47
12.03.2014;14:10:00;6712;33.9;44
12.03.2014;14:20:00;6593;35.0;47
12.03.2014;14:30:00;6425;36.1;44
12.03.2014;14:40:00;6262;37.1;48
12.03.2014;14:50:00;6090;38.2;44
12.03.2014;15:00:00;5908;39.1;47
12.03.2014;15:10:00;5683;40.1;49
12.03.2014;15:20:00;5418;41.0;44
12.03.2014;15:30:00;5145;41.9;46
12.03.2014;15:40:00;4748;42.7;47
12.03.2014;15:50:00;4396;43.4;47
12.03.2014;16:00:00;4098;44.1;47
12.03.2014;16:10:00;3850;44.7;46
12.03.2014;16:20:00;3566;45.3;45
12.03.2014;16:30:00;3253;45.9;45
12.03.2014;16:40:00;2903;46.4;44
12.03.2014;16:50:00;2554;46.8;43
12.03.2014;17:00:00;2128;47.2;41
12.03.2014;17:10:00;1657;47.5;40
12.03.2014;17:20:00;1247;47.7;39
12.03.2014;17:30:00;832;47.9;38
12.03.2014;17:40:00;552;48.0;37
12.03.2014;17:50:00;329;48.0;36
12.03.2014;18:00:00;263;48.1;36
12.03.2014;18:10:00;197;48.1;35
12.03.2014;18:20:00;135;48.1;35
12.03.2014;18:30:00;0;48.1;32
12.03.2014;18:40:00;0;48.1;0
13.03.2014;06:50:00;67;0;23
13.03.2014;07:00:00;179;0;25
13.03.2014;07:10:00;259;0;26
13.03.2014;07:20:00;342;0.1;27
13.03.2014;07:30:00;430;0.1;27
13.03.2014;13:50:00;6496;30.0;44
13.03.2014;14:00:00;6394;31.0;47
13.03.2014;14:10:00;6258;32.1;44
13.03.2014;14:20:00;6119;33.1;47
13.03.2014;14:30:00;5947;34.1;46
13.03.2014;14:40:00;5819;35.1;45
13.03.2014;14:50:00;5655;36.0;48
13.03.2014;15:00:00;5429;36.9;47
13.03.2014;15:10:00;5308;37.8;44
13.03.2014;15:20:00;4989;38.6;46
13.03.2014;15:30:00;4816;39.4;47
13.03.2014;15:40:00;4480;40.2;47
13.03.2014;15:50:00;4125;40.9;47
13.03.2014;16:00:00;3828;41.5;46
13.03.2014;16:10:00;3576;42.1;46
13.03.2014;16:20:00;3288;42.7;45
13.03.2014;16:30:00;2975;43.2;44
13.03.2014;16:40:00;2695;43.6;43
13.03.2014;16:50:00;2325;44.0;42
13.03.2014;17:00:00;1914;44.4;41
13.03.2014;17:10:00;1454;44.6;40
13.03.2014;17:20:00;1152;44.8;39
13.03.2014;17:30:00;815;45.0;37
13.03.2014;17:40:00;588;45.1;37
13.03.2014;17:50:00;376;45.2;36
13.03.2014;18:00:00;292;45.2;36
13.03.2014;18:10:00;208;45.3;35
13.03.2014;18:20:00;135;45.3;35
13.03.2014;18:30:00;0;45.3;35
14.03.2014;06:45:00;0;0;24
14.03.2014;06:55:00;154;0;25
14.03.2014;07:05:00;232;0;26
14.03.2014;07:15:00;320;0.1;27
14.03.2014;07:25:00;415;0.1;27
14.03.2014;07:35:00;514;0.2;28
14.03.2014;07:45:00;609;0.3;28
14.03.2014;07:55:00;739;0.4;28
14.03.2014;08:05:00;888;0.6;29
14.03.2014;08:15:00;1216;0.7;29
14.03.2014;08:25:00;1401;1.0;29
14.03.2014;08:35:00;1586;1.2;29
14.03.2014;08:45:00;1763;1.5;30
14.03.2014;08:55:00;1954;1.8;30
14.03.2014;09:05:00;2826;2.2;31
14.03.2014;09:15:00;3340;2.8;32
14.03.2014;09:25:00;3722;3.4;34
14.03.2014;09:35:00;4127;4.0;36
14.03.2014;09:45:00;4390;4.7;37
14.03.2014;09:55:00;4657;5.5;39
14.03.2014;10:05:00;4934;6.3;40
14.03.2014;10:15:00;5190;7.1;41
14.03.2014;10:25:00;5396;8.0;43
14.03.2014;10:35:00;5621;8.9;44
14.03.2014;10:45:00;5770;9.9;45
14.03.2014;10:55:00;5955;10.9;46
14.03.2014;11:05:00;6092;11.9;48
14.03.2014;11:15:00;6252;12.9;46
14.03.2014;11:25:00;6329;13.9;46
14.03.2014;11:35:00;6419;15.0;48
14.03.2014;11:45:00;6451;16.0;44
14.03.2014;11:55:00;6591;17.1;47
14.03.2014;12:05:00;6587;18.2;44
14.03.2014;12:15:00;6736;19.3;47
14.03.2014;12:25:00;6758;20.4;44
14.03.2014;12:35:00;6707;21.5;48
14.03.2014;12:45:00;6690;22.6;44
14.03.2014;12:55:00;6676;23.7;48
14.03.2014;13:05:00;6696;24.8;45
14.03.2014;13:15:00;6672;25.9;47
14.03.2014;13:25:00;6677;27.0;45
14.03.2014;13:35:00;6615;28.1;46
14.03.2014;13:45:00;6430;29.2;46
14.03.2014;13:55:00;6391;30.3;45
14.03.2014;14:05:00;6378;31.3;46
14.03.2014;14:15:00;6218;32.3;46
14.03.2014;14:25:00;6115;33.3;46
14.03.2014;14:35:00;5883;34.3;48
14.03.2014;14:45:00;5611;35.3;44
14.03.2014;14:55:00;5676;36.2;47
14.03.2014;15:05:00;5454;37.1;48
14.03.2014;15:15:00;5091;38.0;49
14.03.2014;15:25:00;4807;38.8;49
14.03.2014;15:55:00;3961;40.9;47
14.03.2014;16:05:00;3805;41.6;47
14.03.2014;16:15:00;3804;42.2;46
14.03.2014;16:25:00;3424;42.8;46
14.03.2014;16:35:00;3024;43.3;45
14.03.2014;16:45:00;2633;43.8;43
14.03.2014;16:55:00;2298;44.1;42
14.03.2014;17:05:00;1775;44.5;41
14.03.2014;17:15:00;1304;44.7;40
14.03.2014;17:25:00;997;44.9;38
14.03.2014;17:35:00;695;45.0;37
14.03.2014;17:45:00;460;45.1;37
14.03.2014;17:55:00;356;45.2;36
14.03.2014;18:05:00;277;45.2;36
14.03.2014;18:15:00;190;45.2;35
14.03.2014;18:25:00;115;45.3;35
14.03.2014;18:35:00;0;45.3;10
14.03.2014;18:40:00;0;45.3;0
15.03.2014;06:50:00;0;0;23
15.03.2014;07:00:00;154;0;25
15.03.2014;07:10:00;251;0;26
15.03.2014;07:20:00;352;0.1;27
15.03.2014;07:30:00;434;0.1;28
15.03.2014;07:40:00;526;0.2;28
15.03.2014;07:50:00;653;0.3;28
15.03.2014;08:00:00;774;0.4;29
15.03.2014;08:10:00;1057;0.6;29
15.03.2014;08:20:00;1140;0.8;29
15.03.2014;08:30:00;1218;1.0;29
15.03.2014;08:40:00;1392;1.2;30
15.03.2014;08:50:00;1548;1.5;30
15.03.2014;09:00:00;1948;1.8;30
15.03.2014;09:10:00;2570;2.1;31
15.03.2014;09:20:00;2841;2.6;32
15.03.2014;09:30:00;2957;3.1;33
15.03.2014;09:40:00;3129;3.6;34
15.03.2014;09:50:00;3090;4.1;35
15.03.2014;10:00:00;3227;4.6;36
15.03.2014;10:10:00;3398;5.2;36
15.03.2014;10:20:00;4673;5.9;38
15.03.2014;10:30:00;2932;6.5;38
15.03.2014;10:40:00;2683;6.9;38
15.03.2014;10:50:00;2756;7.4;38
15.03.2014;11:00:00;2929;7.9;38
15.03.2014;11:10:00;2438;8.3;37
15.03.2014;11:20:00;2517;8.7;37
15.03.2014;11:30:00;2480;9.1;37
15.03.2014;11:40:00;1668;9.4;36
15.03.2014;11:50:00;1831;9.7;36
15.03.2014;12:00:00;2067;10.0;36
15.03.2014;12:10:00;1837;10.4;35
15.03.2014;12:20:00;1764;10.6;35
15.03.2014;12:30:00;1588;10.9;35
15.03.2014;12:40:00;1366;11.1;34
15.03.2014;12:50:00;2067;11.5;34
15.03.2014;13:00:00;1755;11.8;35
15.03.2014;13:10:00;1671;12.0;34
15.03.2014;13:20:00;1431;12.3;34
15.03.2014;13:30:00;1161;12.5;34
15.03.2014;13:40:00;1324;12.7;33
15.03.2014;13:50:00;1084;12.9;33
15.03.2014;14:00:00;905;13.1;33
15.03.2014;14:10:00;701;13.2;33
15.03.2014;14:20:00;1029;13.3;33
15.03.2014;14:30:00;1005;13.5;33
15.03.2014;14:40:00;709;13.6;33
15.03.2014;14:50:00;658;13.8;33
15.03.2014;15:00:00;649;13.9;33
15.03.2014;15:10:00;596;14.0;32
15.03.2014;15:20:00;541;14.1;32
15.03.2014;15:30:00;542;14.1;32
15.03.2014;15:40:00;492;14.2;32
15.03.2014;15:50:00;472;14.3;32
15.03.2014;16:00:00;483;14.4;32
15.03.2014;16:10:00;534;14.5;32
15.03.2014;16:20:00;455;14.6;32
15.03.2014;16:30:00;275;14.6;32
15.03.2014;16:40:00;351;14.7;32
15.03.2014;16:50:00;284;14.7;32
15.03.2014;17:00:00;195;14.8;32
15.03.2014;17:10:00;179;14.8;32
15.03.2014;17:20:00;142;14.8;32
15.03.2014;17:30:00;126;14.8;32
15.03.2014;17:40:00;133;14.9;31
15.03.2014;17:50:00;99;14.9;31
15.03.2014;17:55:00;27;14.9;17
16.03.2014;06:55:00;51;0;22
16.03.2014;07:05:00;55;0;25
16.03.2014;07:15:00;28;0;26
16.03.2014;07:25:00;176;0;27
16.03.2014;07:35:00;252;0;27
16.03.2014;07:45:00;323;0.1;28
16.03.2014;07:55:00;408;0.1;28
16.03.2014;08:05:00;423;0.2;28
16.03.2014;08:15:00;409;0.3;28
16.03.2014;08:25:00;546;0.4;29
16.03.2014;08:35:00;684;0.5;29
16.03.2014;08:45:00;1211;0.6;29
16.03.2014;08:55:00;1103;0.9;29
16.03.2014;09:05:00;1324;1.1;30
16.03.2014;09:15:00;1244;1.3;30
16.03.2014;09:25:00;1515;1.5;30
16.03.2014;09:35:00;1877;1.8;30
16.03.2014;09:45:00;1814;2.1;31
16.03.2014;09:55:00;1963;2.4;31
16.03.2014;10:05:00;2308;2.8;31
16.03.2014;10:15:00;2504;3.2;32
16.03.2014;10:25:00;2661;3.6;33
16.03.2014;10:35:00;2797;4.1;34
16.03.2014;10:45:00;4924;4.9;36
16.03.2014;10:55:00;4917;5.5;37
16.03.2014;11:05:00;3837;6.3;39
16.03.2014;11:15:00;3083;6.8;39
16.03.2014;11:25:00;3203;7.4;39
16.03.2014;11:35:00;4880;8.1;39
16.03.2014;11:45:00;3954;8.9;41
16.03.2014;11:55:00;2563;9.3;40
16.03.2014;12:05:00;3917;9.9;40
16.03.2014;12:15:00;4406;10.6;41
16.03.2014;12:25:00;5144;11.5;42
16.03.2014;12:35:00;3908;12.2;43
16.03.2014;12:45:00;5407;13.0;42
16.03.2014;12:55:00;7576;14.2;47
16.03.2014;13:05:00;7750;15.5;47
16.03.2014;13:15:00;7462;16.8;44
16.03.2014;13:25:00;7532;18.0;46
16.03.2014;13:35:00;7565;19.2;47
16.03.2014;13:45:00;7416;20.5;44
16.03.2014;13:55:00;7197;21.7;46
16.03.2014;14:05:00;7383;22.9;47
16.03.2014;14:15:00;5825;24.0;44
16.03.2014;14:25:00;4967;25.0;47
16.03.2014;14:35:00;5566;26.0;48
16.03.2014;14:45:00;6546;26.9;46
16.03.2014;14:55:00;3777;27.7;46
16.03.2014;15:05:00;6705;28.6;47
16.03.2014;15:15:00;6084;29.6;44
16.03.2014;15:25:00;5592;30.4;46
16.03.2014;15:35:00;5388;31.3;48
16.03.2014;15:45:00;4930;32.2;48
16.03.2014;15:55:00;4539;32.9;48
16.03.2014;16:05:00;4446;33.7;48
16.03.2014;16:15:00;4084;34.4;47
16.03.2014;16:25:00;3642;35.0;46
16.03.2014;16:35:00;3285;35.5;45
16.03.2014;16:45:00;3013;36.0;44
16.03.2014;16:55:00;2609;36.5;43
16.03.2014;17:05:00;2196;36.9;42
16.03.2014;17:15:00;1832;37.2;41
16.03.2014;17:25:00;1414;37.4;39
16.03.2014;17:35:00;968;37.6;38
16.03.2014;17:45:00;548;37.7;37
16.03.2014;17:55:00;290;37.8;37
16.03.2014;18:05:00;240;37.8;36
16.03.2014;18:15:00;190;37.9;36
16.03.2014;18:25:00;137;37.9;35
16.03.2014;18:35:00;95;37.9;35
16.03.2014;18:40:00;87;37.9;35
17.03.2014;06:40:00;26;0;24
17.03.2014;06:50:00;159;0;26
17.03.2014;07:00:00;208;0;27
17.03.2014;07:10:00;256;0;27
17.03.2014;07:20:00;296;0.1;28
17.03.2014;07:30:00;331;0.1;28
17.03.2014;07:40:00;368;0.2;28
17.03.2014;07:50:00;423;0.3;29
17.03.2014;08:00:00;528;0.4;29
17.03.2014;08:10:00;1096;0.5;29
17.03.2014;08:20:00;1269;0.7;29
17.03.2014;08:30:00;1446;1.0;30
17.03.2014;08:40:00;1614;1.2;30
17.03.2014;08:50:00;2848;1.6;30
17.03.2014;09:00:00;3340;2.1;32
17.03.2014;09:10:00;3821;2.7;34
17.03.2014;09:20:00;4263;3.4;36
17.03.2014;09:30:00;4720;4.2;38
17.03.2014;09:40:00;5020;5.0;39
17.03.2014;09:50:00;5270;5.9;41
17.03.2014;10:00:00;5568;6.8;43
17.03.2014;10:10:00;5786;7.7;44
17.03.2014;10:20:00;6012;8.7;46
17.03.2014;10:30:00;6228;9.7;47
17.03.2014;10:40:00;6439;10.8;47
17.03.2014;10:50:00;6683;11.9;45
17.03.2014;11:00:00;6847;13.0;48
17.03.2014;11:10:00;7025;14.1;46
17.03.2014;11:20:00;7058;15.3;45
17.03.2014;11:30:00;7189;16.5;47
17.03.2014;11:40:00;7276;17.7;44
17.03.2014;11:50:00;7391;18.9;46
17.03.2014;12:00:00;7492;20.1;47
17.03.2014;12:10:00;7502;21.4;45
17.03.2014;12:20:00;7485;22.6;44
17.03.2014;12:30:00;7553;23.8;47
17.03.2014;12:40:00;7498;25.1;46
17.03.2014;12:50:00;7583;26.3;44
17.03.2014;13:00:00;7550;27.6;46
17.03.2014;13:10:00;7512;28.8;47
17.03.2014;13:20:00;7449;30.0;46
17.03.2014;13:30:00;7461;31.3;44
17.03.2014;13:40:00;7355;32.5;46
17.03.2014;13:50:00;7331;33.7;47
17.03.2014;14:00:00;7143;34.9;45
17.03.2014;14:10:00;7016;36.1;45
17.03.2014;14:20:00;6908;37.2;47
17.03.2014;14:30:00;6768;38.3;44
17.03.2014;14:40:00;6626;39.4;47
17.03.2014;14:50:00;6455;40.5;46
17.03.2014;15:00:00;6251;41.5;46
17.03.2014;15:10:00;6034;42.5;46
17.03.2014;15:20:00;5765;43.5;48
17.03.2014;15:30:00;5533;44.4;45
17.03.2014;15:40:00;5230;45.3;47
17.03.2014;15:50:00;4822;46.1;48
17.03.2014;16:00:00;4492;46.9;48
17.03.2014;16:10:00;4189;47.6;48
17.03.2014;16:20:00;3933;48.2;47
17.03.2014;16:30:00;3633;48.8;47
17.03.2014;16:40:00;3339;49.4;46
17.03.2014;16:50:00;2978;49.9;45
17.03.2014;17:00:00;2588;50.4;44
17.03.2014;17:10:00;2163;50.7;43
17.03.2014;17:20:00;1770;51.0;41
17.03.2014;17:30:00;1305;51.3;40
17.03.2014;17:40:00;736;51.4;39
17.03.2014;17:50:00;304;51.5;38
17.03.2014;18:00:00;264;51.5;37
17.03.2014;18:10:00;223;51.6;37
17.03.2014;18:20:00;183;51.6;36
17.03.2014;18:30:00;126;51.6;36
17.03.2014;18:40:00;7;51.6;27
17.03.2014;18:45:00;0;51.6;0
18.03.2014;06:35:00;0;0;24
18.03.2014;06:45:00;142;0;26
18.03.2014;06:55:00;187;0;27
18.03.2014;07:05:00;242;0;27
18.03.2014;07:15:00;278;0.1;28
18.03.2014;07:25:00;328;0.1;28
18.03.2014;07:35:00;370;0.2;28
18.03.2014;07:45:00;419;0.3;29
18.03.2014;07:55:00;508;0.3;29
18.03.2014;08:05:00;1014;0.5;29
18.03.2014;08:15:00;1237;0.7;29
18.03.2014;08:25:00;1413;0.9;30
18.03.2014;08:35:00;1586;1.1;30
18.03.2014;08:45:00;1841;1.4;30
18.03.2014;08:55:00;3096;1.9;31
18.03.2014;09:05:00;3701;2.5;33
18.03.2014;09:15:00;4008;3.1;35
18.03.2014;09:25:00;4463;3.9;36
18.03.2014;09:35:00;4595;4.6;38
18.03.2014;09:45:00;4940;5.4;40
18.03.2014;09:55:00;5252;6.3;41
18.03.2014;10:05:00;5000;7.1;43
18.03.2014;10:15:00;5916;8.0;44
18.03.2014;10:25:00;5817;9.0;46
18.03.2014;10:35:00;6029;10.0;47
18.03.2014;10:45:00;6111;11.0;48
18.03.2014;10:55:00;6440;12.1;45
18.03.2014;11:05:00;6437;13.1;48
18.03.2014;11:15:00;6668;14.2;44
18.03.2014;11:25:00;6599;15.3;47
18.03.2014;11:35:00;6767;16.4;44
18.03.2014;11:45:00;7005;17.5;48
18.03.2014;11:55:00;7182;18.7;45
18.03.2014;12:05:00;7404;19.9;46
18.03.2014;12:15:00;7262;21.1;47
18.03.2014;12:25:00;7058;22.3;44
18.03.2014;12:35:00;7131;23.4;47
18.03.2014;12:45:00;6731;24.5;46
18.03.2014;12:55:00;6055;25.5;48
18.03.2014;13:05:00;6517;26.5;44
18.03.2014;13:15:00;6514;27.6;48
18.03.2014;13:25:00;6282;28.6;45
18.03.2014;13:35:00;5080;29.6;48
18.03.2014;13:45:00;6010;30.6;44
18.03.2014;13:55:00;5964;31.6;47
18.03.2014;14:05:00;6699;32.7;44
18.03.2014;14:15:00;6696;33.8;48
18.03.2014;14:25:00;5567;34.7;45
18.03.2014;14:35:00;5170;35.6;47
18.03.2014;14:45:00;4740;36.4;48
18.03.2014;14:55:00;4694;37.2;48
18.03.2014;15:05:00;4616;37.9;48
18.03.2014;15:15:00;5695;38.8;47
18.03.2014;15:25:00;4554;39.6;44
18.03.2014;15:35:00;4368;40.3;45
18.03.2014;15:45:00;4338;41.0;46
18.03.2014;15:55:00;3473;41.7;46
18.03.2014;16:05:00;3645;42.3;45
18.03.2014;16:15:00;3018;42.8;45
18.03.2014;16:25:00;2872;43.3;44
18.03.2014;16:35:00;2846;43.7;43
18.03.2014;16:45:00;2620;44.2;42
18.03.2014;16:55:00;1557;44.5;41
18.03.2014;17:05:00;1539;44.8;40
18.03.2014;17:15:00;1127;45.0;39
18.03.2014;17:25:00;1236;45.2;38
18.03.2014;17:35:00;1019;45.4;37
18.03.2014;17:45:00;690;45.5;37
18.03.2014;17:55:00;488;45.6;36
18.03.2014;18:05:00;362;45.6;36
18.03.2014;18:15:00;235;45.7;36
18.03.2014;18:25:00;138;45.7;35
18.03.2014;18:35:00;0;45.7;35
18.03.2014;18:40:00;0;45.7;29
19.03.2014;06:40:00;0;0;24
19.03.2014;06:50:00;153;0;26
19.03.2014;07:00:00;191;0;27
19.03.2014;07:10:00;356;0.1;27
19.03.2014;07:20:00;508;0.1;28
19.03.2014;07:30:00;499;0.2;28
19.03.2014;07:40:00;715;0.3;29
19.03.2014;07:50:00;861;0.5;29
19.03.2014;08:00:00;990;0.6;29
19.03.2014;08:10:00;1145;0.8;29
19.03.2014;08:20:00;1279;1.0;30
19.03.2014;08:30:00;1132;1.2;30
19.03.2014;08:40:00;1711;1.5;30
19.03.2014;08:50:00;1826;1.8;30
19.03.2014;09:00:00;1714;2.0;31
19.03.2014;09:10:00;2357;2.4;31
19.03.2014;09:20:00;2847;2.9;33
19.03.2014;09:30:00;3261;3.5;35
19.03.2014;09:40:00;2844;4.1;35
19.03.2014;09:50:00;5577;5.0;39
19.03.2014;10:00:00;3915;5.7;40
19.03.2014;10:10:00;3993;6.3;39
19.03.2014;10:20:00;2263;6.9;39
19.03.2014;10:30:00;3645;7.4;39
19.03.2014;10:40:00;2835;7.9;39
19.03.2014;10:50:00;3195;8.4;39
19.03.2014;11:00:00;3142;8.9;39
19.03.2014;11:10:00;6415;9.8;42
19.03.2014;11:20:00;6514;10.9;45
19.03.2014;11:30:00;4773;11.9;47
19.03.2014;11:40:00;8834;13.2;44
19.03.2014;11:50:00;7410;14.5;47
19.03.2014;12:00:00;8573;15.8;46
19.03.2014;12:10:00;4530;16.9;43
19.03.2014;12:20:00;4658;17.5;43
19.03.2014;12:30:00;3423;18.2;43
19.03.2014;12:40:00;7394;19.3;47
19.03.2014;12:50:00;7486;20.4;45
19.03.2014;13:00:00;6577;21.3;46
19.03.2014;13:10:00;4285;22.2;43
19.03.2014;13:20:00;3378;22.8;43
19.03.2014;13:30:00;9324;24.2;45
19.03.2014;13:40:00;4061;24.8;42
19.03.2014;13:50:00;4237;25.5;43
19.03.2014;14:00:00;8327;26.9;45
19.03.2014;14:10:00;6157;27.8;45
19.03.2014;14:20:00;3843;28.4;44
19.03.2014;14:30:00;2299;29.0;45
19.03.2014;14:40:00;6462;29.8;45
19.03.2014;14:50:00;4553;30.6;43
19.03.2014;15:00:00;2745;31.2;44
19.03.2014;15:10:00;6139;32.0;45
19.03.2014;15:20:00;2001;32.6;45
19.03.2014;15:30:00;6139;33.5;46
19.03.2014;15:40:00;5174;34.3;47
19.03.2014;15:50:00;4973;35.1;48
19.03.2014;16:00:00;4548;35.9;48
19.03.2014;16:10:00;4129;36.5;47
19.03.2014;16:20:00;3926;37.2;47
19.03.2014;16:30:00;3161;37.7;46
19.03.2014;16:40:00;3339;38.3;45
19.03.2014;16:50:00;2992;38.8;44
19.03.2014;17:00:00;2473;39.2;43
19.03.2014;17:10:00;2160;39.6;42
19.03.2014;17:20:00;1782;39.9;41
19.03.2014;17:30:00;1424;40.2;40
19.03.2014;17:40:00;852;40.3;38
19.03.2014;17:50:00;449;40.4;37
19.03.2014;18:00:00;350;40.5;37
19.03.2014;18:10:00;253;40.5;36
19.03.2014;18:20:00;181;40.6;36
19.03.2014;18:30:00;128;40.6;36
19.03.2014;18:40:00;0;40.6;35
19.03.2014;18:50:00;0;40.6;0
20.03.2014;06:30:00;0;0;23
20.03.2014;06:40:00;148;0;25
20.03.2014;06:50:00;192;0;26
20.03.2014;07:00:00;237;0;27
20.03.2014;07:10:00;274;0.1;28
20.03.2014;07:20:00;311;0.1;28
20.03.2014;07:30:00;344;0.2;28
20.03.2014;07:40:00;390;0.2;29
20.03.2014;07:50:00;448;0.3;29
20.03.2014;08:00:00;893;0.4;29
20.03.2014;08:10:00;1067;0.6;29
20.03.2014;08:20:00;1357;0.8;30
20.03.2014;08:30:00;1532;1.1;30
20.03.2014;08:40:00;2112;1.4;30
20.03.2014;08:50:00;3156;1.9;31
20.03.2014;09:00:00;3624;2.5;33
20.03.2014;09:10:00;4136;3.1;35
20.03.2014;09:20:00;4565;3.8;37
20.03.2014;09:30:00;4905;4.6;39
20.03.2014;09:40:00;5159;5.5;40
20.03.2014;09:50:00;5397;6.4;42
20.03.2014;10:00:00;5633;7.3;43
20.03.2014;10:10:00;5851;8.2;45
20.03.2014;10:20:00;6075;9.2;46
20.03.2014;10:30:00;6259;10.3;48
20.03.2014;10:40:00;6412;11.3;44
20.03.2014;10:50:00;6570;12.4;47
20.03.2014;11:00:00;6690;13.5;44
20.03.2014;11:10:00;6791;14.6;47
20.03.2014;11:20:00;6880;15.7;44
20.03.2014;11:30:00;6985;16.9;48
20.03.2014;11:40:00;7031;18.0;45
20.03.2014;11:50:00;7118;19.2;46
20.03.2014;12:00:00;7162;20.4;47
20.03.2014;12:10:00;7212;21.6;44
20.03.2014;12:20:00;7260;22.8;46
20.03.2014;12:30:00;7260;24.0;47
20.03.2014;12:40:00;7276;25.2;44
20.03.2014;12:50:00;7321;26.4;46
20.03.2014;13:00:00;7262;27.6;47
20.03.2014;13:10:00;7208;28.8;45
20.03.2014;13:20:00;7192;30.0;45
20.03.2014;13:30:00;7127;31.1;48
20.03.2014;13:40:00;7077;32.3;45
20.03.2014;13:50:00;7000;33.5;44
20.03.2014;14:00:00;7232;34.6;47
20.03.2014;14:10:00;7077;35.8;46
20.03.2014;14:20:00;6813;36.9;44
20.03.2014;14:30:00;6770;38.0;47
20.03.2014;14:40:00;6677;39.1;44
20.03.2014;14:50:00;6426;40.2;48
20.03.2014;15:00:00;5890;41.2;45
20.03.2014;15:10:00;6159;42.2;48
20.03.2014;15:20:00;5936;43.2;44
20.03.2014;15:30:00;5680;44.2;48
20.03.2014;15:40:00;5318;45.1;45
20.03.2014;15:50:00;4782;45.9;45
20.03.2014;16:00:00;4246;46.6;46
20.03.2014;16:10:00;4440;47.3;47
20.03.2014;16:20:00;3874;48.0;47
20.03.2014;16:30:00;3363;48.6;46
20.03.2014;16:40:00;2223;49.0;44
20.03.2014;16:50:00;2565;49.4;43
20.03.2014;17:00:00;3015;49.9;43
20.03.2014;17:10:00;881;50.1;41
20.03.2014;17:20:00;544;50.2;39
20.03.2014;17:30:00;476;50.3;38
20.03.2014;17:40:00;455;50.4;38
20.03.2014;17:50:00;435;50.4;37
20.03.2014;18:00:00;389;50.5;37
20.03.2014;18:10:00;331;50.6;36
20.03.2014;18:20:00;220;50.6;36
20.03.2014;18:30:00;129;50.6;36
20.03.2014;18:40:00;0;50.6;32
21.03.2014;06:35:00;67;0;24
21.03.2014;06:45:00;188;0;26
21.03.2014;06:55:00;264;0;27
21.03.2014;07:05:00;322;0.1;28
21.03.2014;07:15:00;385;0.1;28
21.03.2014;07:25:00;430;0.2;29
21.03.2014;07:35:00;501;0.3;29
21.03.2014;07:45:00;589;0.4;29
21.03.2014;07:55:00;692;0.5;29
21.03.2014;08:05:00;1145;0.7;30
21.03.2014;08:15:00;1263;0.9;30
21.03.2014;08:25:00;1508;1.1;30
21.03.2014;08:35:00;1690;1.4;31
21.03.2014;08:45:00;2561;1.7;31
21.03.2014;08:55:00;2859;2.2;32
21.03.2014;09:05:00;3671;2.8;34
21.03.2014;09:15:00;4087;3.4;36
21.03.2014;09:25:00;4472;4.2;37
21.03.2014;09:35:00;4363;4.9;39
21.03.2014;09:45:00;4991;5.7;40
21.03.2014;09:55:00;5075;6.5;42
21.03.2014;10:05:00;5315;7.4;43
21.03.2014;10:15:00;5605;8.3;44
21.03.2014;10:25:00;5887;9.2;46
21.03.2014;10:35:00;6155;10.2;47
21.03.2014;10:45:00;6005;11.3;48
21.03.2014;10:55:00;6570;12.3;45
21.03.2014;11:05:00;6716;13.4;48
21.03.2014;11:15:00;6818;14.6;45
21.03.2014;11:25:00;6880;15.7;46
21.03.2014;11:35:00;6851;16.8;47
21.03.2014;11:45:00;7242;18.0;44
21.03.2014;11:55:00;7398;19.2;47
21.03.2014;12:05:00;7407;20.5;47
21.03.2014;12:15:00;7503;21.7;44
21.03.2014;12:25:00;7308;22.9;46
21.03.2014;12:35:00;7638;24.1;47
21.03.2014;12:45:00;7555;25.4;45
21.03.2014;12:55:00;7435;26.6;44
21.03.2014;13:05:00;7322;27.8;46
21.03.2014;13:15:00;7520;29.0;47
21.03.2014;13:25:00;7139;30.3;45
21.03.2014;13:35:00;7155;31.4;45
21.03.2014;13:45:00;7168;32.6;47
21.03.2014;13:55:00;6776;33.7;45
21.03.2014;14:05:00;6947;34.9;46
21.03.2014;14:15:00;6704;36.0;47
21.03.2014;14:25:00;6742;37.1;44
21.03.2014;14:35:00;6568;38.2;48
21.03.2014;14:45:00;6229;39.3;45
21.03.2014;14:55:00;6224;40.3;47
21.03.2014;15:05:00;5911;41.3;45
21.03.2014;15:15:00;5623;42.2;48
21.03.2014;15:25:00;5364;43.1;44
21.03.2014;15:35:00;5122;44.0;45
21.03.2014;15:45:00;4722;44.8;47
21.03.2014;15:55:00;4500;45.5;47
21.03.2014;16:05:00;4011;46.2;47
21.03.2014;16:15:00;3563;46.7;46
21.03.2014;16:25:00;3617;47.2;45
21.03.2014;16:35:00;2337;47.7;44
21.03.2014;16:45:00;2453;48.1;43
21.03.2014;16:55:00;2288;48.5;42
21.03.2014;17:05:00;1645;48.8;41
21.03.2014;17:15:00;1230;49.0;40
21.03.2014;17:25:00;854;49.1;39
21.03.2014;17:35:00;739;49.3;38
21.03.2014;17:45:00;494;49.4;37
21.03.2014;17:55:00;381;49.4;37
21.03.2014;18:05:00;294;49.5;37
21.03.2014;18:15:00;226;49.5;36
21.03.2014;18:25:00;159;49.6;36
21.03.2014;18:35:00;42;49.6;36
21.03.2014;18:45:00;0;49.6;0
21.03.2014;18:50:00;0;49.6;0
22.03.2014;06:30:00;0;0;23
22.03.2014;06:40:00;160;0;25
22.03.2014;06:50:00;184;0;27
22.03.2014;07:00:00;166;0;28
22.03.2014;07:10:00;191;0.1;28
22.03.2014;07:20:00;200;0.1;29
22.03.2014;07:30:00;250;0.1;29
22.03.2014;07:40:00;379;0.2;29
22.03.2014;07:50:00;358;0.2;30
22.03.2014;08:00:00;663;0.3;30
22.03.2014;08:10:00;844;0.5;30
22.03.2014;08:20:00;581;0.6;30
22.03.2014;08:30:00;663;0.7;30
22.03.2014;08:40:00;1077;0.8;31
22.03.2014;08:50:00;1552;1.1;31
22.03.2014;09:00:00;1787;1.4;31
22.03.2014;09:10:00;1824;1.7;31
22.03.2014;09:20:00;2027;2.0;32
22.03.2014;09:30:00;2395;2.4;32
22.03.2014;09:40:00;3092;2.9;34
22.03.2014;09:50:00;2618;3.3;34
22.03.2014;10:00:00;2850;3.8;35
22.03.2014;10:10:00;1700;4.2;35
22.03.2014;10:20:00;1062;4.4;34
22.03.2014;10:30:00;1431;4.6;34
22.03.2014;10:40:00;1493;4.8;34
22.03.2014;10:50:00;853;5.0;33
22.03.2014;11:00:00;415;5.1;33
22.03.2014;11:10:00;822;5.2;33
22.03.2014;11:20:00;1026;5.3;33
22.03.2014;11:30:00;530;5.5;33
22.03.2014;11:40:00;388;5.5;33
22.03.2014;11:50:00;296;5.6;33
22.03.2014;12:00:00;519;5.6;33
22.03.2014;12:10:00;1456;5.8;33
22.03.2014;12:20:00;2137;6.2;33
22.03.2014;12:30:00;2209;6.5;33
22.03.2014;12:40:00;2945;7.0;34
22.03.2014;12:50:00;2840;7.4;35
22.03.2014;13:00:00;3286;8.0;36
22.03.2014;13:10:00;3177;8.5;37
22.03.2014;13:20:00;3103;9.0;37
22.03.2014;13:30:00;1820;9.4;37
22.03.2014;13:40:00;1811;9.6;36
22.03.2014;13:50:00;1563;9.9;36
22.03.2014;14:00:00;1032;10.1;35
22.03.2014;14:10:00;450;10.2;34
22.03.2014;14:20:00;331;10.3;34
22.03.2014;14:30:00;321;10.3;34
22.03.2014;14:40:00;412;10.4;34
22.03.2014;14:50:00;288;10.4;34
22.03.2014;15:00:00;507;10.5;33
22.03.2014;15:10:00;862;10.6;33
22.03.2014;15:20:00;849;10.8;33
22.03.2014;15:30:00;572;10.9;33
22.03.2014;15:40:00;521;11.0;33
22.03.2014;15:50:00;413;11.1;33
22.03.2014;16:00:00;452;11.1;33
22.03.2014;16:10:00;450;11.2;33
22.03.2014;16:20:00;329;11.3;33
22.03.2014;16:30:00;340;11.3;33
22.03.2014;16:40:00;360;11.4;33
22.03.2014;16:50:00;261;11.4;33
22.03.2014;17:00:00;282;11.5;33
22.03.2014;17:10:00;262;11.5;33
22.03.2014;17:20:00;264;11.6;32
22.03.2014;17:30:00;205;11.6;32
22.03.2014;17:40:00;178;11.6;32
22.03.2014;17:50:00;154;11.7;32
22.03.2014;18:00:00;134;11.7;32
22.03.2014;18:10:00;50;11.7;32
22.03.2014;18:20:00;0;11.7;27
22.03.2014;18:30:00;0;11.7;0
22.03.2014;18:40:00;0;11.7;0
23.03.2014;06:55:00;27;0;25
23.03.2014;07:05:00;134;0;26
23.03.2014;07:15:00;165;0;27
23.03.2014;07:25:00;179;0;28
23.03.2014;07:35:00;216;0.1;28
23.03.2014;07:45:00;296;0.1;28
23.03.2014;07:55:00;320;0.2;29
23.03.2014;08:05:00;388;0.2;29
23.03.2014;08:15:00;451;0.3;29
23.03.2014;08:25:00;411;0.4;29
23.03.2014;08:35:00;558;0.4;30
23.03.2014;08:45:00;600;0.5;30
23.03.2014;08:55:00;589;0.6;30
23.03.2014;09:05:00;717;0.8;30
23.03.2014;09:15:00;760;0.9;30
23.03.2014;09:25:00;700;1.0;30
23.03.2014;09:35:00;668;1.1;30
23.03.2014;09:45:00;578;1.2;31
23.03.2014;09:55:00;673;1.3;31
23.03.2014;10:05:00;749;1.4;31
23.03.2014;10:15:00;1096;1.6;31
23.03.2014;10:25:00;1004;1.8;31
23.03.2014;10:35:00;966;1.9;31
23.03.2014;10:45:00;965;2.1;31
23.03.2014;10:55:00;1110;2.3;31
23.03.2014;11:05:00;1088;2.5;31
23.03.2014;11:15:00;859;2.6;31
23.03.2014;11:25:00;853;2.7;32
23.03.2014;11:35:00;768;2.9;32
23.03.2014;11:45:00;733;3.0;32
23.03.2014;11:55:00;636;3.1;32
23.03.2014;12:05:00;534;3.2;32
23.03.2014;12:15:00;650;3.3;32
23.03.2014;12:25:00;677;3.4;32
23.03.2014;12:35:00;1239;3.6;32
23.03.2014;12:45:00;1101;3.8;32
23.03.2014;12:55:00;660;3.9;32
23.03.2014;13:05:00;665;4.0;32
23.03.2014;13:15:00;806;4.1;32
23.03.2014;13:25:00;1417;4.4;32
23.03.2014;13:35:00;304;4.4;32
23.03.2014;13:45:00;720;4.5;32
23.03.2014;13:55:00;418;4.6;32
23.03.2014;14:05:00;340;4.7;32
23.03.2014;14:15:00;351;4.7;32
23.03.2014;14:25:00;730;4.8;32
23.03.2014;14:35:00;1104;5.0;32
23.03.2014;14:45:00;1278;5.2;32
23.03.2014;14:55:00;1510;5.4;32
23.03.2014;15:05:00;1490;5.7;32
23.03.2014;15:15:00;1449;5.9;32
23.03.2014;15:25:00;1379;6.2;32
23.03.2014;15:35:00;1475;6.4;32
23.03.2014;15:45:00;1159;6.6;32
23.03.2014;15:55:00;1319;6.8;32
23.03.2014;16:05:00;1125;7.0;32
23.03.2014;16:15:00;1509;7.2;32
23.03.2014;16:25:00;1367;7.5;32
23.03.2014;16:35:00;1001;7.7;32
23.03.2014;16:45:00;1149;7.8;32
23.03.2014;16:55:00;960;8.0;32
23.03.2014;17:05:00;354;8.1;32
23.03.2014;17:15:00;325;8.2;32
23.03.2014;17:25:00;256;8.2;32
23.03.2014;17:35:00;180;8.2;32
23.03.2014;17:45:00;33;8.2;32
24.03.2014;06:35:00;23;0;24
24.03.2014;06:45:00;173;0;25
24.03.2014;06:55:00;252;0;26
24.03.2014;07:05:00;394;0.1;27
24.03.2014;07:15:00;529;0.2;28
24.03.2014;07:25:00;531;0.2;28
24.03.2014;07:35:00;701;0.3;28
24.03.2014;07:45:00;646;0.5;28
24.03.2014;07:55:00;684;0.6;29
24.03.2014;08:05:00;768;0.7;29
24.03.2014;08:15:00;1401;0.9;29
24.03.2014;08:25:00;2031;1.2;29
24.03.2014;08:35:00;2355;1.6;30
24.03.2014;08:45:00;3140;2.1;31
24.03.2014;08:55:00;4542;2.7;33
24.03.2014;09:05:00;3068;3.4;35
24.03.2014;09:15:00;2036;3.7;34
24.03.2014;09:25:00;3713;4.2;34
24.03.2014;09:35:00;1859;4.6;35
24.03.2014;09:45:00;2044;4.9;35
24.03.2014;09:55:00;1741;5.2;34
24.03.2014;10:05:00;1766;5.5;34
24.03.2014;10:15:00;1752;5.8;34
24.03.2014;10:25:00;2025;6.1;34
24.03.2014;10:35:00;1929;6.4;34
24.03.2014;10:45:00;6009;7.3;37
24.03.2014;10:55:00;6709;8.3;41
24.03.2014;11:05:00;4902;9.3;43
24.03.2014;11:15:00;7727;10.6;47
24.03.2014;11:25:00;5984;11.7;44
24.03.2014;11:35:00;4221;12.8;43
24.03.2014;11:45:00;3403;13.3;40
24.03.2014;11:55:00;6628;14.3;44
24.03.2014;12:05:00;1859;14.9;43
24.03.2014;12:15:00;317;15.0;39
24.03.2014;12:25:00;303;15.0;37
24.03.2014;12:35:00;562;15.1;36
24.03.2014;12:45:00;1059;15.2;36
24.03.2014;12:55:00;4080;15.7;36
24.03.2014;13:05:00;1002;15.9;36
24.03.2014;13:15:00;629;16.0;35
24.03.2014;13:25:00;373;16.1;35
24.03.2014;13:35:00;251;16.2;34
24.03.2014;13:45:00;262;16.2;34
24.03.2014;13:55:00;665;16.3;34
24.03.2014;14:05:00;3147;16.7;34
24.03.2014;14:15:00;7035;17.7;39
24.03.2014;14:25:00;4862;18.6;41
24.03.2014;14:35:00;7822;19.7;45
24.03.2014;14:45:00;4907;20.7;47
24.03.2014;14:55:00;1438;21.0;42
24.03.2014;15:05:00;950;21.2;39
24.03.2014;15:15:00;924;21.3;38
24.03.2014;15:25:00;1174;21.5;37
24.03.2014;15:35:00;895;21.7;36
24.03.2014;15:45:00;749;21.8;35
24.03.2014;15:55:00;580;21.9;35
24.03.2014;16:05:00;2893;22.2;34
24.03.2014;16:15:00;1328;22.6;35
24.03.2014;16:25:00;872;22.7;34
24.03.2014;16:35:00;564;22.8;34
24.03.2014;16:45:00;2897;23.1;34
24.03.2014;16:55:00;4431;23.9;37
24.03.2014;17:05:00;4732;24.6;39
24.03.2014;17:15:00;2626;25.1;39
24.03.2014;17:25:00;1381;25.4;37
24.03.2014;17:35:00;381;25.5;35
24.03.2014;17:45:00;278;25.5;34
24.03.2014;17:55:00;488;25.6;34
24.03.2014;18:05:00;255;25.7;34
24.03.2014;18:15:00;111;25.7;34
24.03.2014;18:20:00;33;25.7;34
25.03.2014;06:45:00;46;0;23
25.03.2014;06:55:00;136;0;26
25.03.2014;07:05:00;179;0;26
25.03.2014;07:15:00;320;0;27
25.03.2014;07:25:00;366;0.1;27
25.03.2014;07:35:00;406;0.2;28
25.03.2014;07:45:00;383;0.2;28
25.03.2014;07:55:00;627;0.3;28
25.03.2014;08:05:00;472;0.4;28
25.03.2014;08:15:00;556;0.5;29
25.03.2014;08:25:00;718;0.6;29
25.03.2014;08:35:00;775;0.7;29
25.03.2014;08:45:00;796;0.9;29
25.03.2014;08:55:00;998;1.0;29
25.03.2014;09:05:00;1021;1.2;30
25.03.2014;09:15:00;1165;1.4;30
25.03.2014;09:25:00;1804;1.7;30
25.03.2014;09:35:00;2096;2.0;30
25.03.2014;09:45:00;2657;2.4;31
25.03.2014;09:55:00;2853;2.8;32
25.03.2014;10:05:00;5659;3.6;35
25.03.2014;10:15:00;4869;4.4;37
25.03.2014;10:25:00;2415;4.9;36
25.03.2014;10:35:00;2022;5.4;36
25.03.2014;10:45:00;2818;5.8;36
25.03.2014;10:55:00;2163;6.2;36
25.03.2014;11:05:00;1787;6.5;35
25.03.2014;11:15:00;3614;7.0;36
25.03.2014;11:25:00;3481;7.7;38
25.03.2014;11:35:00;1775;8.0;36
25.03.2014;11:45:00;2779;8.4;36
25.03.2014;11:55:00;5516;9.1;38
25.03.2014;12:05:00;2283;9.6;38
25.03.2014;12:15:00;3045;10.0;38
25.03.2014;12:25:00;3371;10.5;38
25.03.2014;12:35:00;2716;11.0;38
25.03.2014;12:45:00;3904;11.6;38
25.03.2014;12:55:00;4753;12.2;38
25.03.2014;13:05:00;8383;13.6;46
25.03.2014;13:15:00;4613;14.3;44
25.03.2014;13:25:00;8119;15.2;45
25.03.2014;13:35:00;9000;16.7;45
