Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
25.03.2014;13:45:00;8864;18.2;44
25.03.2014;13:55:00;8640;19.6;44
25.03.2014;14:05:00;2573;20.2;43
25.03.2014;14:15:00;3345;20.7;42
25.03.2014;14:25:00;7965;21.9;47
25.03.2014;14:35:00;2108;22.4;41
25.03.2014;14:45:00;1821;22.7;40
25.03.2014;14:55:00;2841;23.0;39
25.03.2014;15:05:00;7145;24.1;44
25.03.2014;15:15:00;6510;25.2;47
25.03.2014;15:25:00;6539;26.3;44
25.03.2014;15:35:00;6396;27.3;46
25.03.2014;15:45:00;5850;28.3;48
25.03.2014;15:55:00;5178;29.1;48
25.03.2014;16:05:00;4108;29.9;47
25.03.2014;16:15:00;1301;30.1;43
25.03.2014;16:25:00;4191;30.8;44
25.03.2014;16:35:00;3438;31.4;44
25.03.2014;16:45:00;3661;32.0;44
25.03.2014;16:55:00;3270;32.5;43
25.03.2014;17:05:00;2818;33.0;42
25.03.2014;17:15:00;2305;33.4;41
25.03.2014;17:25:00;1628;33.7;40
25.03.2014;17:35:00;1232;33.9;39
25.03.2014;17:45:00;942;34.1;37
25.03.2014;17:55:00;638;34.2;36
25.03.2014;18:05:00;483;34.3;36
25.03.2014;18:15:00;364;34.4;35
25.03.2014;18:25:00;249;34.4;35
25.03.2014;18:35:00;149;34.4;35
25.03.2014;18:45:00;0;34.4;28
26.03.2014;06:35:00;39;0;23
26.03.2014;06:45:00;152;0;25
26.03.2014;06:55:00;197;0;26
26.03.2014;07:05:00;250;0;27
26.03.2014;07:15:00;329;0.1;27
26.03.2014;07:25:00;425;0.2;28
26.03.2014;07:35:00;425;0.2;28
26.03.2014;07:45:00;428;0.3;28
26.03.2014;07:55:00;443;0.4;28
26.03.2014;08:05:00;548;0.5;29
26.03.2014;08:15:00;527;0.6;29
26.03.2014;08:25:00;636;0.7;29
26.03.2014;08:35:00;528;0.7;29
26.03.2014;08:45:00;627;0.8;29
26.03.2014;08:55:00;762;1.0;29
26.03.2014;09:05:00;864;1.1;29
26.03.2014;09:15:00;860;1.2;30
26.03.2014;09:25:00;814;1.4;30
26.03.2014;09:35:00;688;1.5;30
26.03.2014;09:45:00;1134;1.7;30
26.03.2014;09:55:00;1055;1.8;30
26.03.2014;10:05:00;1004;2.0;30
26.03.2014;10:15:00;1086;2.2;30
26.03.2014;10:25:00;1140;2.4;30
26.03.2014;10:35:00;1218;2.6;30
26.03.2014;10:45:00;1045;2.7;31
26.03.2014;10:55:00;1055;2.9;31
26.03.2014;11:05:00;1414;3.1;31
26.03.2014;11:15:00;1385;3.4;31
26.03.2014;11:25:00;1374;3.6;31
26.03.2014;11:35:00;1126;3.8;31
26.03.2014;11:45:00;1473;4.0;31
26.03.2014;11:55:00;1778;4.3;31
26.03.2014;12:05:00;1553;4.6;31
26.03.2014;12:15:00;1506;4.8;31
26.03.2014;12:25:00;1860;5.1;32
26.03.2014;12:35:00;2385;5.5;32
26.03.2014;12:45:00;2027;5.8;33
26.03.2014;12:55:00;2124;6.2;33
26.03.2014;13:05:00;3110;6.6;34
26.03.2014;13:15:00;3177;7.1;35
26.03.2014;13:25:00;3017;7.6;35
26.03.2014;13:35:00;2850;8.1;36
26.03.2014;13:45:00;2286;8.5;35
26.03.2014;13:55:00;2708;8.9;35
26.03.2014;14:05:00;2385;9.3;35
26.03.2014;14:15:00;2374;9.7;35
26.03.2014;14:25:00;2589;10.1;36
26.03.2014;14:35:00;2500;10.6;36
26.03.2014;14:45:00;2944;11.0;36
26.03.2014;14:55:00;2463;11.5;36
26.03.2014;15:05:00;2125;11.8;36
26.03.2014;15:15:00;2056;12.2;35
26.03.2014;15:25:00;1788;12.5;35
26.03.2014;15:35:00;2368;12.8;35
26.03.2014;15:45:00;1891;13.1;35
26.03.2014;15:55:00;2314;13.5;35
26.03.2014;16:05:00;2551;13.9;35
26.03.2014;16:15:00;2885;14.4;36
26.03.2014;16:25:00;2698;14.8;36
26.03.2014;16:35:00;3585;15.4;37
26.03.2014;16:45:00;2879;15.9;37
26.03.2014;16:55:00;1083;16.1;36
26.03.2014;17:05:00;1210;16.3;35
26.03.2014;17:15:00;1038;16.5;34
26.03.2014;17:25:00;797;16.6;34
26.03.2014;17:35:00;677;16.7;33
26.03.2014;17:45:00;596;16.8;33
26.03.2014;17:55:00;525;16.9;33
26.03.2014;18:05:00;424;17.0;33
26.03.2014;18:15:00;320;17.1;33
26.03.2014;18:25:00;200;17.1;33
26.03.2014;18:35:00;122;17.1;32
26.03.2014;18:45:00;0;17.1;18
26.03.2014;18:55:00;0;17.1;0
27.03.2014;06:20:00;55;0;23
27.03.2014;06:30:00;173;0;25
27.03.2014;06:40:00;252;0;26
27.03.2014;06:50:00;327;0.1;26
27.03.2014;07:00:00;443;0.1;27
27.03.2014;07:10:00;524;0.2;27
27.03.2014;07:20:00;640;0.3;28
27.03.2014;07:30:00;746;0.4;28
27.03.2014;07:40:00;869;0.6;28
27.03.2014;07:50:00;1053;0.7;28
27.03.2014;08:00:00;1340;1.0;29
27.03.2014;08:10:00;1619;1.2;29
27.03.2014;08:20:00;1878;1.5;29
27.03.2014;08:30:00;2110;1.8;30
27.03.2014;08:40:00;2831;2.3;30
27.03.2014;08:50:00;3369;2.8;32
27.03.2014;09:00:00;3881;3.4;34
27.03.2014;09:10:00;4316;4.1;35
27.03.2014;09:20:00;4358;4.8;37
27.03.2014;09:30:00;4741;5.6;39
27.03.2014;09:40:00;4179;6.3;39
27.03.2014;09:50:00;3741;7.0;40
27.03.2014;10:00:00;4316;7.7;40
27.03.2014;10:10:00;4722;8.4;41
27.03.2014;10:20:00;5839;9.4;43
27.03.2014;10:30:00;6628;10.4;45
27.03.2014;10:40:00;7618;11.7;47
27.03.2014;10:50:00;7340;12.9;47
27.03.2014;11:00:00;7189;14.1;44
27.03.2014;11:10:00;7600;15.4;48
27.03.2014;11:20:00;7425;16.6;45
27.03.2014;11:30:00;6352;17.6;48
27.03.2014;11:40:00;3628;18.4;47
27.03.2014;11:50:00;2750;18.8;44
27.03.2014;12:00:00;3884;19.4;44
27.03.2014;12:10:00;7961;20.7;46
27.03.2014;12:20:00;6897;21.9;47
27.03.2014;12:30:00;7858;23.2;44
27.03.2014;12:40:00;8145;24.5;44
27.03.2014;12:50:00;7485;25.8;47
27.03.2014;13:00:00;7843;27.1;47
27.03.2014;13:10:00;7694;28.4;45
27.03.2014;13:20:00;7730;29.6;44
27.03.2014;13:30:00;7788;30.9;47
27.03.2014;13:40:00;7666;32.2;47
27.03.2014;13:50:00;7620;33.4;45
27.03.2014;14:00:00;7449;34.7;45
27.03.2014;14:10:00;7384;35.9;48
27.03.2014;14:20:00;7222;37.1;45
27.03.2014;14:30:00;7005;38.2;44
27.03.2014;14:40:00;6824;39.4;47
27.03.2014;14:50:00;6624;40.5;44
27.03.2014;15:00:00;6526;41.6;48
27.03.2014;15:10:00;6456;42.7;45
27.03.2014;15:20:00;6247;43.7;48
27.03.2014;15:30:00;5855;44.7;44
27.03.2014;15:40:00;5631;45.6;47
27.03.2014;15:50:00;5348;46.5;48
27.03.2014;16:00:00;4958;47.4;49
27.03.2014;16:10:00;4588;48.1;48
27.03.2014;16:20:00;4357;48.9;48
27.03.2014;16:30:00;3780;49.5;47
27.03.2014;16:40:00;3710;50.1;46
27.03.2014;16:50:00;2375;50.5;44
27.03.2014;17:00:00;2913;51.0;43
27.03.2014;17:10:00;2665;51.5;43
27.03.2014;17:20:00;2243;51.8;41
27.03.2014;17:30:00;1696;52.1;40
27.03.2014;17:40:00;1378;52.4;39
27.03.2014;17:50:00;936;52.6;38
27.03.2014;18:00:00;623;52.7;37
27.03.2014;18:10:00;590;52.8;36
27.03.2014;18:20:00;410;52.8;36
27.03.2014;18:30:00;262;52.9;35
27.03.2014;18:40:00;172;52.9;35
27.03.2014;18:45:00;136;52.9;35
28.03.2014;06:15:00;14;0;23
28.03.2014;06:25:00;166;0;25
28.03.2014;06:35:00;217;0;26
28.03.2014;06:45:00;314;0.1;27
28.03.2014;06:55:00;399;0.1;27
28.03.2014;07:05:00;474;0.2;28
28.03.2014;07:15:00;551;0.3;28
28.03.2014;07:25:00;638;0.4;28
28.03.2014;07:35:00;737;0.5;28
28.03.2014;07:45:00;855;0.6;29
28.03.2014;07:55:00;1245;0.8;29
28.03.2014;08:05:00;1481;1.0;29
28.03.2014;08:15:00;1683;1.3;29
28.03.2014;08:25:00;1879;1.6;30
28.03.2014;08:35:00;2354;2.0;30
28.03.2014;08:45:00;3206;2.5;32
28.03.2014;08:55:00;3668;3.1;33
28.03.2014;09:05:00;4066;3.7;35
28.03.2014;09:15:00;4440;4.4;36
28.03.2014;09:25:00;4791;5.2;38
28.03.2014;09:35:00;5097;6.0;40
28.03.2014;09:45:00;5307;6.9;41
28.03.2014;09:55:00;5577;7.8;43
28.03.2014;10:05:00;5885;8.8;44
28.03.2014;10:15:00;6133;9.8;46
28.03.2014;10:25:00;6313;10.8;47
28.03.2014;10:35:00;6509;11.9;47
28.03.2014;10:45:00;6672;13.0;45
28.03.2014;10:55:00;6736;14.1;48
28.03.2014;11:05:00;6921;15.2;45
28.03.2014;11:15:00;6731;16.3;48
28.03.2014;11:25:00;7242;17.5;45
28.03.2014;11:35:00;7332;18.7;45
28.03.2014;11:45:00;7398;19.9;47
28.03.2014;11:55:00;7441;21.1;45
28.03.2014;12:05:00;7475;22.3;44
28.03.2014;12:15:00;7427;23.5;48
28.03.2014;12:25:00;7579;24.8;46
28.03.2014;12:35:00;7455;26.0;44
28.03.2014;12:45:00;7519;27.3;47
28.03.2014;12:55:00;7489;28.5;47
28.03.2014;13:05:00;7587;29.8;45
28.03.2014;13:15:00;7512;31.0;44
28.03.2014;13:25:00;7444;32.2;47
28.03.2014;13:35:00;7276;33.4;46
28.03.2014;13:45:00;7241;34.6;44
28.03.2014;13:55:00;7010;35.8;47
28.03.2014;14:05:00;7418;37.0;46
28.03.2014;14:15:00;7221;38.2;44
28.03.2014;14:25:00;6893;39.3;47
28.03.2014;14:35:00;6496;40.4;46
28.03.2014;14:45:00;6616;41.5;44
28.03.2014;14:55:00;6337;42.6;47
28.03.2014;15:05:00;6063;43.6;44
28.03.2014;15:15:00;5876;44.6;46
28.03.2014;15:25:00;5491;45.5;48
28.03.2014;15:35:00;5259;46.4;44
28.03.2014;15:45:00;3911;47.1;45
28.03.2014;15:55:00;4398;47.9;46
28.03.2014;16:05:00;4430;48.6;46
28.03.2014;16:15:00;3968;49.3;46
28.03.2014;16:25:00;3708;49.9;46
28.03.2014;16:35:00;3546;50.5;45
28.03.2014;16:45:00;3201;51.0;44
28.03.2014;16:55:00;2881;51.5;43
28.03.2014;17:05:00;2547;51.9;42
28.03.2014;17:15:00;2085;52.3;41
28.03.2014;17:25:00;1680;52.6;40
28.03.2014;17:35:00;1391;52.8;39
28.03.2014;17:45:00;1075;53.0;38
28.03.2014;17:55:00;756;53.2;37
28.03.2014;18:05:00;474;53.3;36
28.03.2014;18:15:00;304;53.3;36
28.03.2014;18:25:00;213;53.4;35
28.03.2014;18:35:00;153;53.4;35
28.03.2014;18:45:00;98;53.4;35
29.03.2014;06:15:00;0;0;23
29.03.2014;06:25:00;150;0;25
29.03.2014;06:35:00;204;0;26
29.03.2014;06:45:00;254;0;27
29.03.2014;06:55:00;309;0.1;27
29.03.2014;07:05:00;350;0.1;28
29.03.2014;07:15:00;396;0.2;28
29.03.2014;07:25:00;448;0.3;28
29.03.2014;07:35:00;505;0.4;28
29.03.2014;07:45:00;593;0.5;29
29.03.2014;07:55:00;1077;0.6;29
29.03.2014;08:05:00;1368;0.8;29
29.03.2014;08:15:00;1548;1.1;29
29.03.2014;08:25:00;1741;1.4;30
29.03.2014;08:35:00;3134;1.8;30
29.03.2014;08:45:00;3601;2.4;32
29.03.2014;08:55:00;4095;3.1;34
29.03.2014;09:05:00;4575;3.8;36
29.03.2014;09:15:00;4906;4.6;38
29.03.2014;09:25:00;5191;5.5;40
29.03.2014;09:35:00;5482;6.3;41
29.03.2014;09:45:00;5740;7.3;43
29.03.2014;09:55:00;5984;8.3;45
29.03.2014;10:05:00;6186;9.3;46
29.03.2014;10:15:00;6393;10.3;48
29.03.2014;10:25:00;6664;11.4;44
29.03.2014;10:35:00;6819;12.5;47
29.03.2014;10:45:00;6627;13.6;44
29.03.2014;10:55:00;7003;14.8;47
29.03.2014;11:05:00;7080;15.9;44
29.03.2014;11:15:00;7415;17.1;48
29.03.2014;11:25:00;7463;18.4;45
29.03.2014;11:35:00;7550;19.6;44
29.03.2014;11:45:00;7591;20.8;47
29.03.2014;11:55:00;7519;22.1;46
29.03.2014;12:05:00;7816;23.4;44
29.03.2014;12:15:00;7802;24.7;45
29.03.2014;12:25:00;7817;26.0;47
29.03.2014;12:35:00;7848;27.3;46
29.03.2014;12:45:00;7957;28.5;44
29.03.2014;12:55:00;7900;29.8;44
29.03.2014;13:05:00;7173;31.1;47
29.03.2014;13:15:00;7503;32.3;47
29.03.2014;13:25:00;6790;33.4;44
29.03.2014;13:35:00;5586;34.2;46
29.03.2014;13:45:00;5512;35.2;47
29.03.2014;13:55:00;6630;36.2;46
29.03.2014;14:05:00;5413;37.2;48
29.03.2014;14:15:00;6057;38.0;48
29.03.2014;14:25:00;6656;39.1;45
29.03.2014;14:35:00;5449;40.1;48
29.03.2014;14:45:00;7531;41.3;44
29.03.2014;14:55:00;3937;42.1;46
29.03.2014;15:05:00;5243;42.9;47
29.03.2014;15:15:00;5695;43.8;48
29.03.2014;15:25:00;6065;44.7;44
29.03.2014;15:35:00;5842;45.7;47
29.03.2014;15:45:00;5114;46.5;48
29.03.2014;15:55:00;3026;47.2;47
29.03.2014;16:05:00;3695;47.8;46
29.03.2014;16:15:00;3086;48.3;45
29.03.2014;16:25:00;2187;48.7;43
29.03.2014;16:35:00;3191;49.2;43
29.03.2014;16:45:00;3005;49.6;42
29.03.2014;16:55:00;3561;50.2;43
29.03.2014;17:05:00;2467;50.7;42
29.03.2014;17:15:00;2331;51.0;41
29.03.2014;17:25:00;1755;51.3;40
29.03.2014;17:35:00;1452;51.6;39
29.03.2014;17:45:00;1182;51.8;38
29.03.2014;17:55:00;767;52.0;37
29.03.2014;18:05:00;547;52.1;36
29.03.2014;18:15:00;390;52.1;36
29.03.2014;18:25:00;257;52.2;36
29.03.2014;18:35:00;169;52.2;35
29.03.2014;18:45:00;113;52.2;35
29.03.2014;18:55:00;0;52.2;2
29.03.2014;19:00:00;0;52.2;0
30.03.2014;07:15:00;53;0;23
30.03.2014;07:25:00;175;0;25
30.03.2014;07:35:00;259;0;26
30.03.2014;07:45:00;355;0.1;27
30.03.2014;07:55:00;446;0.1;27
30.03.2014;08:05:00;531;0.2;28
30.03.2014;08:15:00;615;0.3;28
30.03.2014;08:25:00;709;0.4;28
30.03.2014;08:35:00;826;0.6;29
30.03.2014;08:45:00;955;0.7;29
30.03.2014;08:55:00;1371;0.9;29
30.03.2014;09:05:00;1553;1.2;29
30.03.2014;09:15:00;1751;1.5;30
30.03.2014;09:25:00;2388;1.8;30
30.03.2014;09:35:00;2977;2.3;31
30.03.2014;09:45:00;3308;2.8;33
30.03.2014;09:55:00;3646;3.4;34
30.03.2014;10:05:00;4295;4.1;36
30.03.2014;10:15:00;4686;4.8;37
30.03.2014;10:25:00;4994;5.7;39
30.03.2014;10:35:00;5283;6.5;41
30.03.2014;10:45:00;5545;7.4;42
30.03.2014;10:55:00;5798;8.4;44
30.03.2014;11:05:00;5991;9.4;45
30.03.2014;11:15:00;5922;10.3;46
30.03.2014;11:25:00;6208;11.4;48
30.03.2014;11:35:00;6316;12.4;48
30.03.2014;11:45:00;5388;13.3;44
30.03.2014;11:55:00;5839;14.3;46
30.03.2014;12:05:00;6484;15.3;48
30.03.2014;12:15:00;7178;16.4;44
30.03.2014;12:25:00;7229;17.6;47
30.03.2014;12:35:00;6812;18.8;45
30.03.2014;12:45:00;7273;19.9;45
30.03.2014;12:55:00;7377;21.2;47
30.03.2014;13:05:00;7392;22.4;44
30.03.2014;13:15:00;7395;23.6;45
30.03.2014;13:25:00;7393;24.8;47
30.03.2014;13:35:00;7425;26.0;45
30.03.2014;13:45:00;7367;27.3;45
30.03.2014;13:55:00;7401;28.5;48
30.03.2014;14:05:00;7326;29.7;45
30.03.2014;14:15:00;7352;30.9;44
30.03.2014;14:25:00;7271;32.1;48
30.03.2014;14:35:00;7212;33.3;45
30.03.2014;14:45:00;7148;34.5;44
30.03.2014;14:55:00;7032;35.6;47
30.03.2014;15:05:00;6964;36.8;44
30.03.2014;15:15:00;6813;37.9;47
30.03.2014;15:25:00;6733;39.0;46
30.03.2014;15:35:00;6612;40.1;45
30.03.2014;15:45:00;6449;41.2;46
30.03.2014;15:55:00;6247;42.2;44
30.03.2014;16:05:00;6052;43.3;46
30.03.2014;16:15:00;5821;44.2;47
30.03.2014;16:25:00;5598;45.2;45
30.03.2014;16:35:00;5370;46.1;47
30.03.2014;16:45:00;5019;46.9;48
30.03.2014;16:55:00;4599;47.7;48
30.03.2014;17:05:00;4377;48.4;48
30.03.2014;17:15:00;4061;49.1;48
30.03.2014;17:25:00;3833;49.7;47
30.03.2014;17:35:00;3516;50.3;46
30.03.2014;17:45:00;2820;50.8;45
30.03.2014;17:55:00;2550;51.3;44
30.03.2014;18:05:00;2379;51.7;43
30.03.2014;18:15:00;1967;52.0;42
30.03.2014;18:25:00;1771;52.3;41
30.03.2014;18:35:00;1343;52.6;39
30.03.2014;18:45:00;867;52.7;38
30.03.2014;18:55:00;598;52.8;37
30.03.2014;19:05:00;442;52.9;37
30.03.2014;19:15:00;332;53.0;36
30.03.2014;19:25:00;250;53.0;36
30.03.2014;19:35:00;183;53.1;36
30.03.2014;19:45:00;118;53.1;35
30.03.2014;19:55:00;0;53.1;0
30.03.2014;20:00:00;0;53.1;0
31.03.2014;07:15:00;52;0;23
31.03.2014;07:25:00;187;0;25
31.03.2014;07:35:00;282;0;27
31.03.2014;07:45:00;394;0.1;27
31.03.2014;07:55:00;514;0.2;28
31.03.2014;08:05:00;645;0.3;28
31.03.2014;08:15:00;790;0.4;28
31.03.2014;08:25:00;957;0.5;29
31.03.2014;08:35:00;1179;0.7;29
31.03.2014;08:45:00;1459;0.9;29
31.03.2014;08:55:00;1846;1.2;29
31.03.2014;09:05:00;2134;1.6;30
31.03.2014;09:15:00;2410;2.0;31
31.03.2014;09:25:00;2458;2.4;32
31.03.2014;09:35:00;2777;2.8;32
31.03.2014;09:45:00;3433;3.3;34
31.03.2014;09:55:00;3805;4.0;35
31.03.2014;10:05:00;4202;4.6;37
31.03.2014;10:15:00;4502;5.4;38
31.03.2014;10:25:00;4687;6.1;40
31.03.2014;10:35:00;5088;7.0;41
31.03.2014;10:45:00;5314;7.8;42
31.03.2014;10:55:00;5460;8.7;44
31.03.2014;11:05:00;5719;9.7;45
31.03.2014;11:15:00;5985;10.6;46
31.03.2014;11:25:00;6164;11.6;48
31.03.2014;11:35:00;6348;12.7;44
31.03.2014;11:45:00;6618;13.8;46
31.03.2014;11:55:00;6773;14.9;45
31.03.2014;12:05:00;6871;16.0;46
31.03.2014;12:15:00;7020;17.2;44
31.03.2014;12:25:00;7168;18.3;48
31.03.2014;12:35:00;7208;19.5;45
31.03.2014;12:45:00;7234;20.7;45
31.03.2014;12:55:00;7326;21.9;47
31.03.2014;13:05:00;7280;23.1;45
31.03.2014;13:15:00;7192;24.3;45
31.03.2014;13:25:00;7249;25.5;47
31.03.2014;13:35:00;7349;26.7;45
31.03.2014;13:45:00;7214;27.9;44
31.03.2014;13:55:00;7156;29.1;48
31.03.2014;14:05:00;7257;30.3;46
31.03.2014;14:15:00;7002;31.5;44
31.03.2014;14:25:00;7156;32.6;47
31.03.2014;14:35:00;7062;33.8;46
31.03.2014;14:45:00;7219;35.0;44
31.03.2014;14:55:00;7020;36.2;47
31.03.2014;15:05:00;6354;37.2;46
31.03.2014;15:15:00;6352;38.3;46
31.03.2014;15:25:00;6544;39.4;46
31.03.2014;15:35:00;5961;40.4;46
31.03.2014;15:45:00;5906;41.3;46
31.03.2014;15:55:00;5886;42.3;48
31.03.2014;16:05:00;5580;43.2;44
31.03.2014;16:15:00;5629;44.2;47
31.03.2014;16:25:00;5425;45.1;48
31.03.2014;16:35:00;5247;45.9;44
31.03.2014;16:45:00;4838;46.8;45
31.03.2014;16:55:00;4176;47.5;46
31.03.2014;17:05:00;3852;48.1;46
31.03.2014;17:15:00;3656;48.7;46
31.03.2014;17:25:00;3434;49.3;45
31.03.2014;17:35:00;2800;49.8;44
31.03.2014;17:45:00;2829;50.3;43
31.03.2014;17:55:00;2497;50.7;43
31.03.2014;18:05:00;2084;51.1;41
31.03.2014;18:15:00;1902;51.4;41
31.03.2014;18:25:00;1623;51.7;40
31.03.2014;18:35:00;1357;51.9;39
31.03.2014;18:45:00;1052;52.1;38
31.03.2014;18:55:00;764;52.2;37
31.03.2014;19:05:00;588;52.3;37
31.03.2014;19:15:00;444;52.4;36
31.03.2014;19:25:00;312;52.5;36
31.03.2014;19:35:00;211;52.5;35
31.03.2014;19:45:00;129;52.5;35
31.03.2014;19:55:00;0;52.5;4
01.04.2014;07:15:00;40;0;24
01.04.2014;07:25:00;183;0;26
01.04.2014;07:35:00;292;0;27
01.04.2014;07:45:00;450;0.1;27
01.04.2014;07:55:00;640;0.2;28
01.04.2014;08:05:00;865;0.3;28
01.04.2014;08:15:00;1077;0.5;29
01.04.2014;08:25:00;1190;0.7;29
01.04.2014;08:35:00;1030;0.9;29
01.04.2014;08:45:00;832;1.0;29
01.04.2014;08:55:00;713;1.1;30
01.04.2014;09:05:00;700;1.2;30
01.04.2014;09:15:00;745;1.4;30
01.04.2014;09:25:00;1251;1.5;30
01.04.2014;09:35:00;2890;2.0;30
01.04.2014;09:45:00;3305;2.5;32
01.04.2014;09:55:00;3658;3.1;34
01.04.2014;10:05:00;4123;3.7;35
01.04.2014;10:15:00;4406;4.4;37
01.04.2014;10:25:00;4686;5.2;39
01.04.2014;10:35:00;4983;6.0;40
01.04.2014;10:45:00;5228;6.9;41
01.04.2014;10:55:00;5445;7.8;43
01.04.2014;11:05:00;5589;8.7;44
01.04.2014;11:15:00;5866;9.6;45
01.04.2014;11:25:00;6114;10.6;47
01.04.2014;11:35:00;6315;11.7;48
01.04.2014;11:45:00;6533;12.7;44
01.04.2014;11:55:00;6736;13.8;48
01.04.2014;12:05:00;6746;15.0;44
01.04.2014;12:15:00;6994;16.1;48
01.04.2014;12:25:00;7180;17.3;45
01.04.2014;12:35:00;7228;18.5;45
01.04.2014;12:45:00;7398;19.7;48
01.04.2014;12:55:00;7451;20.9;45
01.04.2014;13:05:00;7492;22.1;44
01.04.2014;13:15:00;7099;23.3;48
01.04.2014;13:25:00;6502;24.3;44
01.04.2014;13:35:00;6685;25.4;47
01.04.2014;13:45:00;6852;26.5;46
01.04.2014;13:55:00;7099;27.7;44
01.04.2014;14:05:00;7463;28.9;47
01.04.2014;14:15:00;7248;30.2;47
01.04.2014;14:25:00;5425;31.2;44
01.04.2014;14:35:00;6206;32.1;46
01.04.2014;14:45:00;5677;33.1;46
01.04.2014;14:55:00;5992;34.0;45
01.04.2014;15:05:00;6260;35.1;48
01.04.2014;15:15:00;6030;36.1;45
01.04.2014;15:25:00;5364;36.9;47
01.04.2014;15:35:00;4114;37.7;47
01.04.2014;15:45:00;4927;38.5;48
01.04.2014;15:55:00;5818;39.4;44
01.04.2014;16:05:00;6272;40.5;47
01.04.2014;16:15:00;5812;41.4;44
01.04.2014;16:25:00;5418;42.3;45
01.04.2014;16:35:00;5087;43.2;47
01.04.2014;16:45:00;4872;44.0;48
01.04.2014;16:55:00;3604;44.7;47
01.04.2014;17:05:00;3628;45.2;46
01.04.2014;17:15:00;3652;45.8;46
01.04.2014;17:25:00;3129;46.4;45
01.04.2014;17:35:00;2632;46.8;44
01.04.2014;17:45:00;2296;47.2;43
01.04.2014;17:55:00;2256;47.6;42
01.04.2014;18:05:00;1775;47.9;41
01.04.2014;18:15:00;1677;48.2;40
01.04.2014;18:25:00;1420;48.4;39
01.04.2014;18:35:00;1221;48.7;38
01.04.2014;18:45:00;931;48.8;37
01.04.2014;18:55:00;768;49.0;37
01.04.2014;19:05:00;625;49.1;36
01.04.2014;19:15:00;436;49.1;36
01.04.2014;19:25:00;298;49.2;36
01.04.2014;19:35:00;199;49.2;35
01.04.2014;19:45:00;133;49.3;35
01.04.2014;19:55:00;0;49.3;20
01.04.2014;20:00:00;0;49.3;0
02.04.2014;07:10:00;67;0;24
02.04.2014;07:20:00;173;0;26
02.04.2014;07:30:00;238;0;27
02.04.2014;07:40:00;306;0.1;28
02.04.2014;07:50:00;364;0.1;28
02.04.2014;08:00:00;417;0.2;28
02.04.2014;08:10:00;481;0.3;29
02.04.2014;08:20:00;546;0.4;29
02.04.2014;08:30:00;620;0.5;29
02.04.2014;08:40:00;942;0.6;29
02.04.2014;08:50:00;1198;0.8;30
02.04.2014;09:00:00;1374;1.0;30
02.04.2014;09:10:00;1567;1.2;30
02.04.2014;09:20:00;2015;1.5;30
02.04.2014;09:30:00;2977;2.0;31
02.04.2014;09:40:00;3389;2.6;33
02.04.2014;09:50:00;3842;3.2;35
02.04.2014;10:00:00;4314;3.9;36
02.04.2014;10:10:00;4623;4.6;38
02.04.2014;10:20:00;4784;5.4;40
02.04.2014;10:30:00;5144;6.2;41
02.04.2014;10:40:00;5405;7.1;43
02.04.2014;10:50:00;5673;8.1;44
02.04.2014;11:00:00;5884;9.0;45
02.04.2014;11:10:00;6086;10.0;47
02.04.2014;11:20:00;6279;11.0;48
02.04.2014;11:30:00;6435;12.1;44
02.04.2014;11:40:00;6578;13.2;47
02.04.2014;11:50:00;6773;14.3;44
02.04.2014;12:00:00;6936;15.4;48
02.04.2014;12:10:00;6911;16.6;44
02.04.2014;12:20:00;6931;17.7;48
02.04.2014;12:30:00;7077;18.9;45
02.04.2014;12:40:00;7303;20.1;44
02.04.2014;12:50:00;7275;21.3;48
02.04.2014;13:00:00;7381;22.5;45
02.04.2014;13:10:00;7393;23.7;44
02.04.2014;13:20:00;7367;24.9;47
02.04.2014;13:30:00;7652;26.2;47
02.04.2014;13:40:00;7508;27.4;45
02.04.2014;13:50:00;7427;28.6;44
02.04.2014;14:00:00;7522;29.9;47
02.04.2014;14:10:00;7401;31.1;47
02.04.2014;14:20:00;6843;32.3;44
02.04.2014;14:30:00;6932;33.4;47
02.04.2014;14:40:00;6333;34.4;45
02.04.2014;14:50:00;6938;35.5;45
02.04.2014;15:00:00;6816;36.6;46
02.04.2014;15:10:00;5696;37.6;44
02.04.2014;15:20:00;5256;38.5;46
02.04.2014;15:30:00;5696;39.4;48
02.04.2014;15:40:00;5274;40.3;44
02.04.2014;15:50:00;4142;41.0;45
02.04.2014;16:00:00;4609;41.8;46
02.04.2014;16:10:00;4346;42.5;46
02.04.2014;16:20:00;4890;43.3;47
02.04.2014;16:30:00;5207;44.1;48
02.04.2014;16:40:00;4770;44.9;44
02.04.2014;16:50:00;3508;45.5;44
02.04.2014;17:00:00;2247;46.0;43
02.04.2014;17:10:00;2867;46.4;43
02.04.2014;17:20:00;3025;46.9;43
02.04.2014;17:30:00;1943;47.3;42
02.04.2014;17:40:00;1592;47.6;40
02.04.2014;17:50:00;1598;47.8;40
02.04.2014;18:00:00;1925;48.1;39
02.04.2014;18:10:00;1817;48.4;39
02.04.2014;18:20:00;2030;48.8;39
02.04.2014;18:30:00;1458;49.0;38
02.04.2014;18:40:00;1057;49.2;37
02.04.2014;18:50:00;918;49.4;37
02.04.2014;19:00:00;612;49.5;36
02.04.2014;19:10:00;488;49.6;36
02.04.2014;19:20:00;461;49.7;36
02.04.2014;19:30:00;361;49.7;35
02.04.2014;19:40:00;202;49.8;35
02.04.2014;19:50:00;98;49.8;35
02.04.2014;20:00:00;0;49.8;0
02.04.2014;20:05:00;0;49.8;0
03.04.2014;07:10:00;0;0;24
03.04.2014;07:20:00;146;0;26
03.04.2014;07:30:00;245;0;27
03.04.2014;07:40:00;391;0.1;28
03.04.2014;07:50:00;563;0.1;28
03.04.2014;08:00:00;595;0.2;29
03.04.2014;08:10:00;703;0.4;29
03.04.2014;08:20:00;940;0.5;29
03.04.2014;08:30:00;1062;0.7;29
03.04.2014;08:40:00;1323;0.9;30
03.04.2014;08:50:00;1503;1.1;30
03.04.2014;09:00:00;1391;1.4;30
03.04.2014;09:10:00;1184;1.6;31
03.04.2014;09:20:00;1709;1.8;31
03.04.2014;09:30:00;3150;2.3;32
03.04.2014;09:40:00;3643;2.9;33
03.04.2014;09:50:00;4070;3.5;35
03.04.2014;10:00:00;4590;4.2;37
03.04.2014;10:10:00;4121;5.0;39
03.04.2014;10:20:00;2979;5.5;39
03.04.2014;10:30:00;3035;6.0;38
03.04.2014;10:40:00;2287;6.4;38
03.04.2014;10:50:00;1899;6.7;37
03.04.2014;11:00:00;1853;7.0;36
03.04.2014;11:10:00;1972;7.4;36
03.04.2014;11:20:00;1954;7.7;36
03.04.2014;11:30:00;1974;8.0;36
03.04.2014;11:40:00;2092;8.3;36
03.04.2014;11:50:00;2219;8.7;36
03.04.2014;12:00:00;2212;9.1;36
03.04.2014;12:10:00;2714;9.5;36
03.04.2014;12:20:00;2528;9.9;37
03.04.2014;12:30:00;2560;10.3;37
03.04.2014;12:40:00;3011;10.8;37
03.04.2014;12:50:00;2440;11.2;37
03.04.2014;13:00:00;2402;11.6;37
03.04.2014;13:10:00;2594;12.1;37
03.04.2014;13:20:00;3043;12.5;38
03.04.2014;13:30:00;2908;13.0;38
03.04.2014;13:40:00;2893;13.5;38
03.04.2014;13:50:00;3648;14.1;39
03.04.2014;14:00:00;4542;14.8;40
03.04.2014;14:10:00;3778;15.5;42
03.04.2014;14:20:00;3376;16.0;41
03.04.2014;14:30:00;3172;16.6;41
03.04.2014;14:40:00;2734;17.0;40
03.04.2014;14:50:00;2376;17.4;40
03.04.2014;15:00:00;2092;17.8;39
03.04.2014;15:10:00;1913;18.1;38
03.04.2014;15:20:00;1790;18.4;38
03.04.2014;15:30:00;1678;18.7;37
03.04.2014;15:40:00;1571;19.0;37
03.04.2014;15:50:00;1467;19.2;36
03.04.2014;16:00:00;1343;19.4;36
03.04.2014;16:10:00;1283;19.6;36
03.04.2014;16:20:00;1263;19.8;35
03.04.2014;16:30:00;1231;20.1;35
03.04.2014;16:40:00;1186;20.3;35
03.04.2014;16:50:00;1118;20.4;35
03.04.2014;17:00:00;1022;20.6;35
03.04.2014;17:10:00;931;20.8;34
03.04.2014;17:20:00;847;20.9;34
03.04.2014;17:30:00;774;21.0;34
03.04.2014;17:40:00;728;21.2;34
03.04.2014;17:50:00;689;21.3;34
03.04.2014;18:00:00;676;21.4;34
03.04.2014;18:10:00;657;21.5;34
03.04.2014;18:20:00;610;21.6;34
03.04.2014;18:30:00;535;21.7;34
03.04.2014;18:40:00;453;21.8;33
03.04.2014;18:50:00;374;21.8;33
03.04.2014;19:00:00;292;21.9;33
03.04.2014;19:10:00;226;21.9;33
03.04.2014;19:20:00;176;22.0;33
03.04.2014;19:30:00;142;22.0;33
03.04.2014;19:40:00;115;22.0;33
03.04.2014;19:50:00;0;22.0;11
03.04.2014;20:00:00;0;22.0;0
04.04.2014;07:25:00;27;0;25
04.04.2014;07:35:00;146;0;26
04.04.2014;07:45:00;186;0;27
04.04.2014;07:55:00;232;0;28
04.04.2014;08:05:00;295;0.1;28
04.04.2014;08:15:00;364;0.1;28
04.04.2014;08:25:00;432;0.2;29
04.04.2014;08:35:00;518;0.3;29
04.04.2014;08:45:00;603;0.4;29
04.04.2014;08:55:00;686;0.5;30
04.04.2014;09:05:00;763;0.6;30
04.04.2014;09:15:00;823;0.8;30
04.04.2014;09:25:00;886;0.9;30
04.04.2014;09:35:00;990;1.1;30
04.04.2014;09:45:00;1140;1.2;31
04.04.2014;09:55:00;1276;1.4;31
04.04.2014;10:05:00;1386;1.7;31
04.04.2014;10:15:00;1494;1.9;31
04.04.2014;10:25:00;1576;2.2;31
04.04.2014;10:35:00;1616;2.4;31
04.04.2014;10:45:00;1657;2.7;32
04.04.2014;10:55:00;1738;3.0;32
04.04.2014;11:05:00;1871;3.3;32
04.04.2014;11:15:00;2119;3.6;33
04.04.2014;11:25:00;2264;4.0;33
04.04.2014;11:35:00;2443;4.4;34
04.04.2014;11:45:00;2664;4.8;34
04.04.2014;11:55:00;2770;5.3;35
04.04.2014;12:05:00;2855;5.7;36
04.04.2014;12:15:00;2958;6.2;36
04.04.2014;12:25:00;3099;6.7;37
04.04.2014;12:35:00;3237;7.3;37
04.04.2014;12:45:00;3551;7.8;38
04.04.2014;12:55:00;4209;8.5;39
04.04.2014;13:05:00;4927;9.3;41
04.04.2014;13:15:00;4431;10.0;42
04.04.2014;13:25:00;4782;10.8;42
04.04.2014;13:35:00;5325;11.6;44
04.04.2014;13:45:00;4642;12.4;45
04.04.2014;13:55:00;4488;13.1;45
04.04.2014;14:05:00;4852;13.9;45
04.04.2014;14:15:00;4705;14.7;46
04.04.2014;14:25:00;4990;15.5;46
04.04.2014;14:35:00;4822;16.3;47
04.04.2014;14:45:00;5007;17.2;47
04.04.2014;14:55:00;5108;18.1;48
04.04.2014;15:05:00;5427;19.0;49
04.04.2014;15:15:00;5713;19.9;47
04.04.2014;15:25:00;5095;20.8;44
04.04.2014;15:35:00;4684;21.5;46
04.04.2014;15:45:00;7175;22.5;47
04.04.2014;15:55:00;5464;23.4;44
04.04.2014;16:05:00;5047;24.2;45
04.04.2014;16:15:00;4020;25.0;46
04.04.2014;16:25:00;4048;25.7;46
04.04.2014;16:35:00;2941;26.2;45
04.04.2014;16:45:00;2723;26.6;44
04.04.2014;16:55:00;2474;27.1;43
04.04.2014;17:05:00;2390;27.5;42
04.04.2014;17:15:00;2041;27.8;41
04.04.2014;17:25:00;1844;28.1;40
04.04.2014;17:35:00;1667;28.4;39
04.04.2014;17:45:00;1604;28.7;39
04.04.2014;17:55:00;1519;28.9;38
04.04.2014;18:05:00;1432;29.2;37
04.04.2014;18:15:00;1339;29.4;37
04.04.2014;18:25:00;1108;29.6;36
04.04.2014;18:35:00;935;29.7;36
04.04.2014;18:45:00;792;29.9;36
04.04.2014;18:55:00;663;30.0;35
04.04.2014;19:05:00;530;30.1;35
04.04.2014;19:15:00;422;30.2;35
04.04.2014;19:25:00;337;30.2;35
04.04.2014;19:35:00;253;30.3;35
04.04.2014;19:45:00;162;30.3;34
04.04.2014;19:55:00;63;30.3;34
04.04.2014;20:00:00;0;30.3;0
05.04.2014;07:10:00;0;0;24
05.04.2014;07:20:00;126;0;26
05.04.2014;07:30:00;157;0;27
05.04.2014;07:40:00;168;0;28
05.04.2014;07:50:00;208;0.1;28
05.04.2014;08:00:00;187;0.1;29
05.04.2014;08:10:00;183;0.1;29
05.04.2014;08:20:00;222;0.1;29
05.04.2014;08:30:00;252;0.2;29
05.04.2014;08:40:00;394;0.2;30
05.04.2014;08:50:00;360;0.3;30
05.04.2014;09:00:00;386;0.4;30
05.04.2014;09:10:00;364;0.4;30
05.04.2014;09:20:00;519;0.5;30
05.04.2014;09:30:00;611;0.6;31
05.04.2014;09:40:00;616;0.7;31
05.04.2014;09:50:00;545;0.8;31
05.04.2014;10:00:00;1033;0.9;31
05.04.2014;10:10:00;1102;1.1;31
05.04.2014;10:20:00;1103;1.3;31
05.04.2014;10:30:00;923;1.5;31
05.04.2014;10:40:00;850;1.6;32
05.04.2014;10:50:00;679;1.7;32
05.04.2014;11:00:00;563;1.8;32
05.04.2014;11:10:00;528;1.9;32
05.04.2014;11:20:00;493;2.0;32
05.04.2014;11:30:00;474;2.1;32
05.04.2014;11:40:00;501;2.2;32
05.04.2014;11:50:00;460;2.2;32
05.04.2014;12:00:00;438;2.3;32
05.04.2014;12:10:00;377;2.4;32
05.04.2014;12:20:00;508;2.4;32
05.04.2014;12:30:00;886;2.6;32
05.04.2014;12:40:00;1793;2.8;32
05.04.2014;12:50:00;1648;3.1;32
05.04.2014;13:00:00;1405;3.4;32
05.04.2014;13:10:00;1162;3.6;32
05.04.2014;13:20:00;1235;3.8;33
05.04.2014;13:30:00;1363;4.0;33
05.04.2014;13:40:00;1284;4.2;33
05.04.2014;13:50:00;1653;4.5;33
05.04.2014;14:00:00;1635;4.7;33
05.04.2014;14:10:00;1573;5.0;33
05.04.2014;14:20:00;2128;5.3;33
05.04.2014;14:30:00;3172;5.8;34
05.04.2014;14:40:00;3377;6.3;36
05.04.2014;14:50:00;4754;7.0;37
05.04.2014;15:00:00;2514;7.5;38
05.04.2014;15:10:00;2213;7.9;37
05.04.2014;15:20:00;1992;8.2;37
05.04.2014;15:30:00;2196;8.6;36
05.04.2014;15:40:00;2738;9.0;37
05.04.2014;15:50:00;3118;9.5;37
05.04.2014;16:00:00;3460;10.1;38
05.04.2014;16:10:00;3190;10.6;39
05.04.2014;16:20:00;3067;11.1;39
05.04.2014;16:30:00;2729;11.6;39
05.04.2014;16:40:00;2763;12.0;39
05.04.2014;16:50:00;2070;12.4;38
05.04.2014;17:00:00;2172;12.7;38
05.04.2014;17:10:00;2328;13.1;38
05.04.2014;17:20:00;1605;13.4;37
05.04.2014;17:30:00;1281;13.6;36
05.04.2014;17:40:00;1158;13.8;36
05.04.2014;17:50:00;1051;14.0;35
05.04.2014;18:00:00;832;14.1;35
05.04.2014;18:10:00;865;14.3;35
05.04.2014;18:20:00;860;14.4;34
05.04.2014;18:30:00;656;14.5;34
05.04.2014;18:40:00;487;14.6;34
05.04.2014;18:50:00;370;14.7;34
05.04.2014;19:00:00;240;14.7;34
05.04.2014;19:10:00;189;14.8;34
05.04.2014;19:20:00;169;14.8;34
05.04.2014;19:30:00;159;14.8;33
05.04.2014;19:40:00;138;14.9;33
05.04.2014;19:50:00;105;14.9;33
05.04.2014;20:00:00;0;14.9;0
05.04.2014;20:05:00;0;14.9;0
06.04.2014;07:35:00;26;0;25
06.04.2014;07:45:00;142;0;27
06.04.2014;07:55:00;221;0;27
06.04.2014;08:05:00;289;0.1;28
06.04.2014;08:15:00;483;0.1;28
06.04.2014;08:25:00;506;0.2;29
06.04.2014;08:35:00;673;0.3;29
06.04.2014;08:45:00;710;0.4;29
06.04.2014;08:55:00;649;0.5;30
06.04.2014;09:05:00;811;0.7;30
06.04.2014;09:15:00;781;0.8;30
06.04.2014;09:25:00;1017;0.9;30
06.04.2014;09:35:00;803;1.1;31
06.04.2014;09:45:00;830;1.2;31
06.04.2014;09:55:00;713;1.4;31
06.04.2014;10:05:00;522;1.5;31
06.04.2014;10:15:00;357;1.5;31
06.04.2014;10:25:00;452;1.6;31
06.04.2014;10:35:00;874;1.7;31
06.04.2014;10:45:00;1040;1.9;31
06.04.2014;10:55:00;1128;2.1;31
06.04.2014;11:05:00;1188;2.2;32
06.04.2014;11:15:00;824;2.4;32
06.04.2014;11:25:00;1308;2.6;32
06.04.2014;11:35:00;1486;2.8;32
06.04.2014;11:45:00;2242;3.2;32
06.04.2014;11:55:00;2818;3.6;33
06.04.2014;12:05:00;4803;4.3;35
06.04.2014;12:15:00;3750;5.0;37
06.04.2014;12:25:00;7093;6.0;41
06.04.2014;12:35:00;3572;6.7;41
06.04.2014;12:45:00;8116;7.8;44
06.04.2014;12:55:00;6092;8.8;46
06.04.2014;13:05:00;4773;9.9;43
06.04.2014;13:15:00;6833;10.8;44
06.04.2014;13:25:00;7831;12.1;44
06.04.2014;13:35:00;4670;12.9;45
06.04.2014;13:45:00;5439;13.6;44
06.04.2014;13:55:00;3641;14.2;44
06.04.2014;14:05:00;2600;14.6;43
06.04.2014;14:15:00;2812;15.1;43
06.04.2014;14:25:00;2475;15.5;41
06.04.2014;14:35:00;2725;15.9;41
06.04.2014;14:45:00;2690;16.4;41
06.04.2014;14:55:00;3178;16.9;41
06.04.2014;15:05:00;2529;17.4;41
06.04.2014;15:15:00;1854;17.7;40
06.04.2014;15:25:00;2485;18.1;40
06.04.2014;15:35:00;2530;18.5;39
06.04.2014;15:45:00;4144;19.1;41
06.04.2014;15:55:00;2049;19.5;40
06.04.2014;16:05:00;5270;20.3;41
06.04.2014;16:15:00;6120;21.3;45
06.04.2014;16:25:00;5979;22.2;47
06.04.2014;16:35:00;5508;23.2;48
06.04.2014;16:45:00;5165;24.1;48
06.04.2014;16:55:00;4921;24.9;48
06.04.2014;17:05:00;3866;25.6;48
06.04.2014;17:15:00;4393;26.2;47
06.04.2014;17:25:00;3947;26.9;47
06.04.2014;17:35:00;3596;27.5;46
06.04.2014;17:45:00;960;27.8;43
06.04.2014;17:55:00;1817;28.0;41
06.04.2014;18:05:00;2367;28.4;41
06.04.2014;18:15:00;2692;28.9;41
06.04.2014;18:25:00;2069;29.2;41
06.04.2014;18:35:00;1544;29.5;40
06.04.2014;18:45:00;1412;29.8;39
06.04.2014;18:55:00;1141;30.0;38
06.04.2014;19:05:00;899;30.1;37
06.04.2014;19:15:00;625;30.2;37
06.04.2014;19:25:00;401;30.3;36
06.04.2014;19:35:00;348;30.4;36
06.04.2014;19:45:00;238;30.4;36
06.04.2014;19:55:00;152;30.4;35
06.04.2014;20:05:00;23;30.5;29
07.04.2014;07:00:00;43;0;25
07.04.2014;07:10:00;156;0;27
07.04.2014;07:20:00;196;0;27
07.04.2014;07:30:00;222;0;28
07.04.2014;07:40:00;325;0.1;28
07.04.2014;07:50:00;395;0.2;29
07.04.2014;08:00:00;451;0.2;29
07.04.2014;08:10:00;526;0.3;29
07.04.2014;08:20:00;580;0.4;30
07.04.2014;08:30:00;879;0.5;30
07.04.2014;08:40:00;1129;0.7;30
07.04.2014;08:50:00;1327;0.9;30
07.04.2014;09:00:00;1521;1.2;31
07.04.2014;09:10:00;2412;1.5;31
07.04.2014;09:20:00;2938;2.0;32
07.04.2014;09:30:00;3339;2.5;33
07.04.2014;09:40:00;3811;3.1;35
07.04.2014;09:50:00;4303;3.8;37
07.04.2014;10:00:00;4566;4.5;38
07.04.2014;10:10:00;4983;5.3;40
07.04.2014;10:20:00;5273;6.2;42
07.04.2014;10:30:00;5561;7.1;43
07.04.2014;10:40:00;5526;8.0;45
07.04.2014;10:50:00;5609;8.9;46
07.04.2014;11:00:00;5777;9.9;47
07.04.2014;11:10:00;6072;10.9;48
07.04.2014;11:20:00;6019;11.9;44
07.04.2014;11:30:00;5773;12.8;46
07.04.2014;11:40:00;6532;13.9;47
07.04.2014;11:50:00;6795;15.0;46
07.04.2014;12:00:00;6918;16.1;45
07.04.2014;12:10:00;6531;17.2;47
07.04.2014;12:20:00;6961;18.4;44
07.04.2014;12:30:00;6325;19.4;47
07.04.2014;12:40:00;7001;20.5;44
07.04.2014;12:50:00;6624;21.6;47
07.04.2014;13:00:00;6731;22.6;44
07.04.2014;13:10:00;7149;23.8;47
07.04.2014;13:20:00;7686;25.1;47
07.04.2014;13:30:00;7063;26.3;44
07.04.2014;13:40:00;7821;27.5;44
07.04.2014;13:50:00;6469;28.7;47
07.04.2014;14:00:00;4169;29.4;48
07.04.2014;14:10:00;8115;30.6;44
07.04.2014;14:20:00;7381;31.8;47
07.04.2014;14:30:00;5889;32.9;46
07.04.2014;14:40:00;6925;34.1;44
07.04.2014;14:50:00;7045;35.2;48
07.04.2014;15:00:00;5875;36.2;45
07.04.2014;15:10:00;5689;37.0;47
07.04.2014;15:20:00;4920;37.9;44
07.04.2014;15:30:00;4331;38.6;45
07.04.2014;15:40:00;2960;39.2;45
07.04.2014;15:50:00;2688;39.6;44
07.04.2014;16:00:00;2774;40.1;43
07.04.2014;16:10:00;2541;40.5;43
07.04.2014;16:20:00;2691;40.9;42
07.04.2014;16:30:00;2816;41.4;42
07.04.2014;16:40:00;2509;41.8;42
07.04.2014;16:50:00;2362;42.2;41
07.04.2014;17:00:00;2155;42.6;40
07.04.2014;17:10:00;1920;42.9;40
07.04.2014;17:20:00;1840;43.2;39
07.04.2014;17:30:00;1639;43.5;39
07.04.2014;17:40:00;1533;43.8;38
07.04.2014;17:50:00;1491;44.0;38
07.04.2014;18:00:00;1405;44.2;37
07.04.2014;18:10:00;1270;44.5;37
07.04.2014;18:20:00;1070;44.6;36
07.04.2014;18:30:00;846;44.8;36
07.04.2014;18:40:00;780;44.9;36
07.04.2014;18:50:00;1021;45.1;36
07.04.2014;19:00:00;1369;45.3;36
07.04.2014;19:10:00;1302;45.5;35
07.04.2014;19:20:00;769;45.7;35
07.04.2014;19:30:00;463;45.7;35
07.04.2014;19:40:00;277;45.8;35
07.04.2014;19:50:00;165;45.8;35
07.04.2014;20:00:00;32;45.8;34
08.04.2014;07:30:00;29;0;23
08.04.2014;07:40:00;188;0;26
08.04.2014;07:50:00;131;0;27
08.04.2014;08:00:00;200;0;28
08.04.2014;08:10:00;241;0.1;29
08.04.2014;08:20:00;223;0.1;29
08.04.2014;08:30:00;243;0.2;29
08.04.2014;08:40:00;233;0.2;30
08.04.2014;08:50:00;231;0.2;30
08.04.2014;09:00:00;325;0.3;30
08.04.2014;09:10:00;296;0.3;30
08.04.2014;09:20:00;371;0.4;30
08.04.2014;09:30:00;299;0.4;31
08.04.2014;09:40:00;256;0.5;31
08.04.2014;09:50:00;277;0.5;31
08.04.2014;10:00:00;358;0.6;31
08.04.2014;10:10:00;408;0.6;31
08.04.2014;10:20:00;422;0.7;31
08.04.2014;10:30:00;830;0.8;31
08.04.2014;10:40:00;1066;1.0;31
08.04.2014;10:50:00;1065;1.2;31
08.04.2014;11:00:00;1680;1.4;31
08.04.2014;11:10:00;1759;1.7;32
08.04.2014;11:20:00;2224;2.1;32
08.04.2014;11:30:00;2106;2.4;33
08.04.2014;11:40:00;2029;2.8;33
08.04.2014;11:50:00;1770;3.0;33
08.04.2014;12:00:00;1226;3.2;33
08.04.2014;12:10:00;931;3.4;33
08.04.2014;12:20:00;1632;3.6;33
08.04.2014;12:30:00;850;3.8;33
08.04.2014;12:40:00;980;4.0;33
08.04.2014;12:50:00;2408;4.3;33
08.04.2014;13:00:00;4055;5.0;35
08.04.2014;13:10:00;2951;5.5;37
08.04.2014;13:20:00;3530;6.0;37
08.04.2014;13:30:00;2509;6.5;37
08.04.2014;13:40:00;2332;6.9;37
08.04.2014;13:50:00;2010;7.2;36
08.04.2014;14:00:00;1244;7.4;35
08.04.2014;14:10:00;775;7.5;34
08.04.2014;14:20:00;1478;7.7;34
08.04.2014;14:30:00;1220;8.0;34
08.04.2014;14:40:00;2052;8.2;34
08.04.2014;14:50:00;3530;8.8;36
08.04.2014;15:00:00;3502;9.3;37
08.04.2014;15:10:00;2007;9.7;37
08.04.2014;15:20:00;1923;10.0;36
08.04.2014;15:30:00;1796;10.3;36
08.04.2014;15:40:00;1729;10.6;36
08.04.2014;15:50:00;1836;10.9;36
08.04.2014;16:00:00;2705;11.3;36
08.04.2014;16:10:00;5767;12.1;38
08.04.2014;16:20:00;4832;13.0;42
08.04.2014;16:30:00;3005;13.6;41
08.04.2014;16:40:00;4745;14.6;44
08.04.2014;16:50:00;5473;15.3;44
08.04.2014;17:00:00;4788;16.2;46
08.04.2014;17:10:00;1927;16.7;44
08.04.2014;17:20:00;1678;17.0;41
08.04.2014;17:30:00;1465;17.3;40
08.04.2014;17:40:00;1910;17.6;39
08.04.2014;17:50:00;1193;17.8;38
08.04.2014;18:00:00;718;17.9;37
08.04.2014;18:10:00;1142;18.1;36
08.04.2014;18:20:00;1158;18.3;36
08.04.2014;18:30:00;768;18.4;36
08.04.2014;18:40:00;558;18.6;35
08.04.2014;18:50:00;484;18.6;35
08.04.2014;19:00:00;382;18.7;35
08.04.2014;19:10:00;509;18.8;35
08.04.2014;19:20:00;955;18.9;34
08.04.2014;19:30:00;419;19.0;34
08.04.2014;19:40:00;408;19.1;34
08.04.2014;19:50:00;215;19.1;34
08.04.2014;20:00:00;92;19.1;34
08.04.2014;20:10:00;0;19.1;0
08.04.2014;20:15:00;0;19.1;0
09.04.2014;06:55:00;0;0;25
09.04.2014;07:05:00;146;0;26
09.04.2014;07:15:00;207;0;27
09.04.2014;07:25:00;294;0;28
09.04.2014;07:35:00;393;0.1;28
09.04.2014;07:45:00;527;0.2;29
09.04.2014;07:55:00;570;0.3;29
09.04.2014;08:05:00;592;0.4;29
09.04.2014;08:15:00;742;0.5;29
09.04.2014;08:25:00;823;0.6;30
09.04.2014;08:35:00;1340;0.8;30
09.04.2014;08:45:00;1380;1.0;30
09.04.2014;08:55:00;1414;1.3;30
09.04.2014;09:05:00;1728;1.5;31
09.04.2014;09:15:00;2941;2.0;31
09.04.2014;09:25:00;3439;2.5;33
09.04.2014;09:35:00;3909;3.1;35
09.04.2014;09:45:00;4491;3.8;36
09.04.2014;09:55:00;5109;4.7;39
09.04.2014;10:05:00;5314;5.5;41
09.04.2014;10:15:00;5513;6.4;43
09.04.2014;10:25:00;5874;7.4;44
09.04.2014;10:35:00;5999;8.4;45
09.04.2014;10:45:00;6212;9.4;47
09.04.2014;10:55:00;6647;10.3;48
09.04.2014;11:05:00;6828;11.4;44
09.04.2014;11:15:00;7337;12.6;47
09.04.2014;11:25:00;2492;13.4;43
09.04.2014;11:35:00;7068;14.2;44
09.04.2014;11:45:00;7977;15.4;46
09.04.2014;11:55:00;8033;16.7;47
09.04.2014;12:05:00;7875;18.0;45
09.04.2014;12:15:00;7414;19.3;44
09.04.2014;12:25:00;2109;20.1;46
09.04.2014;12:35:00;8428;21.4;44
09.04.2014;12:45:00;8637;22.9;46
09.04.2014;12:55:00;8273;24.2;47
09.04.2014;13:05:00;8268;25.6;47
09.04.2014;13:15:00;5659;26.6;44
09.04.2014;13:25:00;8280;28.0;45
09.04.2014;13:35:00;8320;29.4;46
09.04.2014;13:45:00;8225;30.8;47
09.04.2014;13:55:00;8276;32.1;46
09.04.2014;14:05:00;8216;33.5;45
09.04.2014;14:15:00;8012;34.8;44
09.04.2014;14:25:00;8341;36.2;45
09.04.2014;14:35:00;6804;37.4;47
09.04.2014;14:45:00;7916;38.8;47
09.04.2014;14:55:00;7666;40.0;46
09.04.2014;15:05:00;7490;41.2;44
09.04.2014;15:15:00;7482;42.5;45
09.04.2014;15:25:00;7450;43.7;47
09.04.2014;15:35:00;7292;44.9;46
09.04.2014;15:45:00;7069;46.1;44
09.04.2014;15:55:00;6940;47.3;47
09.04.2014;16:05:00;6749;48.4;46
09.04.2014;16:15:00;6470;49.5;44
09.04.2014;16:25:00;6291;50.5;47
09.04.2014;16:35:00;6021;51.5;44
09.04.2014;16:45:00;5734;52.5;47
09.04.2014;16:55:00;5349;53.4;48
09.04.2014;17:05:00;4980;54.2;44
09.04.2014;17:15:00;4777;55.0;46
09.04.2014;17:25:00;4426;55.7;47
09.04.2014;17:35:00;4042;56.4;47
09.04.2014;17:45:00;3981;57.1;47
09.04.2014;17:55:00;3479;57.7;47
09.04.2014;18:05:00;2773;58.2;45
09.04.2014;18:15:00;2033;58.5;43
09.04.2014;18:25:00;1692;58.8;42
09.04.2014;18:35:00;1432;59.1;41
09.04.2014;18:45:00;1647;59.4;40
09.04.2014;18:55:00;1434;59.6;40
09.04.2014;19:05:00;1071;59.8;39
09.04.2014;19:15:00;752;59.9;38
09.04.2014;19:25:00;455;60.0;37
09.04.2014;19:35:00;304;60.1;37
09.04.2014;19:45:00;224;60.1;37
09.04.2014;19:55:00;176;60.2;36
09.04.2014;20:05:00;119;60.2;36
09.04.2014;20:15:00;0;60.2;0
09.04.2014;20:20:00;0;60.2;0
10.04.2014;06:55:00;0;0;25
10.04.2014;07:05:00;144;0;26
10.04.2014;07:15:00;192;0;27
10.04.2014;07:25:00;258;0;28
10.04.2014;07:35:00;315;0.1;28
10.04.2014;07:45:00;338;0.1;29
10.04.2014;07:55:00;376;0.2;29
10.04.2014;08:05:00;422;0.3;29
10.04.2014;08:15:00;476;0.3;29
10.04.2014;08:25:00;872;0.5;30
10.04.2014;08:35:00;1072;0.6;30
10.04.2014;08:45:00;1267;0.8;30
10.04.2014;08:55:00;1491;1.1;30
10.04.2014;09:05:00;1576;1.3;31
10.04.2014;09:15:00;1119;1.5;31
10.04.2014;09:25:00;1531;1.8;31
10.04.2014;09:35:00;2060;2.1;31
10.04.2014;09:45:00;2264;2.5;32
10.04.2014;09:55:00;2482;2.9;33
10.04.2014;10:05:00;2829;3.3;34
10.04.2014;10:15:00;3068;3.8;35
10.04.2014;10:25:00;3180;4.3;36
10.04.2014;10:35:00;3277;4.9;36
10.04.2014;10:45:00;4080;5.5;37
10.04.2014;10:55:00;4152;6.2;39
10.04.2014;11:05:00;4252;6.9;40
10.04.2014;11:15:00;4101;7.5;40
10.04.2014;11:25:00;4075;8.2;41
10.04.2014;11:35:00;4302;8.9;41
10.04.2014;11:45:00;4565;9.7;43
10.04.2014;11:55:00;5132;10.5;44
10.04.2014;12:05:00;5535;11.4;45
10.04.2014;12:15:00;5426;12.3;46
10.04.2014;12:25:00;5493;13.2;47
10.04.2014;12:35:00;6266;14.1;48
10.04.2014;12:45:00;5150;15.0;49
10.04.2014;12:55:00;6956;16.0;46
10.04.2014;13:05:00;6440;17.1;47
10.04.2014;13:15:00;5558;18.0;48
10.04.2014;13:25:00;7783;19.3;45
10.04.2014;13:35:00;8095;20.6;44
10.04.2014;13:45:00;8560;22.0;46
10.04.2014;13:55:00;9022;23.5;47
10.04.2014;14:05:00;5671;24.5;45
10.04.2014;14:15:00;7577;25.6;46
10.04.2014;14:25:00;7626;26.9;47
10.04.2014;14:35:00;8031;28.1;45
10.04.2014;14:45:00;7974;29.4;44
10.04.2014;14:55:00;6699;30.6;48
10.04.2014;15:05:00;7327;31.8;46
10.04.2014;15:15:00;7569;33.0;44
10.04.2014;15:25:00;7427;34.3;44
10.04.2014;15:35:00;7061;35.5;48
10.04.2014;15:45:00;6731;36.6;45
10.04.2014;15:55:00;6765;37.7;45
10.04.2014;16:05:00;6751;38.8;47
10.04.2014;16:15:00;6283;39.8;44
10.04.2014;16:25:00;6172;40.9;47
10.04.2014;16:35:00;5924;41.9;44
10.04.2014;16:45:00;5606;42.8;46
10.04.2014;16:55:00;5144;43.7;48
10.04.2014;17:05:00;5000;44.5;46
10.04.2014;17:15:00;4744;45.3;44
10.04.2014;17:25:00;4433;46.0;46
10.04.2014;17:35:00;4140;46.7;47
10.04.2014;17:45:00;3929;47.4;47
10.04.2014;17:55:00;3463;48.0;46
10.04.2014;18:05:00;3197;48.5;45
10.04.2014;18:15:00;2808;49.0;44
10.04.2014;18:25:00;2523;49.4;43
10.04.2014;18:35:00;1966;49.8;42
10.04.2014;18:45:00;1428;50.0;41
10.04.2014;18:55:00;1535;50.3;40
10.04.2014;19:05:00;1142;50.5;39
10.04.2014;19:15:00;857;50.7;38
10.04.2014;19:25:00;545;50.8;37
10.04.2014;19:35:00;344;50.8;37
10.04.2014;19:45:00;214;50.9;37
10.04.2014;19:55:00;160;50.9;36
10.04.2014;20:05:00;117;50.9;36
10.04.2014;20:15:00;0;50.9;24
10.04.2014;20:20:00;0;50.9;0
11.04.2014;06:50:00;0;0;25
11.04.2014;07:00:00;143;0;26
11.04.2014;07:10:00;183;0;27
11.04.2014;07:20:00;227;0;28
11.04.2014;07:30:00;259;0.1;28
11.04.2014;07:40:00;289;0.1;29
11.04.2014;07:50:00;320;0.2;29
11.04.2014;08:00:00;354;0.2;29
11.04.2014;08:10:00;389;0.3;30
11.04.2014;08:20:00;688;0.4;30
11.04.2014;08:30:00;969;0.5;30
11.04.2014;08:40:00;1160;0.7;30
11.04.2014;08:50:00;1342;0.9;30
11.04.2014;09:00:00;1652;1.2;31
11.04.2014;09:10:00;2864;1.6;31
11.04.2014;09:20:00;3296;2.2;33
11.04.2014;09:30:00;3772;2.8;34
11.04.2014;09:40:00;4208;3.4;36
11.04.2014;09:50:00;4593;4.2;38
11.04.2014;10:00:00;4912;5.0;40
11.04.2014;10:10:00;5015;5.8;41
11.04.2014;10:20:00;5468;6.7;43
11.04.2014;10:30:00;5552;7.6;44
11.04.2014;10:40:00;5759;8.5;45
11.04.2014;10:50:00;6191;9.5;47
11.04.2014;11:00:00;6493;10.6;46
11.04.2014;11:10:00;6445;11.7;46
11.04.2014;11:20:00;6018;12.7;48
11.04.2014;11:30:00;6759;13.8;44
11.04.2014;11:40:00;7123;14.9;48
11.04.2014;11:50:00;6946;16.1;46
11.04.2014;12:00:00;6786;17.2;46
11.04.2014;12:10:00;7321;18.3;46
11.04.2014;12:20:00;5972;19.4;44
11.04.2014;12:30:00;7978;20.6;47
11.04.2014;12:40:00;7166;21.9;46
11.04.2014;12:50:00;8055;23.1;44
11.04.2014;13:00:00;7982;24.4;45
11.04.2014;13:10:00;7708;25.7;47
11.04.2014;13:20:00;7844;27.0;46
11.04.2014;13:30:00;7719;28.2;44
11.04.2014;13:40:00;7767;29.5;44
11.04.2014;13:50:00;7811;30.8;47
11.04.2014;14:00:00;7781;32.1;47
11.04.2014;14:10:00;7749;33.4;45
11.04.2014;14:20:00;7716;34.7;44
11.04.2014;14:30:00;7683;35.9;45
11.04.2014;14:40:00;7609;37.2;47
11.04.2014;14:50:00;7524;38.4;46
11.04.2014;15:00:00;7175;39.6;44
11.04.2014;15:10:00;7241;40.8;45
11.04.2014;15:20:00;7134;42.0;47
11.04.2014;15:30:00;6982;43.2;45
11.04.2014;15:40:00;6992;44.3;45
11.04.2014;15:50:00;6821;45.5;47
11.04.2014;16:00:00;6672;46.6;44
11.04.2014;16:10:00;6473;47.6;47
11.04.2014;16:20:00;6174;48.7;46
11.04.2014;16:30:00;6060;49.7;46
11.04.2014;16:40:00;5705;50.6;46
11.04.2014;16:50:00;5310;51.5;48
11.04.2014;17:00:00;4989;52.4;44
11.04.2014;17:10:00;4222;53.1;45
11.04.2014;17:20:00;3868;53.7;46
11.04.2014;17:30:00;3816;54.4;46
11.04.2014;17:40:00;3919;55.0;46
11.04.2014;17:50:00;4003;55.7;47
11.04.2014;18:00:00;3245;56.2;46
11.04.2014;18:10:00;3221;56.7;45
11.04.2014;18:20:00;2873;57.2;45
11.04.2014;18:30:00;2426;57.6;43
11.04.2014;18:40:00;1982;58.0;42
11.04.2014;18:50:00;1585;58.3;41
11.04.2014;19:00:00;1238;58.5;40
11.04.2014;19:10:00;899;58.6;39
11.04.2014;19:20:00;556;58.8;38
11.04.2014;19:30:00;360;58.8;38
11.04.2014;19:40:00;255;58.9;37
11.04.2014;19:50:00;196;58.9;37
11.04.2014;20:00:00;143;58.9;36
11.04.2014;20:10:00;79;58.9;36
12.04.2014;07:00:00;55;0;25
12.04.2014;07:10:00;168;0;27
12.04.2014;07:20:00;280;0;28
12.04.2014;07:30:00;401;0.1;28
12.04.2014;07:40:00;443;0.2;29
12.04.2014;07:50:00;709;0.3;29
12.04.2014;08:00:00;707;0.4;29
12.04.2014;08:10:00;819;0.5;30
12.04.2014;08:20:00;1082;0.7;30
12.04.2014;08:30:00;1079;0.9;30
12.04.2014;08:40:00;1185;1.0;31
12.04.2014;08:50:00;1157;1.2;31
12.04.2014;09:00:00;1451;1.5;31
12.04.2014;09:10:00;1974;1.8;31
12.04.2014;09:20:00;2086;2.1;32
12.04.2014;09:30:00;2108;2.5;33
12.04.2014;09:40:00;2188;2.8;33
12.04.2014;09:50:00;2088;3.2;33
12.04.2014;10:00:00;2341;3.6;34
12.04.2014;10:10:00;2737;4.0;34
12.04.2014;10:20:00;3029;4.5;35
12.04.2014;10:30:00;3149;5.0;36
12.04.2014;10:40:00;2967;5.5;37
12.04.2014;10:50:00;2911;6.0;37
12.04.2014;11:00:00;2812;6.5;38
12.04.2014;11:10:00;3729;7.0;38
12.04.2014;11:20:00;4500;7.8;40
12.04.2014;11:30:00;5735;8.6;42
12.04.2014;11:40:00;4520;9.5;44
12.04.2014;11:50:00;4312;10.2;43
12.04.2014;12:00:00;4871;10.9;44
12.04.2014;12:10:00;5575;11.8;45
12.04.2014;12:20:00;5272;12.8;47
12.04.2014;12:30:00;5962;13.8;48
12.04.2014;12:40:00;6078;14.8;45
12.04.2014;12:50:00;6505;15.8;48
12.04.2014;13:00:00;7297;17.0;45
12.04.2014;13:10:00;7445;18.0;47
12.04.2014;13:20:00;7016;19.2;46
12.04.2014;13:30:00;6747;20.3;44
12.04.2014;13:40:00;7046;21.5;48
12.04.2014;13:50:00;7702;22.7;45
12.04.2014;14:00:00;7064;24.0;44
12.04.2014;14:10:00;5621;24.9;46
12.04.2014;14:20:00;5363;25.9;48
12.04.2014;14:30:00;7473;27.1;45
12.04.2014;14:40:00;6533;28.2;47
12.04.2014;14:50:00;6321;29.3;46
12.04.2014;15:00:00;6014;30.4;44
12.04.2014;15:10:00;4415;31.3;46
12.04.2014;15:20:00;4419;32.2;48
12.04.2014;15:30:00;2830;32.8;43
12.04.2014;15:40:00;1606;33.1;42
12.04.2014;15:50:00;2146;33.4;41
12.04.2014;16:00:00;2385;33.9;42
12.04.2014;16:10:00;1766;34.4;42
12.04.2014;16:20:00;1124;34.6;40
12.04.2014;16:30:00;2116;34.9;40
12.04.2014;16:40:00;1960;35.2;40
12.04.2014;16:50:00;1606;35.5;39
12.04.2014;17:00:00;1860;35.8;39
12.04.2014;17:10:00;2060;36.1;39
12.04.2014;17:20:00;2128;36.5;39
12.04.2014;17:30:00;1491;36.8;38
12.04.2014;17:40:00;1367;37.1;38
12.04.2014;17:50:00;860;37.2;37
12.04.2014;18:00:00;536;37.3;36
12.04.2014;18:10:00;909;37.4;36
12.04.2014;18:20:00;1203;37.7;36
12.04.2014;18:30:00;917;37.8;36
12.04.2014;18:40:00;850;38.0;36
12.04.2014;18:50:00;922;38.1;35
12.04.2014;19:00:00;1118;38.3;35
12.04.2014;19:10:00;724;38.5;35
12.04.2014;19:20:00;553;38.6;35
12.04.2014;19:30:00;301;38.6;35
12.04.2014;19:40:00;306;38.7;35
12.04.2014;19:50:00;201;38.7;35
12.04.2014;20:00:00;129;38.7;34
12.04.2014;20:05:00;56;38.7;34
13.04.2014;07:00:00;0;0;26
13.04.2014;07:10:00;126;0;27
13.04.2014;07:20:00;166;0;28
13.04.2014;07:30:00;252;0;28
13.04.2014;07:40:00;418;0.1;29
13.04.2014;07:50:00;277;0.1;29
13.04.2014;08:00:00;415;0.2;30
