Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
13.04.2014;08:10:00;410;0.3;30
13.04.2014;08:20:00;698;0.4;30
13.04.2014;08:30:00;654;0.5;30
13.04.2014;08:40:00;931;0.6;31
13.04.2014;08:50:00;1481;0.8;31
13.04.2014;09:00:00;1494;1.1;31
13.04.2014;09:10:00;1926;1.4;31
13.04.2014;09:20:00;1819;1.7;32
13.04.2014;09:30:00;3077;2.1;33
13.04.2014;09:40:00;2516;2.6;34
13.04.2014;09:50:00;2777;2.9;34
13.04.2014;10:00:00;4343;3.6;36
13.04.2014;10:10:00;2729;4.2;37
13.04.2014;10:20:00;3029;4.7;37
13.04.2014;10:30:00;4708;5.3;38
13.04.2014;10:40:00;5399;6.1;40
13.04.2014;10:50:00;4339;6.8;41
13.04.2014;11:00:00;3665;7.4;41
13.04.2014;11:10:00;3379;8.1;42
13.04.2014;11:20:00;3354;8.6;41
13.04.2014;11:30:00;5101;9.2;41
13.04.2014;11:40:00;7043;10.4;46
13.04.2014;11:50:00;3269;11.0;45
13.04.2014;12:00:00;7738;12.1;47
13.04.2014;12:10:00;4219;12.9;43
13.04.2014;12:20:00;7999;14.1;48
13.04.2014;12:30:00;2342;14.9;42
13.04.2014;12:40:00;2841;15.5;42
13.04.2014;12:50:00;7187;16.7;47
13.04.2014;13:00:00;6985;18.0;47
13.04.2014;13:10:00;8489;19.2;45
13.04.2014;13:20:00;8300;20.6;44
13.04.2014;13:30:00;6413;21.9;44
13.04.2014;13:40:00;6066;22.9;46
13.04.2014;13:50:00;8131;24.1;44
13.04.2014;14:00:00;7662;25.5;45
13.04.2014;14:10:00;6688;26.7;47
13.04.2014;14:20:00;7934;28.0;44
13.04.2014;14:30:00;7787;29.3;44
13.04.2014;14:40:00;7694;30.5;46
13.04.2014;14:50:00;7638;31.8;47
13.04.2014;15:00:00;7188;33.0;45
13.04.2014;15:10:00;7253;34.2;44
13.04.2014;15:20:00;7172;35.4;48
13.04.2014;15:30:00;7146;36.5;45
13.04.2014;15:40:00;6854;37.7;44
13.04.2014;15:50:00;6783;38.8;48
13.04.2014;16:00:00;6614;39.9;44
13.04.2014;16:10:00;6290;40.9;48
13.04.2014;16:20:00;6086;42.0;45
13.04.2014;16:30:00;5970;42.9;48
13.04.2014;16:40:00;5720;43.9;45
13.04.2014;16:50:00;5339;44.8;47
13.04.2014;17:00:00;5213;45.7;47
13.04.2014;17:10:00;4714;46.5;44
13.04.2014;17:20:00;4447;47.2;46
13.04.2014;17:30:00;4210;47.9;47
13.04.2014;17:40:00;3917;48.6;47
13.04.2014;17:50:00;3651;49.2;47
13.04.2014;18:00:00;3325;49.7;46
13.04.2014;18:10:00;3019;50.3;45
13.04.2014;18:20:00;2692;50.7;44
13.04.2014;18:30:00;2184;51.1;43
13.04.2014;18:40:00;1781;51.4;42
13.04.2014;18:50:00;1452;51.7;41
13.04.2014;19:00:00;1176;51.9;40
13.04.2014;19:10:00;853;52.0;39
13.04.2014;19:20:00;573;52.1;38
13.04.2014;19:30:00;409;52.2;38
13.04.2014;19:40:00;323;52.3;37
13.04.2014;19:50:00;235;52.3;37
13.04.2014;20:00:00;167;52.3;37
13.04.2014;20:10:00;113;52.3;36
13.04.2014;20:20:00;0;52.4;0
13.04.2014;20:25:00;0;52.4;0
14.04.2014;06:45:00;29;0;24
14.04.2014;06:55:00;161;0;27
14.04.2014;07:05:00;217;0;28
14.04.2014;07:15:00;287;0.1;28
14.04.2014;07:25:00;348;0.1;29
14.04.2014;07:35:00;410;0.2;29
14.04.2014;07:45:00;477;0.2;29
14.04.2014;07:55:00;537;0.3;30
14.04.2014;08:05:00;610;0.4;30
14.04.2014;08:15:00;796;0.6;30
14.04.2014;08:25:00;1073;0.7;30
14.04.2014;08:35:00;1233;0.9;31
14.04.2014;08:45:00;1422;1.1;31
14.04.2014;08:55:00;1603;1.4;31
14.04.2014;09:05:00;2571;1.8;31
14.04.2014;09:15:00;3028;2.3;33
14.04.2014;09:25:00;3498;2.8;34
14.04.2014;09:35:00;3925;3.4;36
14.04.2014;09:45:00;4243;4.1;37
14.04.2014;09:55:00;4664;4.9;39
14.04.2014;10:05:00;5355;5.7;41
14.04.2014;10:15:00;5774;6.7;43
14.04.2014;10:25:00;5472;7.5;44
14.04.2014;10:35:00;5790;8.5;46
14.04.2014;10:45:00;6218;9.5;48
14.04.2014;10:55:00;6497;10.6;45
14.04.2014;11:05:00;6655;11.7;46
14.04.2014;11:15:00;6825;12.8;45
14.04.2014;11:25:00;7007;13.9;47
14.04.2014;11:35:00;7160;15.1;44
14.04.2014;11:45:00;7246;16.3;47
14.04.2014;11:55:00;7484;17.5;47
14.04.2014;12:05:00;7674;18.8;45
14.04.2014;12:15:00;7779;20.1;44
14.04.2014;12:25:00;7838;21.4;47
14.04.2014;12:35:00;7959;22.7;47
14.04.2014;12:45:00;8041;24.0;45
14.04.2014;12:55:00;8102;25.3;44
14.04.2014;13:05:00;8217;26.7;45
14.04.2014;13:15:00;8247;28.1;46
14.04.2014;13:25:00;8304;29.4;47
14.04.2014;13:35:00;8428;30.8;46
14.04.2014;13:45:00;6059;31.8;43
14.04.2014;13:55:00;8579;33.3;45
14.04.2014;14:05:00;8695;34.7;46
14.04.2014;14:15:00;5592;35.7;46
14.04.2014;14:25:00;3224;36.6;42
14.04.2014;14:35:00;3569;37.2;44
14.04.2014;14:45:00;3000;38.0;46
14.04.2014;14:55:00;8368;39.2;45
14.04.2014;15:05:00;8336;40.6;47
14.04.2014;15:15:00;7732;41.8;47
14.04.2014;15:25:00;3279;42.3;45
14.04.2014;15:35:00;4497;43.1;47
14.04.2014;15:45:00;8125;44.3;45
14.04.2014;15:55:00;7866;45.6;44
14.04.2014;16:05:00;7185;46.8;45
14.04.2014;16:15:00;6856;47.9;47
14.04.2014;16:25:00;2156;48.6;42
14.04.2014;16:35:00;2506;49.1;43
14.04.2014;16:45:00;5225;49.9;45
14.04.2014;16:55:00;4247;50.4;45
14.04.2014;17:05:00;1966;50.9;44
14.04.2014;17:15:00;3219;51.6;45
14.04.2014;17:25:00;1942;51.9;43
14.04.2014;17:35:00;2003;52.2;41
14.04.2014;17:45:00;1399;52.5;41
14.04.2014;17:55:00;910;52.6;39
14.04.2014;18:05:00;701;52.8;38
14.04.2014;18:15:00;744;52.9;37
14.04.2014;18:25:00;1166;53.0;37
14.04.2014;18:35:00;866;53.2;37
14.04.2014;18:45:00;680;53.3;36
14.04.2014;18:55:00;624;53.4;36
14.04.2014;19:05:00;384;53.5;36
14.04.2014;19:15:00;296;53.5;36
14.04.2014;19:25:00;268;53.6;35
14.04.2014;19:35:00;290;53.6;35
14.04.2014;19:45:00;251;53.7;35
14.04.2014;19:55:00;215;53.7;35
14.04.2014;20:05:00;134;53.7;35
14.04.2014;20:15:00;0;53.7;21
14.04.2014;20:25:00;0;53.7;0
15.04.2014;06:45:00;0;0;25
15.04.2014;06:55:00;130;0;27
15.04.2014;07:05:00;161;0;28
15.04.2014;07:15:00;209;0;28
15.04.2014;07:25:00;290;0.1;29
15.04.2014;07:35:00;370;0.1;29
15.04.2014;07:45:00;650;0.2;29
15.04.2014;07:55:00;844;0.4;30
15.04.2014;08:05:00;964;0.5;30
15.04.2014;08:15:00;1010;0.7;30
15.04.2014;08:35:00;1345;1.0;31
15.04.2014;08:45:00;1558;1.3;31
15.04.2014;08:55:00;1997;1.6;31
15.04.2014;09:05:00;1899;1.9;31
15.04.2014;09:15:00;2785;2.3;32
15.04.2014;09:25:00;1392;2.6;33
15.04.2014;09:35:00;3772;3.0;33
15.04.2014;09:45:00;4834;3.7;36
15.04.2014;09:55:00;5030;4.6;39
15.04.2014;10:05:00;5506;5.5;41
15.04.2014;10:15:00;6028;6.4;43
15.04.2014;10:25:00;5925;7.4;46
15.04.2014;10:35:00;1598;7.7;41
15.04.2014;10:45:00;2035;8.0;40
15.04.2014;10:55:00;4261;8.5;39
15.04.2014;11:05:00;7238;9.7;45
15.04.2014;11:15:00;7588;10.9;47
15.04.2014;11:25:00;4619;11.6;43
15.04.2014;11:35:00;6612;12.3;43
15.04.2014;11:45:00;2191;13.0;44
15.04.2014;11:55:00;2297;13.3;42
15.04.2014;12:05:00;7813;14.5;47
15.04.2014;12:15:00;8635;15.5;47
15.04.2014;12:25:00;8568;16.9;47
15.04.2014;12:35:00;9069;18.4;46
15.04.2014;12:45:00;3727;19.5;42
15.04.2014;12:55:00;8982;20.6;47
15.04.2014;13:05:00;8890;22.1;46
15.04.2014;13:15:00;8075;23.5;45
15.04.2014;13:25:00;5795;24.5;45
15.04.2014;13:35:00;8733;25.8;46
15.04.2014;13:45:00;2478;26.6;44
15.04.2014;13:55:00;8623;27.5;46
15.04.2014;14:05:00;8955;29.0;46
15.04.2014;14:15:00;8662;30.4;45
15.04.2014;14:25:00;8600;31.9;44
15.04.2014;14:35:00;8781;33.3;44
15.04.2014;14:45:00;8734;34.7;45
15.04.2014;14:55:00;8283;36.1;46
15.04.2014;15:05:00;8000;37.5;47
15.04.2014;15:15:00;8463;38.8;46
15.04.2014;15:25:00;5913;40.0;44
15.04.2014;15:35:00;2103;40.4;43
15.04.2014;15:45:00;5080;41.1;45
15.04.2014;15:55:00;4343;42.1;47
15.04.2014;16:05:00;3669;42.7;42
15.04.2014;16:15:00;6843;43.8;47
15.04.2014;16:25:00;1798;44.2;42
15.04.2014;16:35:00;1791;44.6;42
15.04.2014;16:45:00;1372;44.8;40
15.04.2014;16:55:00;2683;45.3;41
15.04.2014;17:05:00;2383;45.8;42
15.04.2014;17:15:00;4188;46.5;43
15.04.2014;17:25:00;2272;46.9;42
15.04.2014;17:35:00;1901;47.2;41
15.04.2014;17:45:00;2247;47.6;41
15.04.2014;17:55:00;1539;47.9;40
15.04.2014;18:05:00;1548;48.2;39
15.04.2014;18:15:00;1358;48.4;38
15.04.2014;18:25:00;1255;48.7;38
15.04.2014;18:35:00;771;48.8;37
15.04.2014;18:45:00;655;48.9;36
15.04.2014;18:55:00;587;49.0;36
15.04.2014;19:05:00;568;49.1;36
15.04.2014;19:15:00;479;49.2;36
15.04.2014;19:25:00;385;49.3;35
15.04.2014;19:35:00;324;49.3;35
15.04.2014;19:45:00;263;49.4;35
15.04.2014;19:55:00;180;49.4;35
15.04.2014;20:05:00;129;49.4;34
15.04.2014;20:15:00;31;49.4;31
15.04.2014;20:20:00;0;49.4;0
16.04.2014;06:40:00;0;0;25
16.04.2014;06:50:00;147;0;26
16.04.2014;07:00:00;205;0;27
16.04.2014;07:10:00;386;0.1;28
16.04.2014;07:20:00;475;0.1;28
16.04.2014;07:30:00;401;0.2;29
16.04.2014;07:40:00;449;0.3;29
16.04.2014;07:50:00;487;0.3;29
16.04.2014;08:00:00;535;0.4;29
16.04.2014;08:10:00;624;0.5;30
16.04.2014;08:20:00;993;0.7;30
16.04.2014;08:30:00;1186;0.9;30
16.04.2014;08:40:00;1385;1.1;30
16.04.2014;08:50:00;1587;1.3;31
16.04.2014;09:00:00;2384;1.7;31
16.04.2014;09:10:00;3138;2.2;32
16.04.2014;09:20:00;3657;2.8;34
16.04.2014;09:30:00;4166;3.4;36
16.04.2014;09:40:00;4600;4.2;37
16.04.2014;09:50:00;3264;4.7;38
16.04.2014;10:00:00;4865;5.6;40
16.04.2014;10:10:00;5558;6.4;41
16.04.2014;10:20:00;5655;7.3;43
16.04.2014;10:30:00;5971;8.3;45
16.04.2014;10:40:00;6212;9.3;47
16.04.2014;10:50:00;6398;10.4;48
16.04.2014;11:00:00;6588;11.5;44
16.04.2014;11:10:00;6856;12.6;48
16.04.2014;11:20:00;6952;13.7;44
16.04.2014;11:30:00;7419;14.9;48
16.04.2014;11:40:00;7585;16.1;46
16.04.2014;11:50:00;7756;17.4;44
16.04.2014;12:00:00;7264;18.7;45
16.04.2014;12:10:00;8025;20.0;47
16.04.2014;12:20:00;8147;21.3;47
16.04.2014;12:30:00;8226;22.7;45
16.04.2014;12:40:00;8217;24.0;44
16.04.2014;12:50:00;8294;25.4;45
16.04.2014;13:00:00;8464;26.8;47
16.04.2014;13:10:00;8519;28.2;47
16.04.2014;13:20:00;8575;29.6;46
16.04.2014;13:30:00;8638;31.0;45
16.04.2014;13:40:00;8563;32.4;44
16.04.2014;13:50:00;8620;33.8;44
16.04.2014;14:00:00;8541;35.2;46
16.04.2014;14:10:00;8598;36.5;47
16.04.2014;14:20:00;8538;37.9;46
16.04.2014;14:30:00;8403;39.3;45
16.04.2014;14:40:00;8325;40.6;44
16.04.2014;14:50:00;7670;42.0;45
16.04.2014;15:00:00;6893;43.2;48
16.04.2014;15:10:00;8019;44.5;45
16.04.2014;15:20:00;7943;45.8;44
16.04.2014;15:30:00;6482;47.1;45
16.04.2014;15:40:00;8077;48.4;45
16.04.2014;15:50:00;6128;49.5;47
16.04.2014;16:00:00;7189;50.7;45
16.04.2014;16:10:00;7826;51.6;47
16.04.2014;16:20:00;7015;52.5;46
16.04.2014;16:30:00;6763;53.6;45
16.04.2014;16:40:00;3936;54.3;44
16.04.2014;16:50:00;5568;55.3;47
16.04.2014;17:00:00;5846;56.3;44
16.04.2014;17:10:00;4585;57.1;46
16.04.2014;17:20:00;3762;57.8;46
16.04.2014;17:30:00;4734;58.5;47
16.04.2014;17:40:00;4472;59.3;47
16.04.2014;17:50:00;3646;60.0;47
16.04.2014;18:00:00;3690;60.6;46
16.04.2014;18:10:00;3376;61.2;46
16.04.2014;18:20:00;2998;61.7;45
16.04.2014;18:30:00;2552;62.1;44
16.04.2014;18:40:00;2147;62.5;42
16.04.2014;18:50:00;1764;62.8;41
16.04.2014;19:00:00;1472;63.0;40
16.04.2014;19:10:00;1106;63.2;39
16.04.2014;19:20:00;797;63.4;38
16.04.2014;19:30:00;538;63.5;37
16.04.2014;19:40:00;368;63.5;37
16.04.2014;19:50:00;249;63.6;36
16.04.2014;20:00:00;184;63.6;36
16.04.2014;20:10:00;131;63.7;36
16.04.2014;20:20:00;15;63.7;29
16.04.2014;20:30:00;0;63.7;0
17.04.2014;06:40:00;35;0;25
17.04.2014;06:50:00;150;0;26
17.04.2014;07:00:00;196;0;27
17.04.2014;07:10:00;242;0;28
17.04.2014;07:20:00;279;0.1;28
17.04.2014;07:30:00;317;0.1;28
17.04.2014;07:40:00;350;0.2;29
17.04.2014;07:50:00;384;0.3;29
17.04.2014;08:00:00;419;0.3;29
17.04.2014;08:10:00;753;0.4;29
17.04.2014;08:20:00;985;0.6;30
17.04.2014;08:30:00;1131;0.8;30
17.04.2014;08:40:00;1374;1.0;30
17.04.2014;08:50:00;1621;1.2;30
17.04.2014;09:00:00;2869;1.7;31
17.04.2014;09:10:00;3246;2.2;33
17.04.2014;09:20:00;3779;2.8;34
17.04.2014;09:30:00;4235;3.5;36
17.04.2014;09:40:00;4586;4.2;38
17.04.2014;09:50:00;4931;5.0;39
17.04.2014;10:00:00;5197;5.9;41
17.04.2014;10:10:00;5501;6.8;43
17.04.2014;10:20:00;5772;7.7;44
17.04.2014;10:30:00;6037;8.7;46
17.04.2014;10:40:00;6312;9.7;47
17.04.2014;10:50:00;6576;10.8;46
17.04.2014;11:00:00;6779;11.9;46
17.04.2014;11:10:00;6998;13.1;46
17.04.2014;11:20:00;7230;14.3;47
17.04.2014;11:30:00;7403;15.5;44
17.04.2014;11:40:00;7527;16.7;47
17.04.2014;11:50:00;7693;18.0;47
17.04.2014;12:00:00;7775;19.2;44
17.04.2014;12:10:00;7854;20.5;44
17.04.2014;12:20:00;7950;21.9;47
17.04.2014;12:30:00;8112;23.2;47
17.04.2014;12:40:00;8215;24.5;46
17.04.2014;12:50:00;8290;25.9;44
17.04.2014;13:00:00;8345;27.3;44
17.04.2014;13:10:00;8366;28.7;46
17.04.2014;13:20:00;8337;30.0;47
17.04.2014;13:30:00;8424;31.4;47
17.04.2014;13:40:00;8461;32.8;46
17.04.2014;13:50:00;8476;34.2;45
17.04.2014;14:00:00;8416;35.6;44
17.04.2014;14:10:00;8307;37.0;45
17.04.2014;14:20:00;8284;38.3;47
17.04.2014;14:30:00;8144;39.7;47
17.04.2014;14:40:00;8042;41.0;46
17.04.2014;14:50:00;7978;42.3;44
17.04.2014;15:00:00;7835;43.6;44
17.04.2014;15:10:00;7712;44.9;47
17.04.2014;15:20:00;7601;46.2;47
17.04.2014;15:30:00;7491;47.4;45
17.04.2014;15:40:00;7319;48.6;44
17.04.2014;15:50:00;7236;49.8;47
17.04.2014;16:00:00;7015;51.0;46
17.04.2014;16:10:00;6811;52.1;44
17.04.2014;16:20:00;6577;53.2;48
17.04.2014;16:30:00;6355;54.3;44
17.04.2014;16:40:00;6122;55.3;48
17.04.2014;16:50:00;5772;56.3;44
17.04.2014;17:00:00;5428;57.2;47
17.04.2014;17:10:00;5052;58.0;48
17.04.2014;17:20:00;4814;58.8;49
17.04.2014;17:30:00;4537;59.6;49
17.04.2014;17:40:00;4311;60.3;48
17.04.2014;17:50:00;4013;61.0;48
17.04.2014;18:00:00;3550;61.6;47
17.04.2014;18:10:00;3301;62.1;46
17.04.2014;18:20:00;2809;62.6;45
17.04.2014;18:30:00;1540;62.9;43
17.04.2014;18:40:00;1936;63.2;42
17.04.2014;18:50:00;1848;63.5;41
17.04.2014;19:00:00;1182;63.7;40
17.04.2014;19:10:00;1252;64.0;39
17.04.2014;19:20:00;602;64.1;38
17.04.2014;19:30:00;479;64.1;37
17.04.2014;19:40:00;497;64.2;37
17.04.2014;19:50:00;401;64.3;36
17.04.2014;20:00:00;298;64.3;36
17.04.2014;20:10:00;195;64.4;36
17.04.2014;20:20:00;117;64.4;35
17.04.2014;20:25:00;6;64.4;7
18.04.2014;06:45:00;0;0;24
18.04.2014;06:55:00;122;0;26
18.04.2014;07:05:00;154;0;27
18.04.2014;07:15:00;235;0;28
18.04.2014;07:25:00;357;0.1;28
18.04.2014;07:35:00;535;0.2;29
18.04.2014;07:45:00;545;0.3;29
18.04.2014;07:55:00;374;0.3;29
18.04.2014;08:05:00;633;0.4;29
18.04.2014;08:15:00;1105;0.6;30
18.04.2014;08:25:00;1331;0.8;30
18.04.2014;08:35:00;1513;1.0;30
18.04.2014;08:45:00;1589;1.3;30
18.04.2014;08:55:00;1355;1.5;31
18.04.2014;09:05:00;1174;1.7;31
18.04.2014;09:15:00;1463;1.9;31
18.04.2014;09:25:00;1546;2.2;31
18.04.2014;09:35:00;1709;2.5;32
18.04.2014;09:45:00;1804;2.8;32
18.04.2014;09:55:00;2167;3.1;32
18.04.2014;10:05:00;1508;3.4;33
18.04.2014;10:15:00;1609;3.6;33
18.04.2014;10:25:00;1973;3.9;33
18.04.2014;10:35:00;2458;4.3;34
18.04.2014;10:45:00;2068;4.7;34
18.04.2014;10:55:00;2431;5.1;34
18.04.2014;11:05:00;2091;5.4;35
18.04.2014;11:15:00;1917;5.7;34
18.04.2014;11:25:00;1883;6.0;34
18.04.2014;11:35:00;2123;6.4;34
18.04.2014;11:45:00;1613;6.7;34
18.04.2014;11:55:00;1641;6.9;34
18.04.2014;12:05:00;1562;7.2;34
18.04.2014;12:15:00;1012;7.4;34
18.04.2014;12:25:00;935;7.5;34
18.04.2014;12:35:00;807;7.7;33
18.04.2014;12:45:00;671;7.8;33
18.04.2014;12:55:00;718;7.9;33
18.04.2014;13:05:00;795;8.0;33
18.04.2014;13:15:00;864;8.2;33
18.04.2014;13:25:00;1154;8.4;33
18.04.2014;13:35:00;807;8.5;33
18.04.2014;13:45:00;973;8.6;33
18.04.2014;13:55:00;851;8.8;33
18.04.2014;14:05:00;1105;9.0;33
18.04.2014;14:15:00;953;9.1;33
18.04.2014;14:25:00;812;9.3;33
18.04.2014;14:35:00;993;9.4;33
18.04.2014;14:45:00;970;9.6;33
18.04.2014;14:55:00;582;9.7;33
18.04.2014;15:05:00;451;9.8;33
18.04.2014;15:15:00;492;9.9;33
18.04.2014;15:25:00;475;10.0;33
18.04.2014;15:35:00;398;10.0;33
18.04.2014;15:45:00;291;10.1;33
18.04.2014;15:55:00;250;10.1;33
18.04.2014;16:05:00;172;10.1;32
18.04.2014;16:15:00;325;10.2;32
18.04.2014;16:25:00;233;10.2;32
18.04.2014;16:35:00;233;10.3;32
18.04.2014;16:45:00;390;10.3;32
18.04.2014;16:55:00;417;10.4;32
18.04.2014;17:05:00;439;10.5;32
18.04.2014;17:15:00;405;10.5;32
18.04.2014;17:25:00;400;10.6;32
18.04.2014;17:35:00;354;10.7;32
18.04.2014;17:45:00;344;10.7;32
18.04.2014;17:55:00;306;10.8;32
18.04.2014;18:05:00;304;10.8;32
18.04.2014;18:15:00;343;10.9;32
18.04.2014;18:25:00;340;10.9;32
18.04.2014;18:35:00;272;11.0;32
18.04.2014;18:45:00;185;11.0;32
18.04.2014;18:55:00;220;11.0;32
18.04.2014;19:05:00;245;11.1;32
18.04.2014;19:15:00;190;11.1;32
18.04.2014;19:25:00;177;11.1;32
18.04.2014;19:35:00;221;11.2;32
18.04.2014;19:45:00;137;11.2;32
18.04.2014;19:55:00;117;11.2;32
18.04.2014;20:05:00;0;11.2;32
18.04.2014;20:15:00;0;11.2;0
19.04.2014;07:00:00;0;0;25
19.04.2014;07:10:00;0;0;26
19.04.2014;07:30:00;0;0;26
19.04.2014;07:40:00;155;0;27
19.04.2014;07:50:00;142;0;27
19.04.2014;08:00:00;152;0;28
19.04.2014;08:10:00;138;0;28
19.04.2014;08:20:00;167;0.1;28
19.04.2014;08:30:00;253;0.1;29
19.04.2014;08:40:00;336;0.2;29
19.04.2014;08:50:00;334;0.2;29
19.04.2014;09:00:00;364;0.3;29
19.04.2014;09:10:00;297;0.3;29
19.04.2014;09:20:00;318;0.4;30
19.04.2014;09:30:00;489;0.5;30
19.04.2014;09:40:00;540;0.5;30
19.04.2014;09:50:00;516;0.6;30
19.04.2014;10:00:00;818;0.8;30
19.04.2014;10:10:00;774;0.9;30
19.04.2014;10:20:00;1449;1.1;30
19.04.2014;10:30:00;1114;1.3;30
19.04.2014;10:40:00;1037;1.5;31
19.04.2014;10:50:00;1443;1.7;31
19.04.2014;11:00:00;1114;1.9;31
19.04.2014;11:10:00;1003;2.1;31
19.04.2014;11:20:00;1093;2.3;31
19.04.2014;11:30:00;1007;2.4;31
19.04.2014;11:40:00;1317;2.6;31
19.04.2014;11:50:00;836;2.8;31
19.04.2014;12:00:00;1724;3.0;31
19.04.2014;12:10:00;1636;3.3;31
19.04.2014;12:20:00;2759;3.7;32
19.04.2014;12:30:00;1865;4.1;33
19.04.2014;12:40:00;2880;4.6;34
19.04.2014;12:50:00;3740;5.2;35
19.04.2014;13:00:00;4778;5.9;37
19.04.2014;13:10:00;4905;6.7;39
19.04.2014;13:20:00;3913;7.4;40
19.04.2014;13:30:00;4087;8.1;40
19.04.2014;13:40:00;3046;8.6;40
19.04.2014;13:50:00;2578;9.1;39
19.04.2014;14:00:00;4365;9.7;39
19.04.2014;14:10:00;2775;10.3;40
19.04.2014;14:20:00;1977;10.6;38
19.04.2014;14:30:00;2706;11.1;38
19.04.2014;14:40:00;3480;11.6;38
19.04.2014;14:50:00;3335;12.1;39
19.04.2014;15:00:00;3337;12.7;39
19.04.2014;15:10:00;2961;13.1;39
19.04.2014;15:20:00;2857;13.6;39
19.04.2014;15:30:00;3413;14.1;39
19.04.2014;15:40:00;2607;14.6;39
19.04.2014;15:50:00;2570;15.0;38
19.04.2014;16:00:00;3331;15.5;38
19.04.2014;16:10:00;2673;16.0;39
19.04.2014;16:20:00;2324;16.3;38
19.04.2014;16:30:00;2331;16.7;38
19.04.2014;16:40:00;5004;17.4;39
19.04.2014;16:50:00;2835;17.9;39
19.04.2014;17:00:00;3733;18.4;39
19.04.2014;17:10:00;5366;19.2;41
19.04.2014;17:20:00;3612;20.0;42
19.04.2014;17:30:00;4459;20.6;43
19.04.2014;17:40:00;2337;21.0;41
19.04.2014;17:50:00;1251;21.3;39
19.04.2014;18:00:00;3342;21.8;39
19.04.2014;18:10:00;3010;22.3;40
19.04.2014;18:20:00;3321;22.8;39
19.04.2014;18:30:00;2122;23.2;39
19.04.2014;18:40:00;1564;23.5;38
19.04.2014;18:50:00;748;23.7;36
19.04.2014;19:00:00;311;23.7;35
19.04.2014;19:10:00;179;23.8;35
19.04.2014;19:20:00;156;23.8;35
19.04.2014;19:30:00;150;23.8;34
19.04.2014;19:40:00;128;23.8;34
19.04.2014;19:50:00;133;23.9;34
19.04.2014;20:00:00;129;23.9;34
19.04.2014;20:10:00;0;23.9;33
19.04.2014;20:20:00;0;23.9;0
19.04.2014;20:30:00;0;23.9;0
20.04.2014;06:35:00;44;0;24
20.04.2014;06:45:00;167;0;26
20.04.2014;06:55:00;227;0;27
20.04.2014;07:05:00;287;0.1;27
20.04.2014;07:15:00;365;0.1;28
20.04.2014;07:25:00;453;0.2;28
20.04.2014;07:35:00;546;0.3;28
20.04.2014;07:45:00;660;0.4;29
20.04.2014;07:55:00;833;0.5;29
20.04.2014;08:05:00;956;0.7;29
20.04.2014;08:15:00;1291;0.9;29
20.04.2014;08:25:00;1475;1.1;30
20.04.2014;08:35:00;1694;1.4;30
20.04.2014;08:45:00;2208;1.7;30
20.04.2014;08:55:00;2642;2.1;31
20.04.2014;09:05:00;1864;2.5;32
20.04.2014;09:15:00;1551;2.8;32
20.04.2014;09:25:00;2908;3.2;32
20.04.2014;09:35:00;2045;3.6;33
20.04.2014;09:45:00;2961;4.0;34
20.04.2014;09:55:00;4169;4.8;36
20.04.2014;10:05:00;3447;5.6;38
20.04.2014;10:15:00;2899;6.1;38
20.04.2014;10:25:00;6374;6.9;39
20.04.2014;10:35:00;6998;8.0;43
20.04.2014;10:45:00;5577;8.9;44
20.04.2014;10:55:00;6643;10.0;47
20.04.2014;11:05:00;5946;11.0;48
20.04.2014;11:15:00;6729;12.0;46
20.04.2014;11:25:00;6938;13.2;46
20.04.2014;11:35:00;7053;14.4;44
20.04.2014;11:45:00;7477;15.6;48
20.04.2014;11:55:00;7533;16.9;46
20.04.2014;12:05:00;6490;18.0;44
20.04.2014;12:15:00;6363;19.1;46
20.04.2014;12:25:00;6721;20.2;46
20.04.2014;12:35:00;8286;21.5;47
20.04.2014;12:45:00;8121;22.9;47
20.04.2014;12:55:00;7658;24.2;44
20.04.2014;13:05:00;8310;25.5;44
20.04.2014;13:15:00;7646;26.7;48
20.04.2014;13:25:00;8101;28.1;46
20.04.2014;13:35:00;8137;29.4;45
20.04.2014;13:45:00;8118;30.8;44
20.04.2014;13:55:00;8160;32.1;46
20.04.2014;14:05:00;8163;33.5;47
20.04.2014;14:15:00;8075;34.8;47
20.04.2014;14:25:00;7955;36.1;45
20.04.2014;14:35:00;7975;37.5;44
20.04.2014;14:45:00;7801;38.7;45
20.04.2014;14:55:00;8037;40.1;47
20.04.2014;15:05:00;7588;41.3;46
20.04.2014;15:15:00;7511;42.6;44
20.04.2014;15:25:00;7324;43.8;46
20.04.2014;15:35:00;7477;45.0;47
20.04.2014;15:45:00;7220;46.2;45
20.04.2014;15:55:00;7209;47.4;45
20.04.2014;16:05:00;7164;48.6;48
20.04.2014;16:15:00;5925;49.6;44
20.04.2014;16:25:00;3444;50.3;44
20.04.2014;16:35:00;5928;51.3;48
20.04.2014;16:45:00;5866;52.3;44
20.04.2014;16:55:00;5919;53.3;47
20.04.2014;17:05:00;5298;54.1;48
20.04.2014;17:15:00;4137;54.9;44
20.04.2014;17:25:00;2166;55.3;43
20.04.2014;17:35:00;1909;55.6;42
20.04.2014;17:45:00;1695;55.9;41
20.04.2014;17:55:00;1612;56.2;40
20.04.2014;18:05:00;1404;56.4;39
20.04.2014;18:15:00;1205;56.6;38
20.04.2014;18:25:00;993;56.8;38
20.04.2014;18:35:00;830;57.0;37
20.04.2014;18:45:00;609;57.1;37
20.04.2014;18:55:00;803;57.2;36
20.04.2014;19:05:00;648;57.3;36
20.04.2014;19:15:00;515;57.4;36
20.04.2014;19:25:00;416;57.5;35
20.04.2014;19:35:00;344;57.5;35
20.04.2014;19:45:00;272;57.6;35
20.04.2014;19:55:00;232;57.6;35
20.04.2014;20:05:00;167;57.6;34
20.04.2014;20:15:00;93;57.7;34
20.04.2014;20:25:00;0;57.7;0
21.04.2014;06:55:00;0;0;26
21.04.2014;07:05:00;57;0;26
21.04.2014;07:15:00;135;0;27
21.04.2014;07:25:00;173;0;28
21.04.2014;07:35:00;236;0;28
21.04.2014;07:45:00;336;0.1;28
21.04.2014;07:55:00;539;0.2;29
21.04.2014;08:05:00;816;0.3;29
21.04.2014;08:15:00;1055;0.5;29
21.04.2014;08:25:00;1206;0.6;29
21.04.2014;08:35:00;1485;0.9;30
21.04.2014;08:45:00;1837;1.2;30
21.04.2014;08:55:00;2382;1.5;30
21.04.2014;09:05:00;2529;2.0;31
21.04.2014;09:15:00;3325;2.5;33
21.04.2014;09:25:00;3077;3.0;34
21.04.2014;09:35:00;2963;3.5;35
21.04.2014;09:45:00;2889;3.9;35
21.04.2014;09:55:00;3413;4.5;36
21.04.2014;10:05:00;2502;4.9;36
21.04.2014;10:15:00;2741;5.4;36
21.04.2014;10:25:00;3194;5.9;36
21.04.2014;10:35:00;3072;6.4;37
21.04.2014;10:45:00;2796;6.8;37
21.04.2014;10:55:00;3147;7.3;37
21.04.2014;11:05:00;3526;7.9;38
21.04.2014;11:15:00;3023;8.4;38
21.04.2014;11:25:00;4348;9.1;39
21.04.2014;11:35:00;3938;9.8;40
21.04.2014;11:45:00;3459;10.4;40
21.04.2014;11:55:00;5281;11.2;42
21.04.2014;12:05:00;6447;12.1;44
21.04.2014;12:15:00;3669;12.8;44
21.04.2014;12:25:00;6678;13.7;45
21.04.2014;12:35:00;6151;14.8;48
21.04.2014;12:45:00;5161;15.6;48
21.04.2014;12:55:00;3820;16.4;47
21.04.2014;13:05:00;5900;17.2;47
21.04.2014;13:15:00;6191;18.2;44
21.04.2014;13:25:00;5739;19.1;45
21.04.2014;13:35:00;4476;20.1;47
21.04.2014;13:45:00;4151;20.7;46
21.04.2014;13:55:00;4631;21.4;46
21.04.2014;14:05:00;3011;22.0;45
21.04.2014;14:15:00;3220;22.6;44
21.04.2014;14:25:00;3381;23.2;44
21.04.2014;14:35:00;2764;23.6;43
21.04.2014;14:45:00;2165;24.0;42
21.04.2014;14:55:00;2223;24.4;41
21.04.2014;15:05:00;2785;24.8;41
21.04.2014;15:15:00;2651;25.2;40
21.04.2014;15:25:00;3474;25.8;41
21.04.2014;15:35:00;2905;26.3;41
21.04.2014;15:45:00;2607;26.7;40
21.04.2014;15:55:00;2632;27.1;40
21.04.2014;16:05:00;2394;27.5;40
21.04.2014;16:15:00;2807;28.0;40
21.04.2014;16:25:00;2995;28.5;40
21.04.2014;16:35:00;2772;28.9;40
21.04.2014;16:45:00;2315;29.3;39
21.04.2014;16:55:00;2347;29.7;39
21.04.2014;17:05:00;2511;30.1;39
21.04.2014;17:15:00;2899;30.6;39
21.04.2014;17:25:00;2922;31.1;39
21.04.2014;17:35:00;2735;31.6;39
21.04.2014;17:45:00;1984;31.9;39
21.04.2014;17:55:00;1374;32.2;38
21.04.2014;18:05:00;1215;32.4;37
21.04.2014;18:15:00;1133;32.6;36
21.04.2014;18:25:00;1029;32.7;35
21.04.2014;18:35:00;999;32.9;35
21.04.2014;18:45:00;866;33.0;35
21.04.2014;18:55:00;794;33.2;35
21.04.2014;19:05:00;639;33.3;35
21.04.2014;19:15:00;559;33.4;34
21.04.2014;19:25:00;384;33.5;34
21.04.2014;19:35:00;242;33.5;34
21.04.2014;19:45:00;250;33.5;34
21.04.2014;19:55:00;169;33.6;34
21.04.2014;20:05:00;136;33.6;34
21.04.2014;20:15:00;70;33.6;33
21.04.2014;20:20:00;0;33.6;23
22.04.2014;06:35:00;0;0;25
22.04.2014;06:45:00;149;0;26
22.04.2014;06:55:00;215;0;27
22.04.2014;07:05:00;263;0;28
22.04.2014;07:15:00;286;0.1;28
22.04.2014;07:25:00;336;0.1;28
22.04.2014;07:35:00;330;0.2;29
22.04.2014;07:45:00;394;0.3;29
22.04.2014;07:55:00;677;0.4;29
22.04.2014;08:05:00;868;0.5;29
22.04.2014;08:15:00;1076;0.7;30
22.04.2014;08:25:00;1550;0.9;30
22.04.2014;08:35:00;1408;1.1;30
22.04.2014;08:45:00;1546;1.4;31
22.04.2014;08:55:00;1900;1.8;31
22.04.2014;09:05:00;2394;2.1;32
22.04.2014;09:15:00;2836;2.6;33
22.04.2014;09:25:00;2335;3.0;33
22.04.2014;09:35:00;2265;3.3;34
22.04.2014;09:45:00;1340;3.6;33
22.04.2014;09:55:00;1430;3.8;33
22.04.2014;10:05:00;6376;4.8;37
22.04.2014;10:15:00;6503;5.9;42
22.04.2014;10:25:00;1400;6.3;39
22.04.2014;10:35:00;5010;6.9;40
22.04.2014;10:45:00;5612;8.0;44
22.04.2014;10:55:00;3140;8.7;43
22.04.2014;11:05:00;5406;9.4;43
22.04.2014;11:15:00;7656;10.6;47
22.04.2014;11:25:00;2902;11.2;41
22.04.2014;11:35:00;2348;11.6;41
22.04.2014;11:45:00;3132;12.1;40
22.04.2014;11:55:00;7768;13.4;46
22.04.2014;12:05:00;4295;14.5;43
22.04.2014;12:15:00;9494;15.6;47
22.04.2014;12:25:00;5645;16.8;44
22.04.2014;12:35:00;2808;17.3;43
22.04.2014;12:45:00;3605;17.8;43
22.04.2014;12:55:00;5181;18.7;45
22.04.2014;13:05:00;7539;20.1;44
22.04.2014;13:15:00;3504;20.9;45
22.04.2014;13:25:00;5652;21.7;44
22.04.2014;13:35:00;7065;22.5;46
22.04.2014;13:45:00;6748;24.0;45
22.04.2014;13:55:00;3830;24.8;46
22.04.2014;14:05:00;3818;25.4;46
22.04.2014;14:15:00;7234;26.7;44
22.04.2014;14:25:00;4977;27.6;46
22.04.2014;14:35:00;4404;28.2;45
22.04.2014;14:45:00;3389;28.8;45
22.04.2014;14:55:00;4942;29.7;47
22.04.2014;15:05:00;3658;30.4;47
22.04.2014;15:15:00;4017;31.0;46
22.04.2014;15:25:00;4725;31.8;46
22.04.2014;15:35:00;5288;32.7;43
22.04.2014;15:45:00;6345;33.7;48
22.04.2014;15:55:00;7820;34.8;44
22.04.2014;16:05:00;7548;35.9;47
22.04.2014;16:15:00;6065;36.9;44
22.04.2014;16:25:00;2401;37.4;43
22.04.2014;16:35:00;1977;37.7;42
22.04.2014;16:45:00;2715;38.1;42
22.04.2014;16:55:00;3631;38.6;41
22.04.2014;17:05:00;4257;39.3;44
22.04.2014;17:15:00;4069;40.1;44
22.04.2014;17:25:00;5185;41.0;47
22.04.2014;17:35:00;4869;41.8;47
22.04.2014;17:45:00;4625;42.5;48
22.04.2014;17:55:00;4212;43.3;47
22.04.2014;18:05:00;4031;43.9;47
22.04.2014;18:15:00;3469;44.5;46
22.04.2014;18:25:00;1985;44.9;44
22.04.2014;18:35:00;2185;45.2;43
22.04.2014;18:45:00;1399;45.5;41
22.04.2014;18:55:00;743;45.7;39
22.04.2014;19:05:00;1182;45.8;39
22.04.2014;19:15:00;952;46.0;38
22.04.2014;19:25:00;682;46.1;37
22.04.2014;19:35:00;391;46.2;37
22.04.2014;19:45:00;285;46.3;36
22.04.2014;19:55:00;243;46.3;36
22.04.2014;20:05:00;192;46.3;36
22.04.2014;20:15:00;130;46.4;35
22.04.2014;20:25:00;0;46.4;8
22.04.2014;20:35:00;0;46.4;0
23.04.2014;06:25:00;0;0;24
23.04.2014;06:35:00;145;0;26
23.04.2014;06:45:00;203;0;27
23.04.2014;07:05:00;364;0.1;28
23.04.2014;07:15:00;489;0.2;29
23.04.2014;07:25:00;655;0.3;29
23.04.2014;07:35:00;811;0.4;29
23.04.2014;07:45:00;928;0.5;29
23.04.2014;07:55:00;1112;0.7;30
23.04.2014;08:05:00;1170;0.9;30
23.04.2014;08:15:00;1217;1.1;30
23.04.2014;08:25:00;1512;1.4;30
23.04.2014;08:35:00;1812;1.6;31
23.04.2014;08:45:00;2178;2.0;31
23.04.2014;08:55:00;2619;2.4;32
23.04.2014;09:05:00;3145;2.9;33
23.04.2014;09:15:00;3507;3.5;35
23.04.2014;09:25:00;3863;4.1;36
23.04.2014;09:35:00;4379;4.8;38
23.04.2014;09:45:00;4386;5.5;39
23.04.2014;09:55:00;4625;6.3;41
23.04.2014;10:05:00;4821;7.1;41
23.04.2014;10:15:00;4961;7.9;43
23.04.2014;10:25:00;5545;8.8;44
23.04.2014;10:35:00;6027;9.8;46
23.04.2014;10:45:00;5949;10.7;47
23.04.2014;10:55:00;6552;11.7;48
23.04.2014;11:05:00;6814;12.8;45
23.04.2014;11:15:00;7260;14.0;47
23.04.2014;11:25:00;5637;15.0;45
23.04.2014;11:35:00;5672;15.9;47
23.04.2014;11:45:00;5672;16.9;48
23.04.2014;11:55:00;5943;17.9;44
23.04.2014;12:05:00;5062;18.7;45
23.04.2014;12:15:00;5072;19.5;46
23.04.2014;12:25:00;7429;20.7;44
23.04.2014;12:35:00;7782;22.0;46
23.04.2014;12:45:00;7088;23.1;46
23.04.2014;12:55:00;8452;24.4;45
23.04.2014;13:05:00;7908;25.7;44
23.04.2014;13:15:00;7297;26.9;48
23.04.2014;13:25:00;7777;28.2;46
23.04.2014;13:35:00;7969;29.5;44
23.04.2014;13:45:00;8218;30.8;44
23.04.2014;13:55:00;8252;32.2;46
23.04.2014;14:05:00;8160;33.5;47
23.04.2014;14:15:00;8079;34.9;47
23.04.2014;14:25:00;8095;36.2;45
23.04.2014;14:35:00;7956;37.5;44
23.04.2014;14:45:00;7920;38.8;45
23.04.2014;14:55:00;7948;40.1;47
23.04.2014;15:05:00;7695;41.4;47
23.04.2014;15:15:00;7555;42.7;45
23.04.2014;15:25:00;7450;43.9;44
23.04.2014;15:35:00;7261;45.1;47
23.04.2014;15:45:00;6933;46.2;47
23.04.2014;15:55:00;6915;47.4;44
23.04.2014;16:05:00;6702;48.5;47
23.04.2014;16:15:00;6657;49.6;46
23.04.2014;16:25:00;4150;50.5;44
23.04.2014;16:35:00;6293;51.2;44
23.04.2014;16:45:00;5905;52.2;48
23.04.2014;16:55:00;5470;53.2;44
23.04.2014;17:05:00;5138;54.0;46
23.04.2014;17:15:00;4862;54.8;48
23.04.2014;17:25:00;4469;55.6;48
23.04.2014;17:35:00;4215;56.3;48
23.04.2014;17:45:00;3991;57.0;48
23.04.2014;17:55:00;3651;57.6;47
23.04.2014;18:05:00;3367;58.1;46
23.04.2014;18:15:00;3098;58.7;46
23.04.2014;18:25:00;2770;59.1;45
23.04.2014;18:35:00;2341;59.5;43
23.04.2014;18:45:00;1843;59.9;42
23.04.2014;18:55:00;1446;60.1;41
23.04.2014;19:05:00;1368;60.4;40
23.04.2014;19:15:00;1099;60.5;39
23.04.2014;19:25:00;927;60.7;38
23.04.2014;19:35:00;678;60.8;37
23.04.2014;19:45:00;425;60.9;37
23.04.2014;19:55:00;301;61.0;37
23.04.2014;20:05:00;221;61.0;36
23.04.2014;20:15:00;143;61.0;36
23.04.2014;20:25:00;86;61.0;36
23.04.2014;20:35:00;0;61.0;0
24.04.2014;06:25:00;0;0;25
24.04.2014;06:35:00;153;0;26
24.04.2014;06:45:00;209;0;28
24.04.2014;06:55:00;266;0;28
24.04.2014;07:05:00;321;0.1;29
24.04.2014;07:15:00;371;0.2;29
24.04.2014;07:25:00;427;0.2;29
24.04.2014;07:35:00;483;0.3;30
24.04.2014;07:45:00;565;0.4;30
24.04.2014;07:55:00;760;0.5;30
24.04.2014;08:05:00;923;0.7;30
24.04.2014;08:15:00;1076;0.8;30
24.04.2014;08:25:00;1259;1.0;31
24.04.2014;08:35:00;1416;1.2;31
24.04.2014;08:45:00;1588;1.5;31
24.04.2014;08:55:00;2695;1.9;32
24.04.2014;09:05:00;3113;2.4;33
24.04.2014;09:15:00;3501;3.0;34
24.04.2014;09:25:00;3959;3.6;36
24.04.2014;09:35:00;4301;4.3;38
24.04.2014;09:45:00;4582;5.0;39
24.04.2014;09:55:00;4863;5.8;41
24.04.2014;10:05:00;5113;6.7;42
24.04.2014;10:15:00;5357;7.5;43
24.04.2014;10:25:00;5602;8.4;45
24.04.2014;10:35:00;5820;9.4;46
24.04.2014;10:45:00;6050;10.4;48
24.04.2014;10:55:00;6241;11.4;44
24.04.2014;11:05:00;6486;12.5;47
24.04.2014;11:15:00;6653;13.6;44
24.04.2014;11:35:00;6954;15.8;44
24.04.2014;11:45:00;7073;17.0;47
24.04.2014;11:55:00;7193;18.2;46
24.04.2014;12:05:00;7278;19.4;44
24.04.2014;12:15:00;7398;20.6;46
24.04.2014;12:25:00;7521;21.8;47
24.04.2014;12:35:00;7495;23.0;45
24.04.2014;12:45:00;7531;24.3;44
24.04.2014;12:55:00;7904;25.6;46
24.04.2014;13:05:00;8099;26.9;47
24.04.2014;13:15:00;6578;28.1;45
24.04.2014;13:25:00;2241;28.5;44
24.04.2014;13:35:00;7122;29.8;44
24.04.2014;13:45:00;7969;31.1;44
24.04.2014;13:55:00;7827;32.4;46
24.04.2014;14:05:00;7923;33.7;47
24.04.2014;14:15:00;7838;35.0;46
24.04.2014;14:25:00;7872;36.3;44
24.04.2014;14:35:00;7900;37.6;44
24.04.2014;14:45:00;7674;38.8;46
24.04.2014;14:55:00;7495;40.1;47
24.04.2014;15:05:00;7507;41.3;46
24.04.2014;15:15:00;7406;42.6;44
24.04.2014;15:25:00;7188;43.8;45
24.04.2014;15:35:00;7146;44.9;47
24.04.2014;15:45:00;6926;46.1;45
24.04.2014;15:55:00;6899;47.2;44
24.04.2014;16:05:00;6728;48.3;48
24.04.2014;16:15:00;6722;49.3;46
24.04.2014;16:25:00;6311;50.4;44
24.04.2014;16:35:00;5941;51.3;46
24.04.2014;16:45:00;5631;52.3;46
24.04.2014;16:55:00;5335;53.2;45
24.04.2014;17:05:00;5031;54.0;47
24.04.2014;17:15:00;4661;54.8;48
24.04.2014;17:25:00;4389;55.5;48
24.04.2014;17:35:00;4145;56.2;48
24.04.2014;17:45:00;3812;56.9;48
24.04.2014;17:55:00;3578;57.5;47
24.04.2014;18:05:00;3294;58.0;46
24.04.2014;18:15:00;2972;58.5;46
24.04.2014;18:25:00;2667;59.0;45
24.04.2014;18:35:00;2321;59.4;43
24.04.2014;18:45:00;1912;59.7;42
24.04.2014;18:55:00;1594;60.0;41
24.04.2014;19:05:00;1327;60.2;40
24.04.2014;19:15:00;966;60.4;39
24.04.2014;19:25:00;523;60.5;38
24.04.2014;19:35:00;339;60.6;38
24.04.2014;19:45:00;254;60.6;37
24.04.2014;19:55:00;213;60.6;37
24.04.2014;20:05:00;169;60.7;37
24.04.2014;20:15:00;125;60.7;36
24.04.2014;20:25:00;7;60.7;30
24.04.2014;20:35:00;0;60.7;0
25.04.2014;06:15:00;0;0;23
25.04.2014;06:25:00;130;0;26
25.04.2014;06:35:00;213;0;28
25.04.2014;06:45:00;288;0;28
25.04.2014;06:55:00;317;0.1;29
25.04.2014;07:05:00;368;0.2;29
25.04.2014;07:15:00;383;0.2;30
25.04.2014;07:25:00;443;0.3;30
25.04.2014;07:35:00;609;0.4;30
25.04.2014;07:45:00;808;0.5;30
25.04.2014;07:55:00;1030;0.7;31
25.04.2014;08:05:00;1191;0.9;31
25.04.2014;08:15:00;1404;1.1;31
25.04.2014;08:25:00;1798;1.4;31
25.04.2014;08:35:00;2275;1.7;31
25.04.2014;08:45:00;2453;2.1;32
25.04.2014;08:55:00;2622;2.5;33
25.04.2014;09:05:00;3200;3.0;34
25.04.2014;09:15:00;2827;3.5;35
25.04.2014;09:25:00;3307;4.0;36
25.04.2014;09:35:00;4204;4.7;37
25.04.2014;09:45:00;4361;5.4;39
25.04.2014;09:55:00;4172;6.1;40
25.04.2014;10:05:00;5223;6.9;41
25.04.2014;10:15:00;5667;7.8;44
25.04.2014;10:25:00;5936;8.8;46
25.04.2014;10:35:00;5941;9.8;47
25.04.2014;10:45:00;4933;10.7;48
25.04.2014;10:55:00;5926;11.6;48
25.04.2014;11:05:00;6098;12.6;45
25.04.2014;11:15:00;5268;13.5;48
25.04.2014;11:25:00;5821;14.4;48
25.04.2014;11:35:00;6968;15.6;45
25.04.2014;11:45:00;6964;16.7;46
25.04.2014;11:55:00;7044;17.9;47
25.04.2014;12:05:00;7249;19.0;44
25.04.2014;12:15:00;7416;20.3;46
25.04.2014;12:25:00;7491;21.5;47
25.04.2014;12:35:00;7716;22.8;45
25.04.2014;12:45:00;7707;24.0;44
25.04.2014;12:55:00;7596;25.3;47
25.04.2014;13:05:00;7324;26.5;47
25.04.2014;13:15:00;7594;27.8;45
25.04.2014;13:25:00;6395;28.9;44
25.04.2014;13:35:00;7325;30.0;47
25.04.2014;13:45:00;6131;31.1;45
25.04.2014;13:55:00;5722;32.0;48
25.04.2014;14:05:00;6004;33.0;44
25.04.2014;14:15:00;6563;34.0;48
25.04.2014;14:25:00;6645;35.1;45
25.04.2014;14:35:00;7354;36.3;44
25.04.2014;14:45:00;7168;37.5;48
25.04.2014;14:55:00;6590;38.6;46
25.04.2014;15:05:00;6045;39.7;45
25.04.2014;15:15:00;3672;40.4;44
25.04.2014;15:25:00;5290;41.1;46
25.04.2014;15:35:00;5925;42.1;48
25.04.2014;15:45:00;7175;43.2;45
25.04.2014;15:55:00;6600;44.3;44
25.04.2014;16:05:00;7063;45.5;47
25.04.2014;16:15:00;6249;46.5;45
25.04.2014;16:25:00;5312;47.4;47
25.04.2014;16:35:00;6409;48.4;44
25.04.2014;16:45:00;5758;49.4;47
25.04.2014;16:55:00;2394;49.9;46
25.04.2014;17:05:00;1958;50.3;44
25.04.2014;17:15:00;1520;50.5;43
25.04.2014;17:25:00;1193;50.7;41
25.04.2014;17:35:00;872;50.9;40
25.04.2014;17:45:00;617;51.0;39
25.04.2014;17:55:00;282;51.1;38
25.04.2014;18:05:00;139;51.1;38
25.04.2014;18:15:00;107;51.1;38
25.04.2014;18:25:00;0;51.1;37
25.04.2014;18:35:00;0;51.1;36
25.04.2014;18:45:00;0;51.1;36
25.04.2014;18:55:00;0;51.1;35
25.04.2014;19:05:00;0;51.1;35
25.04.2014;19:15:00;0;51.1;34
25.04.2014;19:25:00;0;51.1;34
25.04.2014;19:35:00;0;51.1;13
26.04.2014;06:35:00;0;0;26
26.04.2014;06:45:00;140;0;27
26.04.2014;06:55:00;212;0;28
26.04.2014;07:05:00;251;0;29
26.04.2014;07:15:00;322;0.1;29
26.04.2014;07:25:00;316;0.1;29
26.04.2014;07:35:00;343;0.2;30
26.04.2014;07:45:00;455;0.3;30
26.04.2014;07:55:00;598;0.4;30
26.04.2014;08:05:00;518;0.4;30
26.04.2014;08:15:00;794;0.6;31
26.04.2014;08:25:00;1108;0.7;31
26.04.2014;08:35:00;896;0.9;31
26.04.2014;08:45:00;890;1.0;31
26.04.2014;08:55:00;1271;1.2;31
26.04.2014;09:05:00;1097;1.4;32
26.04.2014;09:15:00;1168;1.6;32
26.04.2014;09:25:00;1162;1.8;32
26.04.2014;09:35:00;1346;2.0;32
26.04.2014;09:45:00;2101;2.3;32
26.04.2014;09:55:00;2657;2.7;33
26.04.2014;10:05:00;3669;3.3;35
26.04.2014;10:15:00;3747;4.0;37
26.04.2014;10:25:00;3166;4.5;38
26.04.2014;10:35:00;2980;5.0;38
26.04.2014;10:45:00;6073;5.8;39
26.04.2014;10:55:00;4593;6.6;41
26.04.2014;11:05:00;3878;7.3;42
26.04.2014;11:15:00;5186;8.0;42
26.04.2014;11:25:00;7699;9.3;48
26.04.2014;11:35:00;7288;10.5;45
26.04.2014;11:45:00;7947;11.6;47
26.04.2014;11:55:00;4934;12.5;44
26.04.2014;12:05:00;3254;13.2;44
26.04.2014;12:15:00;3527;13.8;44
26.04.2014;12:25:00;3692;14.4;44
26.04.2014;12:35:00;3734;15.0;44
26.04.2014;12:45:00;3902;15.6;44
26.04.2014;12:55:00;4529;16.3;45
26.04.2014;13:05:00;4710;17.1;46
26.04.2014;13:15:00;4302;17.8;46
26.04.2014;13:25:00;4960;18.6;46
26.04.2014;13:35:00;4069;19.3;47
26.04.2014;13:45:00;5101;20.1;48
26.04.2014;13:55:00;4036;20.8;47
26.04.2014;14:05:00;4045;21.5;47
26.04.2014;14:15:00;4150;22.2;47
26.04.2014;14:25:00;4163;22.9;47
26.04.2014;14:35:00;4488;23.6;48
26.04.2014;14:45:00;5338;24.6;44
26.04.2014;14:55:00;4211;25.2;45
26.04.2014;15:05:00;3707;25.8;45
26.04.2014;15:15:00;5919;26.7;46
26.04.2014;15:25:00;3070;27.4;43
26.04.2014;15:35:00;3962;28.0;43
26.04.2014;15:45:00;2480;28.4;43
26.04.2014;15:55:00;2935;28.9;43
26.04.2014;16:05:00;2345;29.5;43
26.04.2014;16:15:00;3619;30.0;43
26.04.2014;16:25:00;6651;31.0;47
26.04.2014;16:35:00;6060;32.1;44
26.04.2014;16:45:00;6067;33.1;46
26.04.2014;16:55:00;3665;33.6;46
26.04.2014;17:05:00;2911;34.1;44
26.04.2014;17:15:00;5180;35.0;47
26.04.2014;17:25:00;2719;35.5;45
26.04.2014;17:35:00;4436;36.3;47
26.04.2014;17:45:00;4146;36.9;47
26.04.2014;17:55:00;3849;37.6;47
26.04.2014;18:05:00;3507;38.2;46
26.04.2014;18:15:00;2602;38.7;45
26.04.2014;18:25:00;1800;39.0;43
26.04.2014;18:35:00;701;39.2;42
26.04.2014;18:45:00;680;39.3;40
26.04.2014;18:55:00;763;39.5;39
26.04.2014;19:05:00;842;39.6;38
26.04.2014;19:15:00;896;39.8;38
26.04.2014;19:25:00;731;39.9;37
26.04.2014;19:35:00;442;40.0;37
26.04.2014;19:45:00;297;40.0;37
26.04.2014;19:55:00;199;40.1;36
26.04.2014;20:05:00;129;40.1;36
26.04.2014;20:15:00;113;40.1;36
26.04.2014;20:20:00;48;40.1;36
27.04.2014;06:50:00;27;0;27
27.04.2014;07:00:00;159;0;28
27.04.2014;07:10:00;298;0;28
27.04.2014;07:20:00;519;0.1;29
27.04.2014;07:30:00;493;0.2;29
27.04.2014;07:40:00;527;0.3;30
27.04.2014;07:50:00;723;0.4;30
27.04.2014;08:00:00;1131;0.5;30
27.04.2014;08:10:00;988;0.7;30
27.04.2014;08:20:00;898;0.9;31
27.04.2014;08:30:00;699;1.0;31
27.04.2014;08:40:00;968;1.1;31
27.04.2014;08:50:00;1134;1.3;31
27.04.2014;09:00:00;1160;1.5;31
27.04.2014;09:10:00;1644;1.8;32
27.04.2014;09:20:00;3645;2.3;32
27.04.2014;09:30:00;2557;2.7;34
27.04.2014;09:40:00;1896;3.1;34
27.04.2014;09:50:00;1728;3.4;34
27.04.2014;10:00:00;1813;3.7;34
27.04.2014;10:10:00;1388;3.9;34
27.04.2014;10:20:00;1258;4.1;34
27.04.2014;10:30:00;1276;4.3;33
27.04.2014;10:40:00;1412;4.6;33
27.04.2014;10:50:00;1520;4.8;34
27.04.2014;11:00:00;1471;5.1;34
27.04.2014;11:10:00;1893;5.4;34
27.04.2014;11:20:00;1885;5.7;34
27.04.2014;11:30:00;2163;6.0;34
27.04.2014;11:40:00;2461;6.4;35
27.04.2014;11:50:00;2528;6.8;36
27.04.2014;12:00:00;2664;7.2;36
27.04.2014;12:10:00;3229;7.8;37
27.04.2014;12:20:00;3833;8.4;38
27.04.2014;12:30:00;4958;9.2;40
27.04.2014;12:40:00;5403;10.1;42
27.04.2014;12:50:00;4475;10.8;43
27.04.2014;13:00:00;5136;11.6;43
27.04.2014;13:10:00;4907;12.5;46
27.04.2014;13:20:00;4707;13.2;46
27.04.2014;13:30:00;4214;14.0;46
27.04.2014;13:40:00;3168;14.6;45
27.04.2014;13:50:00;4122;15.3;45
27.04.2014;14:00:00;3293;15.9;44
27.04.2014;14:10:00;3118;16.4;44
27.04.2014;14:20:00;1605;16.8;42
27.04.2014;14:30:00;2342;17.1;41
27.04.2014;14:40:00;3401;17.6;41
27.04.2014;14:50:00;4154;18.3;42
27.04.2014;15:00:00;4541;19.0;43
27.04.2014;15:10:00;3177;19.6;43
27.04.2014;15:20:00;3287;20.1;43
27.04.2014;15:30:00;3317;20.7;43
27.04.2014;15:40:00;3360;21.3;43
27.04.2014;15:50:00;2165;21.7;41
27.04.2014;16:00:00;2507;22.0;41
27.04.2014;16:10:00;2631;22.5;41
27.04.2014;16:20:00;2215;22.9;40
27.04.2014;16:30:00;2253;23.2;40
27.04.2014;16:40:00;2524;23.6;40
27.04.2014;16:50:00;2514;24.0;39
27.04.2014;17:00:00;2019;24.4;39
27.04.2014;17:10:00;1905;24.7;39
27.04.2014;17:20:00;1928;25.0;38
27.04.2014;17:30:00;1862;25.3;38
27.04.2014;17:40:00;1572;25.6;37
27.04.2014;17:50:00;1359;25.8;37
27.04.2014;18:00:00;1431;26.1;37
27.04.2014;18:10:00;1399;26.3;36
27.04.2014;18:20:00;1234;26.5;36
27.04.2014;18:30:00;1054;26.7;36
27.04.2014;18:40:00;935;26.9;35
27.04.2014;18:50:00;826;27.0;35
27.04.2014;19:00:00;698;27.1;35
27.04.2014;19:10:00;589;27.2;35
27.04.2014;19:20:00;494;27.3;35
27.04.2014;19:30:00;399;27.4;35
27.04.2014;19:40:00;289;27.4;34
27.04.2014;19:50:00;206;27.5;34
27.04.2014;20:00:00;158;27.5;34
27.04.2014;20:10:00;127;27.5;34
27.04.2014;20:20:00;105;27.5;34
27.04.2014;20:30:00;0;27.5;0
27.04.2014;20:35:00;0;27.5;0
28.04.2014;06:25:00;24;0;24
28.04.2014;06:35:00;167;0;26
28.04.2014;06:45:00;230;0;28
28.04.2014;06:55:00;265;0.1;28
28.04.2014;07:05:00;262;0.1;29
28.04.2014;07:15:00;349;0.1;29
28.04.2014;07:25:00;364;0.2;29
28.04.2014;07:35:00;453;0.3;30
28.04.2014;07:45:00;608;0.4;30
28.04.2014;07:55:00;590;0.5;30
28.04.2014;08:05:00;500;0.6;30
28.04.2014;08:15:00;492;0.6;31
28.04.2014;08:25:00;447;0.7;31
28.04.2014;08:35:00;425;0.8;31
28.04.2014;08:45:00;430;0.9;31
28.04.2014;08:55:00;423;0.9;31
28.04.2014;09:05:00;725;1.0;31
28.04.2014;09:15:00;601;1.1;31
28.04.2014;09:25:00;596;1.2;31
28.04.2014;09:35:00;660;1.3;31
28.04.2014;09:45:00;733;1.5;32
28.04.2014;09:55:00;1204;1.6;32
28.04.2014;10:05:00;1898;1.9;32
28.04.2014;10:15:00;1834;2.2;32
28.04.2014;10:25:00;1732;2.5;32
28.04.2014;10:35:00;1310;2.7;32
28.04.2014;10:45:00;1632;3.0;33
28.04.2014;10:55:00;1919;3.3;33
28.04.2014;11:05:00;2221;3.6;33
28.04.2014;11:15:00;2092;4.0;34
28.04.2014;11:25:00;2321;4.4;34
28.04.2014;11:35:00;3024;4.8;35
28.04.2014;11:45:00;3972;5.4;37
28.04.2014;11:55:00;3048;6.0;38
28.04.2014;12:05:00;2259;6.4;37
28.04.2014;12:15:00;1760;6.7;37
28.04.2014;12:25:00;2284;7.0;36
28.04.2014;12:35:00;3290;7.5;37
28.04.2014;12:45:00;2714;8.0;38
28.04.2014;12:55:00;2814;8.4;38
28.04.2014;13:05:00;3152;8.9;38
28.04.2014;13:15:00;3144;9.5;39
28.04.2014;13:25:00;2871;10.0;39
28.04.2014;13:35:00;1925;10.3;38
28.04.2014;13:45:00;1709;10.6;37
28.04.2014;13:55:00;1803;10.9;37
28.04.2014;14:05:00;1536;11.2;36
28.04.2014;14:15:00;1609;11.4;36
28.04.2014;14:25:00;1599;11.7;36
28.04.2014;14:35:00;1987;12.0;36
28.04.2014;14:45:00;2585;12.4;36
28.04.2014;14:55:00;2799;12.9;37
28.04.2014;15:05:00;2110;13.2;37
28.04.2014;15:15:00;2221;13.6;37
28.04.2014;15:25:00;1654;13.9;37
28.04.2014;15:35:00;1630;14.2;36
28.04.2014;15:45:00;1390;14.4;36
28.04.2014;15:55:00;1115;14.6;35
28.04.2014;16:05:00;1326;14.8;35
28.04.2014;16:15:00;1330;15.0;35
28.04.2014;16:25:00;1503;15.3;35
28.04.2014;16:35:00;1289;15.5;35
28.04.2014;16:45:00;1309;15.7;35
28.04.2014;16:55:00;1397;16.0;34
28.04.2014;17:05:00;1665;16.2;35
28.04.2014;17:15:00;1049;16.4;34
28.04.2014;17:25:00;903;16.6;34
28.04.2014;17:35:00;615;16.7;34
28.04.2014;17:45:00;580;16.8;34
28.04.2014;17:55:00;749;16.9;34
28.04.2014;18:05:00;922;17.0;34
28.04.2014;18:15:00;706;17.2;34
28.04.2014;18:25:00;509;17.3;34
28.04.2014;18:35:00;461;17.3;34
28.04.2014;18:45:00;603;17.4;34
28.04.2014;18:55:00;604;17.5;33
28.04.2014;19:05:00;497;17.6;33
28.04.2014;19:15:00;453;17.7;33
28.04.2014;19:25:00;424;17.8;33
28.04.2014;19:35:00;286;17.8;33
28.04.2014;19:45:00;188;17.9;33
28.04.2014;19:55:00;126;17.9;33
28.04.2014;20:05:00;130;17.9;33
28.04.2014;20:15:00;72;17.9;33
29.04.2014;06:40:00;0;0;26
29.04.2014;06:50:00;130;0;27
29.04.2014;07:00:00;184;0;28
29.04.2014;07:10:00;188;0;28
29.04.2014;07:20:00;202;0.1;28
29.04.2014;07:30:00;268;0.1;29
29.04.2014;07:40:00;271;0.1;29
29.04.2014;07:50:00;324;0.2;29
29.04.2014;08:00:00;362;0.3;30
29.04.2014;08:10:00;536;0.3;30
29.04.2014;08:20:00;723;0.4;30
29.04.2014;08:30:00;1286;0.6;30
29.04.2014;08:40:00;835;0.8;30
29.04.2014;08:50:00;944;0.9;31
29.04.2014;09:00:00;1410;1.1;31
29.04.2014;09:10:00;1183;1.4;31
29.04.2014;09:20:00;1586;1.6;31
29.04.2014;09:30:00;1313;1.8;31
29.04.2014;09:40:00;700;2.0;32
29.04.2014;09:50:00;673;2.1;32
29.04.2014;10:00:00;816;2.2;32
29.04.2014;10:10:00;714;2.3;32
29.04.2014;10:20:00;614;2.4;32
29.04.2014;10:30:00;565;2.5;32
29.04.2014;10:40:00;585;2.6;32
29.04.2014;10:50:00;738;2.7;32
29.04.2014;11:00:00;1013;2.9;32
29.04.2014;11:10:00;1216;3.1;32
29.04.2014;11:20:00;1094;3.3;32
29.04.2014;11:30:00;1190;3.5;32
29.04.2014;11:40:00;1510;3.7;32
29.04.2014;11:50:00;1769;4.0;32
29.04.2014;12:00:00;2018;4.3;33
29.04.2014;12:10:00;2831;4.7;34
29.04.2014;12:20:00;2688;5.2;35
29.04.2014;12:30:00;3375;5.7;35
29.04.2014;12:40:00;4215;6.4;37
29.04.2014;12:50:00;4428;7.1;39
29.04.2014;13:00:00;4665;7.9;40
29.04.2014;13:10:00;4962;8.7;41
29.04.2014;13:20:00;4565;9.4;43
29.04.2014;13:30:00;5241;10.3;44
29.04.2014;13:40:00;4334;11.0;44
29.04.2014;13:50:00;3880;11.7;44
29.04.2014;14:00:00;3368;12.3;43
29.04.2014;14:10:00;2638;12.7;42
29.04.2014;14:20:00;2097;13.1;41
29.04.2014;14:30:00;2128;13.5;40
29.04.2014;14:40:00;2066;13.8;39
29.04.2014;14:50:00;1782;14.1;38
29.04.2014;15:00:00;1780;14.4;38
29.04.2014;15:10:00;3316;14.9;38
29.04.2014;15:20:00;5150;15.7;41
29.04.2014;15:30:00;3445;16.3;42
29.04.2014;15:40:00;2457;16.7;40
29.04.2014;15:50:00;1823;17.0;39
29.04.2014;16:00:00;2101;17.4;39
29.04.2014;16:10:00;2422;17.8;39
29.04.2014;16:20:00;2128;18.1;38
29.04.2014;16:30:00;2167;18.5;38
29.04.2014;16:40:00;1866;18.8;38
29.04.2014;16:50:00;1909;19.1;37
29.04.2014;17:00:00;1815;19.4;37
29.04.2014;17:10:00;2062;19.8;37
29.04.2014;17:20:00;2176;20.1;37
29.04.2014;17:30:00;3043;20.6;38
29.04.2014;17:40:00;2935;21.1;39
29.04.2014;17:50:00;1396;21.4;37
29.04.2014;18:00:00;1340;21.6;37
29.04.2014;18:10:00;1143;21.8;36
29.04.2014;18:20:00;1093;22.0;35
29.04.2014;18:30:00;733;22.1;35
29.04.2014;18:40:00;562;22.2;35
29.04.2014;18:50:00;490;22.3;35
29.04.2014;19:00:00;424;22.4;35
29.04.2014;19:10:00;390;22.4;34
29.04.2014;19:20:00;449;22.5;34
29.04.2014;19:30:00;493;22.6;34
29.04.2014;19:40:00;457;22.7;34
29.04.2014;19:50:00;371;22.7;34
29.04.2014;20:00:00;254;22.8;34
29.04.2014;20:10:00;163;22.8;34
29.04.2014;20:20:00;129;22.8;34
29.04.2014;20:30:00;21;22.8;23
30.04.2014;06:45:00;0;0;23
30.04.2014;06:55:00;146;0;27
30.04.2014;07:05:00;203;0;28
30.04.2014;07:15:00;204;0;28
30.04.2014;07:25:00;241;0.1;29
30.04.2014;07:35:00;280;0.1;29
30.04.2014;07:45:00;323;0.2;29
30.04.2014;07:55:00;362;0.2;30
30.04.2014;08:05:00;416;0.3;30
30.04.2014;08:15:00;523;0.4;30
30.04.2014;08:25:00;477;0.5;30
30.04.2014;08:35:00;429;0.5;30
30.04.2014;08:45:00;388;0.6;31
30.04.2014;08:55:00;373;0.7;31
30.04.2014;09:05:00;380;0.7;31
30.04.2014;09:15:00;462;0.8;31
30.04.2014;09:25:00;557;0.9;31
30.04.2014;09:35:00;579;1.0;31
30.04.2014;09:45:00;538;1.1;31
30.04.2014;09:55:00;530;1.2;31
30.04.2014;10:05:00;625;1.3;31
30.04.2014;10:15:00;756;1.4;31
30.04.2014;10:25:00;763;1.5;32
30.04.2014;10:35:00;798;1.6;32
30.04.2014;10:45:00;792;1.8;32
30.04.2014;10:55:00;693;1.9;32
30.04.2014;11:05:00;660;2.0;32
30.04.2014;11:15:00;652;2.1;32
30.04.2014;11:25:00;734;2.2;32
30.04.2014;11:35:00;841;2.3;32
30.04.2014;11:45:00;926;2.5;32
30.04.2014;11:55:00;1028;2.7;32
30.04.2014;12:05:00;1100;2.8;32
30.04.2014;12:15:00;1231;3.0;32
30.04.2014;12:25:00;1313;3.3;32
30.04.2014;12:35:00;1443;3.5;32
30.04.2014;12:45:00;1342;3.7;33
30.04.2014;12:55:00;1380;3.9;33
30.04.2014;13:05:00;1470;4.2;33
30.04.2014;13:15:00;1638;4.4;33
