Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
30.04.2014;13:25:00;1860;4.7;33
30.04.2014;13:35:00;2100;5.1;33
30.04.2014;13:45:00;2123;5.4;34
30.04.2014;13:55:00;2135;5.8;34
30.04.2014;14:05:00;1805;6.1;35
30.04.2014;14:15:00;1673;6.4;34
30.04.2014;14:25:00;1950;6.7;35
30.04.2014;14:35:00;2375;7.0;35
30.04.2014;14:45:00;2685;7.5;36
30.04.2014;14:55:00;2172;7.9;36
30.04.2014;15:05:00;2058;8.2;36
30.04.2014;15:15:00;1789;8.5;35
30.04.2014;15:25:00;1390;8.8;35
30.04.2014;15:35:00;1754;9.0;35
30.04.2014;15:45:00;1966;9.3;35
30.04.2014;15:55:00;1965;9.7;35
30.04.2014;16:05:00;1957;10.0;35
30.04.2014;16:15:00;2195;10.3;36
30.04.2014;16:25:00;2553;10.7;36
30.04.2014;16:35:00;2161;11.1;36
30.04.2014;16:45:00;1734;11.4;36
30.04.2014;16:55:00;1603;11.7;35
30.04.2014;17:05:00;1497;11.9;35
30.04.2014;17:15:00;1404;12.2;35
30.04.2014;17:25:00;1087;12.4;35
30.04.2014;17:35:00;900;12.5;34
30.04.2014;17:45:00;1124;12.7;34
30.04.2014;17:55:00;825;12.9;34
30.04.2014;18:05:00;636;13.0;34
30.04.2014;18:15:00;1013;13.1;34
30.04.2014;18:25:00;807;13.3;34
30.04.2014;18:35:00;697;13.4;34
30.04.2014;18:45:00;887;13.5;34
30.04.2014;18:55:00;625;13.6;34
30.04.2014;19:05:00;519;13.7;34
30.04.2014;19:15:00;475;13.8;33
30.04.2014;19:25:00;400;13.9;33
30.04.2014;19:35:00;361;13.9;33
30.04.2014;19:45:00;347;14.0;33
30.04.2014;19:55:00;197;14.0;33
30.04.2014;20:05:00;160;14.1;33
30.04.2014;20:15:00;119;14.1;33
30.04.2014;20:25:00;0;14.1;33
30.04.2014;20:35:00;0;14.1;13
01.05.2014;06:20:00;0;0;25
01.05.2014;06:30:00;140;0;26
01.05.2014;06:40:00;167;0;27
01.05.2014;06:50:00;176;0;28
01.05.2014;07:00:00;180;0.1;28
01.05.2014;07:10:00;298;0.1;29
01.05.2014;07:20:00;453;0.2;29
01.05.2014;07:30:00;676;0.3;29
01.05.2014;07:40:00;887;0.4;30
01.05.2014;07:50:00;760;0.5;30
01.05.2014;08:00:00;1183;0.7;30
01.05.2014;08:10:00;1417;0.9;30
01.05.2014;08:20:00;1665;1.2;31
01.05.2014;08:30:00;1590;1.5;31
01.05.2014;08:40:00;2157;1.8;31
01.05.2014;08:50:00;1545;2.0;31
01.05.2014;09:00:00;1858;2.3;32
01.05.2014;09:10:00;1726;2.6;32
01.05.2014;09:20:00;816;2.7;32
01.05.2014;09:30:00;871;2.9;32
01.05.2014;09:40:00;1697;3.1;32
01.05.2014;09:50:00;3608;3.6;33
01.05.2014;10:00:00;1959;4.0;34
01.05.2014;10:10:00;2756;4.4;34
01.05.2014;10:20:00;3307;5.0;36
01.05.2014;10:30:00;3657;5.5;36
01.05.2014;10:40:00;3758;6.3;39
01.05.2014;10:50:00;2695;6.9;39
01.05.2014;11:00:00;3620;7.5;39
01.05.2014;11:10:00;3144;8.1;40
01.05.2014;11:20:00;1882;8.4;39
01.05.2014;11:30:00;3766;8.9;38
01.05.2014;11:40:00;2503;9.3;39
01.05.2014;11:50:00;3424;9.9;39
01.05.2014;12:00:00;4096;10.5;40
01.05.2014;12:10:00;4172;11.2;41
01.05.2014;12:20:00;2981;11.7;41
01.05.2014;12:30:00;3112;12.3;41
01.05.2014;12:40:00;4190;12.9;41
01.05.2014;12:50:00;4175;13.6;42
01.05.2014;13:00:00;6711;14.7;46
01.05.2014;13:10:00;6939;15.8;48
01.05.2014;13:20:00;8265;17.1;46
01.05.2014;13:30:00;7602;18.4;44
01.05.2014;13:40:00;6561;19.7;43
01.05.2014;13:50:00;6182;21.0;47
01.05.2014;14:00:00;2816;21.5;42
01.05.2014;14:10:00;6361;22.3;44
01.05.2014;14:20:00;6851;23.3;47
01.05.2014;14:30:00;6750;24.6;45
01.05.2014;14:40:00;7776;25.8;45
01.05.2014;14:50:00;3190;26.7;45
01.05.2014;15:00:00;4035;27.6;43
01.05.2014;15:10:00;2620;28.4;47
01.05.2014;15:20:00;4844;29.0;45
01.05.2014;15:30:00;3388;29.8;46
01.05.2014;15:40:00;2849;30.2;45
01.05.2014;15:50:00;1822;30.6;43
01.05.2014;16:00:00;3019;31.0;43
01.05.2014;16:10:00;3287;31.6;43
01.05.2014;16:20:00;2380;32.0;42
01.05.2014;16:30:00;1335;32.3;41
01.05.2014;16:40:00;1814;32.5;40
01.05.2014;16:50:00;2244;32.9;40
01.05.2014;17:00:00;2331;33.2;40
01.05.2014;17:10:00;1693;33.5;39
01.05.2014;17:20:00;1410;33.8;38
01.05.2014;17:30:00;1316;34.0;38
01.05.2014;17:40:00;1677;34.3;37
01.05.2014;17:50:00;2030;34.6;38
01.05.2014;18:00:00;2309;35.0;38
01.05.2014;18:10:00;1564;35.3;37
01.05.2014;18:20:00;1724;35.5;37
01.05.2014;18:30:00;1531;35.8;37
01.05.2014;18:40:00;1591;36.0;37
01.05.2014;18:50:00;1661;36.3;36
01.05.2014;19:00:00;628;36.4;36
01.05.2014;19:10:00;382;36.5;36
01.05.2014;19:20:00;219;36.5;35
01.05.2014;19:30:00;219;36.6;35
01.05.2014;19:40:00;194;36.6;35
01.05.2014;19:50:00;185;36.6;35
01.05.2014;20:00:00;233;36.7;35
01.05.2014;20:10:00;209;36.7;34
01.05.2014;20:20:00;166;36.7;34
01.05.2014;20:30:00;97;36.7;34
01.05.2014;20:35:00;0;36.7;6
02.05.2014;06:30:00;0;0;26
02.05.2014;06:40:00;124;0;27
02.05.2014;06:50:00;150;0;28
02.05.2014;07:00:00;244;0;28
02.05.2014;07:10:00;175;0.1;29
02.05.2014;07:20:00;191;0.1;29
02.05.2014;07:30:00;291;0.1;29
02.05.2014;07:40:00;487;0.2;30
02.05.2014;07:50:00;476;0.3;30
02.05.2014;08:00:00;489;0.4;30
02.05.2014;08:10:00;688;0.5;30
02.05.2014;08:20:00;825;0.6;30
02.05.2014;08:30:00;1024;0.8;31
02.05.2014;08:40:00;1606;1.0;31
02.05.2014;08:50:00;1902;1.3;31
02.05.2014;09:00:00;2100;1.6;31
02.05.2014;09:10:00;2605;2.0;32
02.05.2014;09:20:00;4068;2.6;34
02.05.2014;09:30:00;3651;3.3;36
02.05.2014;09:40:00;2934;3.8;37
02.05.2014;09:50:00;2781;4.3;37
02.05.2014;10:00:00;2698;4.7;37
02.05.2014;10:10:00;2310;5.1;36
02.05.2014;10:20:00;1920;5.3;36
02.05.2014;10:30:00;3049;5.9;37
02.05.2014;10:40:00;2088;6.2;37
02.05.2014;10:50:00;2328;6.6;36
02.05.2014;11:00:00;2092;7.0;36
02.05.2014;11:10:00;2072;7.3;36
02.05.2014;11:20:00;1844;7.6;36
02.05.2014;11:30:00;2743;8.0;36
02.05.2014;11:40:00;2628;8.5;37
02.05.2014;11:50:00;3605;9.0;37
02.05.2014;12:00:00;4672;9.7;39
02.05.2014;12:10:00;3833;10.4;41
02.05.2014;12:20:00;2363;10.9;40
02.05.2014;12:30:00;2714;11.3;39
02.05.2014;12:40:00;4984;11.9;40
02.05.2014;12:50:00;2409;12.4;40
02.05.2014;13:00:00;2439;12.8;39
02.05.2014;13:10:00;3426;13.3;39
02.05.2014;13:20:00;5462;14.2;42
02.05.2014;13:30:00;5933;15.1;44
02.05.2014;13:40:00;3178;15.8;44
02.05.2014;13:50:00;1188;16.0;41
02.05.2014;14:00:00;1834;16.3;40
02.05.2014;14:10:00;1133;16.5;38
02.05.2014;14:20:00;653;16.6;37
02.05.2014;14:30:00;1137;16.8;36
02.05.2014;14:40:00;1062;17.0;36
02.05.2014;14:50:00;1002;17.2;36
02.05.2014;15:00:00;1703;17.4;36
02.05.2014;15:10:00;1600;17.7;36
02.05.2014;15:20:00;1505;18.0;36
02.05.2014;15:30:00;1129;18.1;35
02.05.2014;15:40:00;847;18.3;35
02.05.2014;15:50:00;912;18.4;35
02.05.2014;16:00:00;1171;18.6;35
02.05.2014;16:10:00;1652;18.9;35
02.05.2014;16:20:00;2161;19.2;35
02.05.2014;16:30:00;2792;19.6;36
02.05.2014;16:40:00;3174;20.2;37
02.05.2014;16:50:00;4170;20.8;38
02.05.2014;17:00:00;2523;21.3;39
02.05.2014;17:10:00;1838;21.6;38
02.05.2014;17:20:00;1834;21.9;37
02.05.2014;17:30:00;1717;22.2;37
02.05.2014;17:40:00;1265;22.4;36
02.05.2014;17:50:00;1271;22.6;36
02.05.2014;18:00:00;1036;22.8;35
02.05.2014;18:10:00;1288;23.0;35
02.05.2014;18:20:00;731;23.2;35
02.05.2014;18:30:00;840;23.3;35
02.05.2014;18:40:00;762;23.5;35
02.05.2014;18:50:00;354;23.5;34
02.05.2014;19:00:00;160;23.6;34
02.05.2014;19:10:00;155;23.6;34
02.05.2014;19:20:00;218;23.6;34
02.05.2014;19:30:00;294;23.7;34
02.05.2014;19:40:00;219;23.7;34
02.05.2014;19:50:00;212;23.7;34
02.05.2014;20:00:00;143;23.8;33
02.05.2014;20:10:00;183;23.8;33
02.05.2014;20:20:00;168;23.8;33
02.05.2014;20:30:00;0;23.8;4
03.05.2014;06:45:00;0;0;24
03.05.2014;06:55:00;18;0;26
03.05.2014;07:05:00;141;0;27
03.05.2014;07:15:00;199;0;28
03.05.2014;07:25:00;206;0;28
03.05.2014;07:35:00;192;0.1;29
03.05.2014;07:45:00;161;0.1;29
03.05.2014;07:55:00;188;0.1;29
03.05.2014;08:05:00;211;0.2;30
03.05.2014;08:15:00;241;0.2;30
03.05.2014;08:25:00;274;0.2;30
03.05.2014;08:35:00;261;0.3;30
03.05.2014;08:45:00;300;0.3;30
03.05.2014;08:55:00;322;0.4;30
03.05.2014;09:05:00;387;0.4;31
03.05.2014;09:15:00;478;0.5;31
03.05.2014;09:25:00;509;0.6;31
03.05.2014;09:35:00;483;0.7;31
03.05.2014;09:45:00;399;0.8;31
03.05.2014;09:55:00;595;0.8;31
03.05.2014;10:05:00;743;1.0;31
03.05.2014;10:15:00;835;1.1;31
03.05.2014;10:25:00;897;1.2;31
03.05.2014;10:35:00;669;1.4;31
03.05.2014;10:45:00;663;1.5;31
03.05.2014;10:55:00;641;1.6;32
03.05.2014;11:05:00;746;1.7;32
03.05.2014;11:15:00;674;1.8;32
03.05.2014;11:25:00;709;1.9;32
03.05.2014;11:35:00;924;2.1;32
03.05.2014;11:45:00;974;2.2;32
03.05.2014;11:55:00;984;2.4;32
03.05.2014;12:05:00;745;2.5;32
03.05.2014;12:15:00;708;2.6;32
03.05.2014;12:25:00;764;2.8;32
03.05.2014;12:35:00;743;2.9;32
03.05.2014;12:45:00;640;3.0;32
03.05.2014;12:55:00;622;3.1;32
03.05.2014;13:05:00;728;3.2;32
03.05.2014;13:15:00;896;3.4;32
03.05.2014;13:25:00;635;3.5;32
03.05.2014;13:35:00;521;3.6;32
03.05.2014;13:45:00;604;3.7;32
03.05.2014;13:55:00;667;3.8;32
03.05.2014;14:05:00;589;3.9;32
03.05.2014;14:15:00;509;4.0;32
03.05.2014;14:25:00;757;4.1;32
03.05.2014;14:35:00;970;4.2;32
03.05.2014;14:45:00;932;4.4;32
03.05.2014;14:55:00;720;4.5;32
03.05.2014;15:05:00;874;4.7;32
03.05.2014;15:15:00;895;4.8;32
03.05.2014;15:25:00;1078;5.0;32
03.05.2014;15:35:00;991;5.2;32
03.05.2014;15:45:00;877;5.3;32
03.05.2014;15:55:00;1049;5.5;32
03.05.2014;16:05:00;1258;5.6;32
03.05.2014;16:15:00;1172;5.8;32
03.05.2014;16:25:00;1215;6.0;33
03.05.2014;16:35:00;1014;6.2;33
03.05.2014;16:45:00;917;6.4;33
03.05.2014;16:55:00;962;6.5;33
03.05.2014;17:05:00;616;6.6;33
03.05.2014;17:15:00;530;6.7;33
03.05.2014;17:25:00;585;6.8;32
03.05.2014;17:35:00;453;6.9;32
03.05.2014;17:45:00;399;7.0;32
03.05.2014;17:55:00;403;7.0;32
03.05.2014;18:05:00;376;7.1;32
03.05.2014;18:15:00;347;7.2;32
03.05.2014;18:25:00;348;7.2;32
03.05.2014;18:35:00;283;7.3;32
03.05.2014;18:45:00;262;7.3;32
03.05.2014;18:55:00;225;7.4;32
03.05.2014;19:05:00;186;7.4;32
03.05.2014;19:15:00;201;7.4;32
03.05.2014;19:25:00;194;7.5;32
03.05.2014;19:35:00;171;7.5;32
03.05.2014;19:45:00;145;7.5;32
03.05.2014;19:55:00;127;7.5;32
03.05.2014;20:05:00;42;7.5;32
03.05.2014;20:15:00;0;7.5;8
03.05.2014;20:20:00;0;7.5;0
04.05.2014;06:20:00;0;0;25
04.05.2014;06:30:00;135;0;26
04.05.2014;06:40:00;157;0;27
04.05.2014;06:50:00;239;0;28
04.05.2014;07:00:00;573;0.1;28
04.05.2014;07:10:00;642;0.2;28
04.05.2014;07:20:00;817;0.3;29
04.05.2014;07:30:00;918;0.5;29
04.05.2014;07:40:00;1014;0.6;29
04.05.2014;07:50:00;1149;0.8;30
04.05.2014;08:00:00;1256;1.0;30
04.05.2014;08:10:00;1353;1.3;30
04.05.2014;08:20:00;1098;1.5;30
04.05.2014;08:30:00;1832;1.7;31
04.05.2014;08:40:00;1674;2.0;31
04.05.2014;08:50:00;1612;2.3;31
04.05.2014;09:00:00;2005;2.6;31
04.05.2014;09:10:00;1853;2.9;32
04.05.2014;09:20:00;4190;3.4;33
04.05.2014;09:30:00;3035;3.8;34
04.05.2014;09:40:00;2555;4.2;34
04.05.2014;09:50:00;3731;4.8;35
04.05.2014;10:00:00;2825;5.2;36
04.05.2014;10:10:00;2998;5.7;36
04.05.2014;10:20:00;2269;6.1;36
04.05.2014;10:30:00;3353;6.7;37
04.05.2014;10:40:00;2379;7.1;37
04.05.2014;10:50:00;2922;7.7;38
04.05.2014;11:00:00;3032;8.1;37
04.05.2014;11:10:00;5811;8.8;39
04.05.2014;11:20:00;2408;9.3;39
04.05.2014;11:30:00;2368;9.7;38
04.05.2014;11:40:00;4635;10.3;39
04.05.2014;11:50:00;3709;11.0;40
04.05.2014;12:00:00;4151;11.6;41
04.05.2014;12:10:00;3839;12.3;42
04.05.2014;12:20:00;4005;12.9;41
04.05.2014;12:30:00;5748;13.7;42
04.05.2014;12:40:00;3322;14.5;43
04.05.2014;12:50:00;4147;15.6;46
04.05.2014;13:00:00;3208;16.1;44
04.05.2014;13:10:00;7350;17.1;46
04.05.2014;13:20:00;2907;17.6;42
04.05.2014;13:30:00;3808;18.1;42
04.05.2014;13:40:00;2807;18.8;43
04.05.2014;13:50:00;8706;19.8;45
04.05.2014;14:00:00;6398;21.2;46
04.05.2014;14:10:00;8476;22.7;45
04.05.2014;14:20:00;5615;23.8;44
04.05.2014;14:30:00;7622;25.0;47
04.05.2014;14:40:00;4012;25.6;42
04.05.2014;14:50:00;9050;27.0;46
04.05.2014;15:00:00;4336;28.2;46
04.05.2014;15:10:00;9136;29.2;47
04.05.2014;15:20:00;4947;30.3;44
04.05.2014;15:30:00;4364;31.1;46
04.05.2014;15:40:00;3606;31.7;45
04.05.2014;15:50:00;7838;32.7;46
04.05.2014;16:00:00;8362;33.9;47
04.05.2014;16:10:00;7742;35.1;45
04.05.2014;16:20:00;6274;36.2;44
04.05.2014;16:30:00;2446;36.7;43
04.05.2014;16:40:00;4785;37.3;44
04.05.2014;16:50:00;3561;38.0;46
04.05.2014;17:00:00;6633;38.9;46
04.05.2014;17:10:00;4426;39.4;45
04.05.2014;17:20:00;5399;40.3;47
04.05.2014;17:30:00;5194;41.2;49
04.05.2014;17:40:00;4651;41.7;47
04.05.2014;17:50:00;3595;42.4;46
04.05.2014;18:00:00;4362;43.1;47
04.05.2014;18:10:00;3659;43.8;46
04.05.2014;18:20:00;2884;44.3;45
04.05.2014;18:30:00;3055;44.8;44
04.05.2014;18:40:00;2997;45.3;44
04.05.2014;18:50:00;1999;45.7;42
04.05.2014;19:00:00;1819;46.0;41
04.05.2014;19:10:00;1418;46.3;40
04.05.2014;19:20:00;992;46.4;39
04.05.2014;19:30:00;783;46.6;37
04.05.2014;19:40:00;622;46.7;37
04.05.2014;19:50:00;475;46.7;36
04.05.2014;20:00:00;340;46.8;36
04.05.2014;20:10:00;230;46.9;36
04.05.2014;20:20:00;177;46.9;35
04.05.2014;20:30:00;122;46.9;35
04.05.2014;20:40:00;0;46.9;22
04.05.2014;20:50:00;0;46.9;0
05.05.2014;06:15:00;0;0;25
05.05.2014;06:25:00;157;0;26
05.05.2014;06:35:00;252;0;27
05.05.2014;06:45:00;344;0.1;28
05.05.2014;06:55:00;380;0.1;28
05.05.2014;07:05:00;360;0.2;28
05.05.2014;07:15:00;330;0.2;29
05.05.2014;07:25:00;424;0.3;29
05.05.2014;07:35:00;597;0.4;29
05.05.2014;07:45:00;676;0.5;29
05.05.2014;07:55:00;871;0.6;30
05.05.2014;08:05:00;1046;0.8;30
05.05.2014;08:15:00;1240;1.0;30
05.05.2014;08:25:00;1427;1.2;30
05.05.2014;08:35:00;2529;1.6;31
05.05.2014;08:45:00;2953;2.0;32
05.05.2014;08:55:00;3387;2.6;33
05.05.2014;09:05:00;3809;3.2;35
05.05.2014;09:15:00;4159;3.9;36
05.05.2014;09:25:00;4486;4.6;38
05.05.2014;09:35:00;4873;5.4;39
05.05.2014;09:45:00;5178;6.2;41
05.05.2014;09:55:00;5430;7.1;43
05.05.2014;10:05:00;5671;8.0;44
05.05.2014;10:15:00;5909;9.0;46
05.05.2014;10:25:00;6143;10.0;47
05.05.2014;10:35:00;6238;11.0;48
05.05.2014;10:45:00;6656;12.1;45
05.05.2014;10:55:00;6816;13.2;48
05.05.2014;11:05:00;6804;14.4;45
05.05.2014;11:15:00;6947;15.5;47
05.05.2014;11:25:00;7158;16.6;46
05.05.2014;11:35:00;7649;17.9;44
05.05.2014;11:45:00;7239;19.1;47
05.05.2014;11:55:00;7087;20.3;46
05.05.2014;12:05:00;7140;21.4;44
05.05.2014;12:15:00;7416;22.7;47
05.05.2014;12:25:00;7740;24.0;47
05.05.2014;12:35:00;7771;25.2;45
05.05.2014;12:45:00;7952;26.5;44
05.05.2014;12:55:00;7433;27.8;46
05.05.2014;13:05:00;7980;29.1;47
05.05.2014;13:15:00;8104;30.5;47
05.05.2014;13:25:00;8005;31.8;45
05.05.2014;13:35:00;8251;33.1;44
05.05.2014;13:45:00;8117;34.5;45
05.05.2014;13:55:00;8125;35.8;46
05.05.2014;14:05:00;8040;37.1;47
05.05.2014;14:15:00;7991;38.5;46
05.05.2014;14:25:00;6395;39.7;44
05.05.2014;14:35:00;7840;40.9;45
05.05.2014;14:45:00;7792;42.2;47
05.05.2014;14:55:00;7252;43.5;47
05.05.2014;15:05:00;7089;44.7;44
05.05.2014;15:15:00;7356;45.8;46
05.05.2014;15:25:00;7436;47.1;47
05.05.2014;15:35:00;6808;48.2;45
05.05.2014;15:45:00;7052;49.4;45
05.05.2014;15:55:00;6825;50.5;47
05.05.2014;16:05:00;5835;51.6;44
05.05.2014;16:15:00;5962;52.5;47
05.05.2014;16:25:00;5785;53.4;44
05.05.2014;16:35:00;6177;54.4;46
05.05.2014;16:45:00;5517;55.4;45
05.05.2014;16:55:00;5173;56.2;45
05.05.2014;17:05:00;4995;57.0;46
05.05.2014;17:15:00;4951;57.8;48
05.05.2014;17:25:00;4713;58.6;48
05.05.2014;17:35:00;4301;59.3;48
05.05.2014;17:45:00;4160;60.0;48
05.05.2014;17:55:00;3956;60.7;48
05.05.2014;18:05:00;3423;61.2;47
05.05.2014;18:15:00;3142;61.8;46
05.05.2014;18:25:00;2875;62.3;45
05.05.2014;18:35:00;2556;62.7;44
05.05.2014;18:45:00;2223;63.1;43
05.05.2014;18:55:00;1986;63.4;42
05.05.2014;19:05:00;1612;63.7;41
05.05.2014;19:15:00;1222;63.9;40
05.05.2014;19:25:00;972;64.1;39
05.05.2014;19:35:00;596;64.2;38
05.05.2014;19:45:00;451;64.3;37
05.05.2014;19:55:00;280;64.3;37
05.05.2014;20:05:00;278;64.4;37
05.05.2014;20:15:00;193;64.4;36
05.05.2014;20:25:00;145;64.4;36
05.05.2014;20:35:00;114;64.5;36
05.05.2014;20:40:00;17;64.5;29
06.05.2014;06:10:00;24;0;25
06.05.2014;06:20:00;175;0;26
06.05.2014;06:30:00;261;0;27
06.05.2014;06:40:00;342;0.1;28
06.05.2014;06:50:00;397;0.1;28
06.05.2014;07:00:00;478;0.2;29
06.05.2014;07:10:00;599;0.3;29
06.05.2014;07:20:00;732;0.4;29
06.05.2014;07:30:00;872;0.6;30
06.05.2014;07:40:00;1050;0.7;30
06.05.2014;07:50:00;1272;0.9;30
06.05.2014;08:00:00;1338;1.1;30
06.05.2014;08:10:00;1249;1.4;31
06.05.2014;08:20:00;1235;1.6;31
06.05.2014;08:30:00;1636;1.8;31
06.05.2014;08:40:00;2723;2.2;31
06.05.2014;08:50:00;3096;2.7;33
06.05.2014;09:00:00;3834;3.3;35
06.05.2014;09:10:00;2917;3.8;36
06.05.2014;09:20:00;1779;4.1;35
06.05.2014;09:30:00;4200;4.8;36
06.05.2014;09:40:00;5189;5.5;38
06.05.2014;09:50:00;5072;6.4;41
06.05.2014;10:00:00;5656;7.2;42
06.05.2014;10:10:00;4090;8.0;43
06.05.2014;10:20:00;3503;8.6;42
06.05.2014;10:30:00;6290;9.6;45
06.05.2014;10:40:00;4111;10.3;45
06.05.2014;10:50:00;5755;11.1;44
06.05.2014;11:00:00;4962;11.8;45
06.05.2014;11:10:00;6062;12.8;47
06.05.2014;11:20:00;5336;13.7;48
06.05.2014;11:30:00;4994;14.5;48
06.05.2014;11:40:00;3878;15.2;47
06.05.2014;11:50:00;4133;15.9;47
06.05.2014;12:00:00;3554;16.5;46
06.05.2014;12:10:00;4579;17.2;46
06.05.2014;12:20:00;5861;18.1;48
06.05.2014;12:30:00;6242;19.1;45
06.05.2014;12:40:00;5089;20.1;47
06.05.2014;12:50:00;5817;21.1;45
06.05.2014;13:00:00;3333;21.7;43
06.05.2014;13:10:00;3577;22.3;44
06.05.2014;13:20:00;3208;22.8;43
06.05.2014;13:30:00;3796;23.4;44
06.05.2014;13:40:00;4503;24.1;45
06.05.2014;13:50:00;5380;25.0;46
06.05.2014;14:00:00;5270;25.8;47
06.05.2014;14:10:00;4979;26.7;48
06.05.2014;14:20:00;4851;27.6;44
06.05.2014;14:30:00;4132;28.2;45
06.05.2014;14:40:00;5908;29.1;46
06.05.2014;14:50:00;5755;30.1;45
06.05.2014;15:00:00;5876;31.1;46
06.05.2014;15:10:00;5240;32.0;48
06.05.2014;15:20:00;4515;32.8;48
06.05.2014;15:30:00;4697;33.5;48
06.05.2014;15:40:00;4343;34.3;48
06.05.2014;15:50:00;2828;34.8;46
06.05.2014;16:00:00;3199;35.3;45
06.05.2014;16:10:00;2937;35.8;44
06.05.2014;16:20:00;2765;36.3;44
06.05.2014;16:30:00;4253;36.9;44
06.05.2014;16:40:00;4602;37.6;44
06.05.2014;16:50:00;3071;38.2;45
06.05.2014;17:00:00;6927;39.0;46
06.05.2014;17:10:00;4703;39.9;43
06.05.2014;17:20:00;3699;40.5;43
06.05.2014;17:30:00;2507;40.9;42
06.05.2014;17:40:00;1991;41.3;42
06.05.2014;17:50:00;1997;41.6;41
06.05.2014;18:00:00;1562;41.8;40
06.05.2014;18:10:00;1764;42.1;39
06.05.2014;18:20:00;1076;42.4;38
06.05.2014;18:30:00;828;42.5;37
06.05.2014;18:40:00;1120;42.7;37
06.05.2014;18:50:00;1040;42.8;37
06.05.2014;19:00:00;937;43.0;36
06.05.2014;19:10:00;706;43.1;36
06.05.2014;19:20:00;486;43.2;36
06.05.2014;19:30:00;403;43.3;36
06.05.2014;19:40:00;298;43.4;35
06.05.2014;19:50:00;228;43.4;35
06.05.2014;20:00:00;200;43.4;35
06.05.2014;20:10:00;142;43.5;35
06.05.2014;20:20:00;110;43.5;35
06.05.2014;20:30:00;0;43.5;22
07.05.2014;06:30:00;0;0;27
07.05.2014;06:40:00;118;0;27
07.05.2014;06:50:00;208;0;28
07.05.2014;07:00:00;294;0;29
07.05.2014;07:10:00;402;0.1;29
07.05.2014;07:20:00;353;0.2;29
07.05.2014;07:30:00;643;0.3;30
07.05.2014;07:40:00;833;0.4;30
07.05.2014;07:50:00;388;0.5;30
07.05.2014;08:00:00;288;0.5;30
07.05.2014;08:10:00;550;0.6;31
07.05.2014;08:20:00;318;0.7;31
07.05.2014;08:30:00;435;0.7;31
07.05.2014;08:40:00;690;0.9;31
07.05.2014;08:50:00;754;1.0;31
07.05.2014;09:00:00;441;1.1;31
07.05.2014;09:10:00;457;1.2;31
07.05.2014;09:20:00;501;1.2;32
07.05.2014;09:30:00;559;1.3;32
07.05.2014;09:40:00;1241;1.5;32
07.05.2014;09:50:00;1828;1.8;32
07.05.2014;10:00:00;1066;2.0;32
07.05.2014;10:10:00;517;2.1;32
07.05.2014;10:20:00;499;2.2;32
07.05.2014;10:30:00;1104;2.4;32
07.05.2014;10:40:00;948;2.5;32
07.05.2014;10:50:00;601;2.6;32
07.05.2014;11:00:00;1049;2.8;32
07.05.2014;11:10:00;707;2.9;32
07.05.2014;11:20:00;1139;3.1;33
07.05.2014;11:30:00;1827;3.4;33
07.05.2014;11:40:00;1869;3.8;33
07.05.2014;11:50:00;1790;4.0;33
07.05.2014;12:00:00;1397;4.3;34
07.05.2014;12:10:00;1908;4.6;33
07.05.2014;12:20:00;2301;4.9;34
07.05.2014;12:30:00;4914;5.6;36
07.05.2014;12:40:00;2374;6.2;37
07.05.2014;12:50:00;2604;6.6;37
07.05.2014;13:00:00;2276;6.9;37
07.05.2014;13:10:00;2645;7.3;36
07.05.2014;13:20:00;2909;7.9;38
07.05.2014;13:30:00;2936;8.3;38
07.05.2014;13:40:00;1651;8.7;37
07.05.2014;13:50:00;2558;9.1;38
07.05.2014;14:00:00;4747;9.7;39
07.05.2014;14:10:00;2601;10.2;39
07.05.2014;14:20:00;3306;10.7;39
07.05.2014;14:30:00;7924;11.6;42
07.05.2014;14:40:00;3645;12.3;43
07.05.2014;14:50:00;4069;13.1;44
07.05.2014;15:00:00;1635;13.4;41
07.05.2014;15:10:00;1216;13.6;39
07.05.2014;15:20:00;5049;14.4;42
07.05.2014;15:30:00;8159;15.8;47
07.05.2014;15:40:00;4301;16.8;45
07.05.2014;15:50:00;4158;17.4;43
07.05.2014;16:00:00;2393;17.8;42
07.05.2014;16:10:00;5016;18.7;45
07.05.2014;16:20:00;7129;19.9;46
07.05.2014;16:30:00;2738;20.6;43
07.05.2014;16:40:00;2656;21.0;42
07.05.2014;16:50:00;6247;21.8;45
07.05.2014;17:00:00;3469;22.4;44
07.05.2014;17:10:00;1030;22.6;41
07.05.2014;17:20:00;1726;22.8;40
07.05.2014;17:30:00;2200;23.3;40
07.05.2014;17:40:00;1598;23.7;40
07.05.2014;17:50:00;1344;24.0;39
07.05.2014;18:00:00;2157;24.3;39
07.05.2014;18:10:00;3332;24.8;39
07.05.2014;18:20:00;3472;25.3;40
07.05.2014;18:30:00;3029;25.9;41
07.05.2014;18:40:00;2645;26.3;40
07.05.2014;18:50:00;2275;26.7;40
07.05.2014;19:00:00;1926;27.0;39
07.05.2014;19:10:00;1526;27.3;38
07.05.2014;19:20:00;1380;27.5;38
07.05.2014;19:30:00;1079;27.7;37
07.05.2014;19:40:00;685;27.9;36
07.05.2014;19:50:00;513;27.9;36
07.05.2014;20:00:00;350;28.0;36
07.05.2014;20:10:00;319;28.1;36
07.05.2014;20:20:00;265;28.1;35
07.05.2014;20:30:00;171;28.1;35
07.05.2014;20:40:00;18;28.2;35
07.05.2014;20:45:00;0;28.2;26
08.05.2014;06:00:00;24;0;24
08.05.2014;06:10:00;137;0;26
08.05.2014;06:20:00;196;0;28
08.05.2014;06:30:00;193;0;28
08.05.2014;06:40:00;327;0.1;29
08.05.2014;06:50:00;362;0.1;29
08.05.2014;07:00:00;617;0.2;29
08.05.2014;07:10:00;705;0.3;30
08.05.2014;07:20:00;847;0.5;30
08.05.2014;07:30:00;810;0.6;30
08.05.2014;07:40:00;726;0.7;30
08.05.2014;07:50:00;982;0.9;31
08.05.2014;08:00:00;1257;1.1;31
08.05.2014;08:10:00;2092;1.4;31
08.05.2014;08:20:00;1564;1.6;31
08.05.2014;08:30:00;1807;1.9;32
08.05.2014;08:40:00;2164;2.3;32
08.05.2014;08:50:00;1770;2.6;33
08.05.2014;09:00:00;2604;3.0;33
08.05.2014;09:10:00;3904;3.6;35
08.05.2014;09:20:00;4257;4.3;37
08.05.2014;09:30:00;4046;4.9;38
08.05.2014;09:40:00;4464;5.6;40
08.05.2014;09:50:00;4894;6.4;41
08.05.2014;10:00:00;5531;7.3;43
08.05.2014;10:10:00;5189;8.2;44
08.05.2014;10:20:00;5484;9.1;45
08.05.2014;10:30:00;5689;10.0;47
08.05.2014;10:40:00;7014;11.2;44
08.05.2014;10:50:00;6353;12.1;46
08.05.2014;11:00:00;5839;13.0;46
08.05.2014;11:10:00;5646;13.8;44
08.05.2014;11:20:00;5988;14.6;45
08.05.2014;11:30:00;5354;15.6;44
08.05.2014;11:40:00;7712;16.8;47
08.05.2014;11:50:00;7453;17.9;45
08.05.2014;12:00:00;5876;19.1;44
08.05.2014;12:10:00;6042;20.1;48
08.05.2014;12:20:00;4254;20.8;47
08.05.2014;12:30:00;4010;21.6;43
08.05.2014;12:40:00;3932;22.3;44
08.05.2014;12:50:00;5388;23.1;45
08.05.2014;13:00:00;5324;24.0;48
08.05.2014;13:10:00;6162;24.9;48
08.05.2014;13:20:00;5818;26.0;44
08.05.2014;13:30:00;4640;26.8;45
08.05.2014;13:40:00;4092;27.5;46
08.05.2014;13:50:00;4605;28.2;46
08.05.2014;14:00:00;5242;29.1;48
08.05.2014;14:10:00;5847;30.0;44
08.05.2014;14:20:00;4369;30.8;46
08.05.2014;14:30:00;6390;31.7;48
08.05.2014;14:40:00;6065;32.7;44
08.05.2014;14:50:00;5797;33.7;47
08.05.2014;15:00:00;7120;34.8;44
08.05.2014;15:10:00;7719;36.0;47
08.05.2014;15:20:00;7634;37.3;46
08.05.2014;15:30:00;7584;38.6;44
08.05.2014;15:40:00;7344;39.8;45
08.05.2014;15:50:00;7312;41.0;47
08.05.2014;16:00:00;7028;42.1;45
08.05.2014;16:10:00;4817;43.0;47
08.05.2014;16:20:00;5341;44.0;44
08.05.2014;16:30:00;6275;44.8;45
08.05.2014;16:40:00;6399;45.9;46
08.05.2014;16:50:00;6854;46.9;46
08.05.2014;17:00:00;4728;47.8;48
08.05.2014;17:10:00;6033;48.7;44
08.05.2014;17:20:00;4432;49.6;47
08.05.2014;17:30:00;4835;50.3;47
08.05.2014;17:40:00;4597;51.1;48
08.05.2014;17:50:00;4177;51.8;48
08.05.2014;18:00:00;3935;52.5;48
08.05.2014;18:10:00;2198;53.0;47
08.05.2014;18:20:00;3229;53.5;46
08.05.2014;18:30:00;2809;54.0;45
08.05.2014;18:40:00;1256;54.3;43
08.05.2014;18:50:00;1183;54.4;41
08.05.2014;19:00:00;1080;54.6;40
08.05.2014;19:10:00;1056;54.8;39
08.05.2014;19:20:00;1137;55.0;39
08.05.2014;19:30:00;585;55.1;38
08.05.2014;19:40:00;432;55.2;37
08.05.2014;19:50:00;395;55.2;37
08.05.2014;20:00:00;686;55.3;37
08.05.2014;20:10:00;280;55.4;36
08.05.2014;20:20:00;164;55.4;36
08.05.2014;20:30:00;141;55.5;36
08.05.2014;20:40:00;73;55.5;36
08.05.2014;20:45:00;0;55.5;2
09.05.2014;06:15:00;64;0;26
09.05.2014;06:25:00;152;0;28
09.05.2014;06:35:00;209;0;28
09.05.2014;06:45:00;354;0.1;29
09.05.2014;06:55:00;512;0.1;29
09.05.2014;07:05:00;335;0.2;30
09.05.2014;07:15:00;552;0.3;30
09.05.2014;07:25:00;548;0.4;30
09.05.2014;07:35:00;794;0.5;31
09.05.2014;07:45:00;753;0.6;31
09.05.2014;07:55:00;951;0.8;31
09.05.2014;08:05:00;838;0.9;31
09.05.2014;08:15:00;1290;1.1;31
09.05.2014;08:25:00;1430;1.3;32
09.05.2014;08:35:00;1073;1.5;32
09.05.2014;08:45:00;1361;1.7;32
09.05.2014;08:55:00;1644;1.9;32
09.05.2014;09:05:00;1545;2.3;32
09.05.2014;09:15:00;1923;2.6;33
09.05.2014;09:25:00;1882;2.9;33
09.05.2014;09:35:00;2143;3.2;34
09.05.2014;09:45:00;2939;3.6;34
09.05.2014;09:55:00;2682;4.1;36
09.05.2014;10:05:00;3524;4.8;38
09.05.2014;10:15:00;4971;5.6;39
09.05.2014;10:25:00;3420;6.1;40
09.05.2014;10:35:00;4084;6.8;40
09.05.2014;10:45:00;4721;7.4;41
09.05.2014;10:55:00;3524;8.0;41
09.05.2014;11:05:00;5520;8.9;44
09.05.2014;11:15:00;3586;9.5;43
09.05.2014;11:25:00;2386;9.9;41
09.05.2014;11:35:00;2661;10.3;41
09.05.2014;11:45:00;3514;10.9;41
09.05.2014;11:55:00;2771;11.5;41
09.05.2014;12:05:00;1806;11.8;40
09.05.2014;12:15:00;3319;12.2;40
09.05.2014;12:25:00;2858;12.8;40
09.05.2014;12:35:00;4804;13.5;41
09.05.2014;12:45:00;4649;14.2;43
09.05.2014;12:55:00;6765;15.3;46
09.05.2014;13:05:00;5147;16.0;46
09.05.2014;13:15:00;3446;16.6;45
09.05.2014;13:25:00;5634;17.5;46
09.05.2014;13:35:00;2536;18.1;46
09.05.2014;13:45:00;1346;18.4;43
09.05.2014;13:55:00;1586;18.7;41
09.05.2014;14:05:00;4795;19.2;41
09.05.2014;14:15:00;4165;20.0;45
09.05.2014;14:25:00;3638;20.7;45
09.05.2014;14:35:00;4239;21.4;45
09.05.2014;14:45:00;4666;22.3;47
09.05.2014;14:55:00;3967;22.9;46
09.05.2014;15:05:00;3226;23.5;45
09.05.2014;15:15:00;2953;23.9;44
09.05.2014;15:25:00;4455;24.8;46
09.05.2014;15:35:00;1315;25.1;43
09.05.2014;15:45:00;922;25.3;41
09.05.2014;15:55:00;977;25.5;40
09.05.2014;16:05:00;983;25.6;39
09.05.2014;16:15:00;2670;26.0;39
09.05.2014;16:25:00;6665;26.8;41
09.05.2014;16:35:00;4806;27.5;43
09.05.2014;16:45:00;2746;28.0;43
09.05.2014;16:55:00;1722;28.4;41
09.05.2014;17:05:00;1313;28.6;40
09.05.2014;17:15:00;1627;28.9;39
09.05.2014;17:25:00;3207;29.4;40
09.05.2014;17:35:00;3943;30.0;40
09.05.2014;17:45:00;2120;30.3;40
09.05.2014;17:55:00;2998;30.8;40
09.05.2014;18:05:00;2886;31.2;40
09.05.2014;18:15:00;3185;31.8;41
09.05.2014;18:25:00;2708;32.2;41
09.05.2014;18:35:00;2791;32.7;41
09.05.2014;18:45:00;2501;33.1;40
09.05.2014;18:55:00;1344;33.4;39
09.05.2014;19:05:00;1701;33.7;39
09.05.2014;19:15:00;1374;33.9;38
09.05.2014;19:25:00;1244;34.2;38
09.05.2014;19:35:00;898;34.3;37
09.05.2014;19:45:00;643;34.4;36
09.05.2014;19:55:00;394;34.5;36
09.05.2014;20:05:00;286;34.6;36
09.05.2014;20:15:00;221;34.6;36
09.05.2014;20:25:00;208;34.6;35
09.05.2014;20:35:00;147;34.7;35
09.05.2014;20:45:00;39;34.7;29
09.05.2014;20:55:00;0;34.7;0
10.05.2014;06:05:00;0;0;26
10.05.2014;06:15:00;159;0;27
10.05.2014;06:25:00;229;0;28
10.05.2014;06:35:00;366;0.1;29
10.05.2014;06:45:00;394;0.1;29
10.05.2014;06:55:00;413;0.2;30
10.05.2014;07:05:00;519;0.3;30
10.05.2014;07:15:00;540;0.4;30
10.05.2014;07:25:00;1171;0.5;30
10.05.2014;07:35:00;1137;0.7;31
10.05.2014;07:45:00;1044;0.9;31
10.05.2014;07:55:00;1114;1.1;31
10.05.2014;08:05:00;1341;1.3;31
10.05.2014;08:15:00;1264;1.5;32
10.05.2014;08:25:00;2388;1.8;32
10.05.2014;08:35:00;2286;2.2;33
10.05.2014;08:45:00;2336;2.6;33
10.05.2014;08:55:00;3126;3.0;34
10.05.2014;09:05:00;4570;3.8;36
10.05.2014;09:15:00;2271;4.2;37
10.05.2014;09:25:00;2546;4.6;37
10.05.2014;09:35:00;3388;5.1;37
10.05.2014;09:45:00;2839;5.6;38
10.05.2014;09:55:00;2819;6.1;38
10.05.2014;10:05:00;3909;6.7;39
10.05.2014;10:15:00;4658;7.4;41
10.05.2014;10:25:00;5753;8.4;43
10.05.2014;10:35:00;5745;9.3;45
10.05.2014;10:45:00;6707;10.3;47
10.05.2014;10:55:00;3801;11.0;46
10.05.2014;11:05:00;3934;11.8;46
10.05.2014;11:15:00;5168;12.9;43
10.05.2014;11:25:00;7444;14.0;47
10.05.2014;11:35:00;6479;15.2;45
10.05.2014;11:45:00;5178;16.1;47
10.05.2014;11:55:00;5140;17.1;44
10.05.2014;12:05:00;5260;17.9;45
10.05.2014;12:15:00;5847;18.8;47
10.05.2014;12:25:00;5769;19.8;46
10.05.2014;12:35:00;7355;20.9;47
10.05.2014;12:45:00;6385;22.0;45
10.05.2014;12:55:00;3741;22.8;45
10.05.2014;13:05:00;4866;23.5;46
10.05.2014;13:15:00;3656;24.2;46
10.05.2014;13:25:00;4510;24.9;47
10.05.2014;13:35:00;4909;25.7;47
10.05.2014;13:45:00;5327;26.5;48
10.05.2014;13:55:00;3573;27.3;43
10.05.2014;14:05:00;3874;27.9;44
10.05.2014;14:15:00;7820;29.2;46
10.05.2014;14:25:00;7600;30.4;47
10.05.2014;14:35:00;7996;31.7;46
10.05.2014;14:45:00;7309;32.9;44
10.05.2014;14:55:00;7536;34.2;46
10.05.2014;15:05:00;6994;35.4;48
10.05.2014;15:15:00;5654;36.2;47
10.05.2014;15:25:00;3801;36.9;43
10.05.2014;15:35:00;2945;37.4;44
10.05.2014;15:45:00;4472;38.0;45
10.05.2014;15:55:00;3230;38.6;45
10.05.2014;16:05:00;4170;39.2;45
10.05.2014;16:15:00;2478;39.7;44
10.05.2014;16:25:00;3200;40.1;44
10.05.2014;16:35:00;3120;40.7;44
10.05.2014;16:45:00;3861;41.2;44
10.05.2014;16:55:00;4125;41.9;45
10.05.2014;17:05:00;2754;42.3;44
10.05.2014;17:15:00;2760;42.8;43
10.05.2014;17:25:00;4810;43.6;45
10.05.2014;17:35:00;2370;44.2;45
10.05.2014;17:45:00;2702;44.7;44
10.05.2014;17:55:00;1989;45.0;42
10.05.2014;18:05:00;2952;45.4;42
10.05.2014;18:15:00;3222;45.9;42
10.05.2014;18:25:00;2742;46.4;42
10.05.2014;18:35:00;2087;46.8;41
10.05.2014;18:45:00;2438;47.1;41
10.05.2014;18:55:00;1227;47.4;40
10.05.2014;19:05:00;1835;47.6;39
10.05.2014;19:15:00;1234;47.9;39
10.05.2014;19:25:00;977;48.0;38
10.05.2014;19:35:00;606;48.2;37
10.05.2014;19:45:00;587;48.3;37
10.05.2014;19:55:00;530;48.4;37
10.05.2014;20:05:00;425;48.4;36
10.05.2014;20:15:00;323;48.5;36
10.05.2014;20:25:00;239;48.5;36
10.05.2014;20:35:00;146;48.6;36
10.05.2014;20:45:00;95;48.6;33
10.05.2014;20:55:00;0;48.6;0
10.05.2014;21:00:00;0;48.6;0
11.05.2014;06:05:00;0;0;12
11.05.2014;06:15:00;153;0;27
11.05.2014;06:25:00;165;0;28
11.05.2014;06:35:00;191;0;29
11.05.2014;06:45:00;300;0.1;29
11.05.2014;06:55:00;232;0.1;30
11.05.2014;07:05:00;252;0.1;30
11.05.2014;07:15:00;473;0.2;30
11.05.2014;07:25:00;541;0.3;30
11.05.2014;07:35:00;624;0.4;31
11.05.2014;07:45:00;663;0.5;31
11.05.2014;07:55:00;835;0.6;31
11.05.2014;08:05:00;662;0.7;31
11.05.2014;08:15:00;498;0.8;31
11.05.2014;08:25:00;527;0.9;32
11.05.2014;08:35:00;1384;1.1;32
11.05.2014;08:45:00;1029;1.3;32
11.05.2014;08:55:00;1097;1.5;32
11.05.2014;09:05:00;940;1.6;32
11.05.2014;09:15:00;1257;1.8;32
11.05.2014;09:25:00;2651;2.2;32
11.05.2014;09:35:00;3144;2.7;34
11.05.2014;09:45:00;1642;3.1;34
11.05.2014;09:55:00;1280;3.3;34
11.05.2014;10:05:00;2343;3.6;34
11.05.2014;10:15:00;857;3.8;34
11.05.2014;10:25:00;2100;4.1;34
11.05.2014;10:35:00;3900;4.6;35
11.05.2014;10:45:00;6509;5.5;39
11.05.2014;10:55:00;5067;6.4;41
11.05.2014;11:05:00;3553;7.0;41
11.05.2014;11:15:00;5006;7.7;42
11.05.2014;11:25:00;5823;8.5;43
11.05.2014;11:35:00;8032;9.7;47
11.05.2014;11:45:00;8256;11.0;46
11.05.2014;11:55:00;7890;12.3;44
11.05.2014;12:05:00;8781;13.7;44
11.05.2014;12:15:00;8466;15.0;46
11.05.2014;12:25:00;8323;16.4;47
11.05.2014;12:35:00;3753;17.4;43
11.05.2014;12:45:00;6463;18.6;44
11.05.2014;12:55:00;8701;20.1;45
11.05.2014;13:05:00;9144;21.6;46
11.05.2014;13:15:00;9204;23.1;47
11.05.2014;13:25:00;8135;24.5;47
11.05.2014;13:35:00;8570;25.8;47
11.05.2014;13:45:00;4522;26.9;46
11.05.2014;13:55:00;4604;27.8;47
11.05.2014;14:05:00;5209;28.7;45
11.05.2014;14:15:00;8765;30.1;44
11.05.2014;14:25:00;6700;31.2;46
11.05.2014;14:35:00;3529;32.0;45
11.05.2014;14:45:00;7683;33.2;46
11.05.2014;14:55:00;9139;34.7;47
11.05.2014;15:05:00;8144;36.0;47
11.05.2014;15:15:00;7606;37.3;45
11.05.2014;15:25:00;8401;38.6;44
11.05.2014;15:35:00;8208;40.0;44
11.05.2014;15:45:00;5505;41.1;45
11.05.2014;15:55:00;7726;42.4;47
11.05.2014;16:05:00;8246;43.7;47
11.05.2014;16:15:00;1713;44.2;42
11.05.2014;16:25:00;1773;44.5;42
11.05.2014;16:35:00;2138;44.8;41
11.05.2014;16:45:00;1774;45.1;41
11.05.2014;16:55:00;1692;45.4;40
11.05.2014;17:05:00;500;45.5;39
11.05.2014;17:15:00;541;45.6;38
11.05.2014;17:25:00;912;45.7;38
11.05.2014;17:35:00;1760;46.0;38
11.05.2014;17:45:00;1113;46.2;37
11.05.2014;17:55:00;811;46.4;37
11.05.2014;18:05:00;1080;46.5;37
11.05.2014;18:15:00;1936;46.8;37
11.05.2014;18:25:00;2136;47.2;37
11.05.2014;18:35:00;1922;47.5;37
11.05.2014;18:45:00;3094;47.9;38
11.05.2014;18:55:00;2419;48.4;38
11.05.2014;19:05:00;809;48.5;37
11.05.2014;19:15:00;824;48.6;36
11.05.2014;19:25:00;1006;48.8;36
11.05.2014;19:35:00;568;48.9;36
11.05.2014;19:45:00;573;49.0;35
11.05.2014;19:55:00;180;49.1;35
11.05.2014;20:05:00;0;49.1;35
12.05.2014;06:10:00;0;0;27
12.05.2014;06:20:00;176;0;27
12.05.2014;06:30:00;255;0;28
12.05.2014;06:40:00;401;0.1;29
12.05.2014;06:50:00;586;0.1;29
12.05.2014;07:00:00;258;0.2;29
12.05.2014;07:10:00;367;0.3;30
12.05.2014;07:20:00;426;0.3;30
12.05.2014;07:30:00;1098;0.5;30
12.05.2014;07:40:00;1366;0.7;30
12.05.2014;07:50:00;1949;0.9;31
12.05.2014;08:00:00;1740;1.2;31
12.05.2014;08:10:00;2139;1.5;31
12.05.2014;08:20:00;1596;1.8;32
12.05.2014;08:30:00;1830;2.1;32
12.05.2014;08:40:00;1694;2.4;33
12.05.2014;08:50:00;3732;2.9;34
12.05.2014;09:00:00;2322;3.4;35
12.05.2014;09:10:00;4663;4.0;36
12.05.2014;09:20:00;4457;4.8;38
12.05.2014;09:30:00;4641;5.5;40
12.05.2014;09:40:00;3978;6.2;40
12.05.2014;09:50:00;4592;6.7;40
12.05.2014;10:00:00;3258;7.3;41
12.05.2014;10:10:00;3962;7.9;41
12.05.2014;10:20:00;5615;8.9;44
12.05.2014;10:30:00;6649;9.9;46
12.05.2014;10:40:00;1763;10.4;44
12.05.2014;10:50:00;1969;10.8;42
12.05.2014;11:00:00;3548;11.3;41
12.05.2014;11:10:00;2354;11.8;42
12.05.2014;11:20:00;3476;12.3;41
12.05.2014;11:30:00;3330;12.8;41
12.05.2014;11:40:00;5446;13.6;43
12.05.2014;11:50:00;2823;14.3;44
12.05.2014;12:00:00;2789;14.7;42
12.05.2014;12:10:00;2598;15.2;42
12.05.2014;12:20:00;5414;15.9;42
12.05.2014;12:30:00;7397;17.1;48
12.05.2014;12:40:00;7442;18.3;45
12.05.2014;12:50:00;6825;19.5;44
12.05.2014;13:00:00;3415;20.0;43
12.05.2014;13:10:00;2452;20.6;43
12.05.2014;13:20:00;3686;21.0;42
12.05.2014;13:30:00;3396;21.7;43
12.05.2014;13:40:00;7586;22.7;46
12.05.2014;13:50:00;7417;23.9;44
12.05.2014;14:00:00;6685;25.1;47
12.05.2014;14:10:00;6686;26.1;46
12.05.2014;14:20:00;5578;27.1;48
12.05.2014;14:30:00;5859;27.9;48
12.05.2014;14:40:00;5798;28.9;44
12.05.2014;14:50:00;5265;29.7;47
12.05.2014;15:00:00;5254;30.6;48
12.05.2014;15:10:00;1811;31.0;45
12.05.2014;15:20:00;3700;31.6;46
12.05.2014;15:30:00;4720;32.4;46
12.05.2014;15:40:00;5652;33.2;47
12.05.2014;15:50:00;4405;34.1;43
12.05.2014;16:00:00;3735;34.7;44
12.05.2014;16:10:00;3579;35.3;44
12.05.2014;16:20:00;4312;35.9;45
12.05.2014;16:30:00;4298;36.7;46
12.05.2014;16:40:00;4002;37.3;46
12.05.2014;16:50:00;3127;37.9;45
12.05.2014;17:00:00;2841;38.4;44
12.05.2014;17:10:00;3816;39.0;44
12.05.2014;17:20:00;2921;39.5;44
12.05.2014;17:30:00;2449;39.9;43
12.05.2014;17:40:00;1227;40.1;41
12.05.2014;17:50:00;2382;40.5;40
12.05.2014;18:00:00;2841;40.9;41
12.05.2014;18:10:00;2525;41.4;41
12.05.2014;18:20:00;1611;41.7;40
12.05.2014;18:30:00;1545;41.9;39
12.05.2014;18:40:00;1288;42.2;38
12.05.2014;18:50:00;1155;42.4;38
12.05.2014;19:00:00;1132;42.5;37
12.05.2014;19:10:00;824;42.7;36
12.05.2014;19:20:00;687;42.8;36
12.05.2014;19:30:00;481;42.9;36
12.05.2014;19:40:00;659;43.0;36
12.05.2014;19:50:00;483;43.1;36
12.05.2014;20:00:00;347;43.2;35
12.05.2014;20:10:00;266;43.2;35
12.05.2014;20:20:00;168;43.2;35
12.05.2014;20:30:00;112;43.3;35
12.05.2014;20:40:00;0;43.3;4
13.05.2014;06:05:00;62;0;25
13.05.2014;06:15:00;141;0;27
13.05.2014;06:25:00;115;0;28
13.05.2014;06:35:00;202;0;29
13.05.2014;06:45:00;334;0.1;29
13.05.2014;06:55:00;331;0.1;29
13.05.2014;07:05:00;364;0.2;30
13.05.2014;07:15:00;513;0.3;30
13.05.2014;07:25:00;701;0.4;30
13.05.2014;07:35:00;942;0.5;30
13.05.2014;07:45:00;1466;0.7;31
13.05.2014;07:55:00;2098;1.1;31
13.05.2014;08:05:00;1282;1.3;31
13.05.2014;08:15:00;1235;1.5;31
13.05.2014;08:25:00;1401;1.7;32
13.05.2014;08:35:00;1786;2.0;32
13.05.2014;08:45:00;2778;2.4;33
13.05.2014;08:55:00;3447;3.0;34
13.05.2014;09:05:00;1254;3.2;34
13.05.2014;09:15:00;967;3.4;33
13.05.2014;09:25:00;833;3.6;33
13.05.2014;09:35:00;1842;3.8;33
13.05.2014;09:45:00;2434;4.2;34
13.05.2014;09:55:00;2330;4.6;35
13.05.2014;10:05:00;2078;4.9;34
13.05.2014;10:15:00;1598;5.2;35
13.05.2014;10:25:00;2792;5.7;36
13.05.2014;10:35:00;3105;6.2;36
13.05.2014;10:45:00;6787;7.1;40
13.05.2014;10:55:00;5537;8.3;44
13.05.2014;11:05:00;6357;9.3;47
13.05.2014;11:15:00;5160;9.9;44
13.05.2014;11:25:00;8274;11.3;44
13.05.2014;11:35:00;8064;12.6;46
13.05.2014;11:45:00;8294;14.0;47
13.05.2014;11:55:00;8069;15.0;44
13.05.2014;12:05:00;3978;15.7;45
13.05.2014;12:15:00;3226;16.3;45
13.05.2014;12:25:00;3342;16.8;44
13.05.2014;12:35:00;5000;17.5;44
13.05.2014;12:45:00;8659;18.8;45
13.05.2014;12:55:00;7820;19.8;45
13.05.2014;13:05:00;7693;21.1;44
13.05.2014;13:15:00;9637;22.4;47
13.05.2014;13:25:00;7538;23.7;46
13.05.2014;13:35:00;7185;25.0;44
13.05.2014;13:45:00;5464;26.2;45
13.05.2014;13:55:00;1431;26.4;40
13.05.2014;14:05:00;6418;27.1;43
13.05.2014;14:15:00;5077;28.3;44
13.05.2014;14:25:00;9530;29.7;46
13.05.2014;14:35:00;9302;31.2;47
13.05.2014;14:45:00;8366;32.7;48
13.05.2014;14:55:00;4107;33.5;43
13.05.2014;15:05:00;1072;33.8;41
13.05.2014;15:15:00;297;33.8;40
13.05.2014;15:25:00;200;33.9;39
13.05.2014;15:35:00;241;33.9;38
13.05.2014;15:45:00;795;34.0;38
13.05.2014;15:55:00;1112;34.2;37
13.05.2014;16:05:00;1845;34.4;37
13.05.2014;16:15:00;3430;34.9;38
13.05.2014;16:25:00;2940;35.4;39
13.05.2014;16:35:00;4155;36.1;40
13.05.2014;16:45:00;5383;36.9;42
13.05.2014;16:55:00;6260;37.8;45
13.05.2014;17:05:00;3452;38.6;45
13.05.2014;17:15:00;5131;39.4;47
13.05.2014;17:25:00;2302;39.9;44
13.05.2014;17:35:00;2960;40.3;43
13.05.2014;17:45:00;2148;40.8;43
13.05.2014;17:55:00;1961;41.1;41
13.05.2014;18:05:00;1336;41.4;40
13.05.2014;18:15:00;453;41.5;38
13.05.2014;18:25:00;352;41.5;37
13.05.2014;18:35:00;482;41.6;37
13.05.2014;18:45:00;117;41.6;36
13.05.2014;18:55:00;69;41.7;36
13.05.2014;19:05:00;172;41.7;36
13.05.2014;19:15:00;1030;41.8;35
13.05.2014;19:25:00;1143;42.0;35
13.05.2014;19:35:00;967;42.2;35
13.05.2014;19:45:00;1113;42.3;35
13.05.2014;19:55:00;676;42.5;35
13.05.2014;20:05:00;274;42.5;35
13.05.2014;20:15:00;199;42.5;35
13.05.2014;20:25:00;172;42.6;34
13.05.2014;20:35:00;136;42.6;34
13.05.2014;20:45:00;103;42.6;34
13.05.2014;20:55:00;89;42.6;34
13.05.2014;21:05:00;0;42.6;0
14.05.2014;06:10:00;17;0;26
14.05.2014;06:20:00;154;0;27
14.05.2014;06:30:00;160;0;28
14.05.2014;06:40:00;149;0;29
14.05.2014;06:50:00;144;0.1;29
14.05.2014;07:00:00;214;0.1;29
14.05.2014;07:10:00;187;0.1;30
14.05.2014;07:20:00;254;0.2;30
14.05.2014;07:30:00;244;0.2;30
14.05.2014;07:40:00;220;0.2;30
14.05.2014;07:50:00;179;0.3;30
14.05.2014;08:00:00;415;0.3;31
14.05.2014;08:10:00;780;0.4;31
14.05.2014;08:20:00;322;0.5;31
14.05.2014;08:30:00;822;0.6;31
14.05.2014;08:40:00;1035;0.8;31
14.05.2014;08:50:00;1345;1.0;31
14.05.2014;09:00:00;812;1.1;31
14.05.2014;09:10:00;622;1.3;32
14.05.2014;09:20:00;924;1.4;32
14.05.2014;09:30:00;919;1.6;32
14.05.2014;09:40:00;1410;1.8;32
14.05.2014;09:50:00;1470;2.0;32
14.05.2014;10:00:00;1506;2.2;32
14.05.2014;10:10:00;2481;2.6;32
14.05.2014;10:20:00;2319;2.9;33
14.05.2014;10:30:00;3390;3.4;34
14.05.2014;10:40:00;3864;4.2;38
14.05.2014;10:50:00;4289;4.9;39
14.05.2014;11:00:00;4258;5.6;40
14.05.2014;11:10:00;5589;6.3;41
14.05.2014;11:20:00;7462;7.5;46
14.05.2014;11:30:00;2751;8.2;44
14.05.2014;11:40:00;4261;8.7;43
14.05.2014;11:50:00;2314;9.2;42
14.05.2014;12:00:00;2014;9.5;40
14.05.2014;12:10:00;2511;9.9;40
14.05.2014;12:20:00;3776;10.8;42
14.05.2014;12:30:00;3131;11.6;44
14.05.2014;12:40:00;2937;12.1;43
14.05.2014;12:50:00;1526;12.4;40
14.05.2014;13:00:00;3414;12.8;40
14.05.2014;13:10:00;3976;13.6;43
14.05.2014;13:20:00;1290;13.9;41
14.05.2014;13:30:00;3305;14.4;40
14.05.2014;13:40:00;9112;15.9;46
14.05.2014;13:50:00;2207;16.3;41
14.05.2014;14:00:00;5591;17.3;45
14.05.2014;14:10:00;2255;18.0;45
14.05.2014;14:20:00;1827;18.2;42
14.05.2014;14:30:00;4704;18.8;43
14.05.2014;14:40:00;1948;19.2;41
14.05.2014;14:50:00;8053;20.4;47
14.05.2014;15:00:00;1859;21.0;41
14.05.2014;15:10:00;2456;21.3;41
14.05.2014;15:20:00;9163;22.8;47
14.05.2014;15:30:00;7126;23.9;46
14.05.2014;15:40:00;1985;24.4;44
14.05.2014;15:50:00;1540;24.7;42
14.05.2014;16:00:00;1481;24.9;41
14.05.2014;16:10:00;760;25.1;39
14.05.2014;16:20:00;1298;25.3;38
14.05.2014;16:30:00;1789;25.5;38
14.05.2014;16:40:00;1727;25.8;38
14.05.2014;16:50:00;5075;26.4;39
14.05.2014;17:00:00;986;26.7;39
14.05.2014;17:10:00;2194;26.9;38
14.05.2014;17:20:00;5502;27.8;42
14.05.2014;17:30:00;4994;28.7;44
14.05.2014;17:40:00;1695;29.1;42
14.05.2014;17:50:00;5226;29.8;43
14.05.2014;18:00:00;4636;30.6;45
14.05.2014;18:10:00;4580;31.4;46
14.05.2014;18:20:00;4028;32.1;46
14.05.2014;18:30:00;3890;32.7;45
14.05.2014;18:40:00;3130;33.2;44
14.05.2014;18:50:00;2951;33.7;43
14.05.2014;19:00:00;1889;34.1;42
14.05.2014;19:10:00;2228;34.5;41
14.05.2014;19:20:00;820;34.7;39
14.05.2014;19:30:00;418;34.7;38
14.05.2014;19:40:00;491;34.8;37
14.05.2014;19:50:00;666;34.9;37
14.05.2014;20:00:00;686;35.0;36
14.05.2014;20:10:00;449;35.1;36
14.05.2014;20:20:00;217;35.2;36
14.05.2014;20:30:00;193;35.2;35
14.05.2014;20:40:00;159;35.2;35
14.05.2014;20:50:00;154;35.2;35
14.05.2014;20:55:00;120;35.3;35
15.05.2014;06:10:00;41;0;27
15.05.2014;06:20:00;110;0;27
15.05.2014;06:30:00;118;0;28
15.05.2014;06:40:00;191;0;28
15.05.2014;06:50:00;329;0.1;29
15.05.2014;07:00:00;370;0.1;29
15.05.2014;07:10:00;348;0.2;29
15.05.2014;07:20:00;480;0.3;30
15.05.2014;07:30:00;530;0.3;30
15.05.2014;07:40:00;588;0.4;30
15.05.2014;07:50:00;782;0.6;30
15.05.2014;08:00:00;743;0.7;31
15.05.2014;08:10:00;545;0.8;31
15.05.2014;08:20:00;509;0.9;31
15.05.2014;08:30:00;796;1.0;31
15.05.2014;08:40:00;521;1.1;31
15.05.2014;08:50:00;380;1.2;31
15.05.2014;09:00:00;408;1.2;31
15.05.2014;09:10:00;474;1.3;31
15.05.2014;09:20:00;414;1.4;31
15.05.2014;09:30:00;737;1.5;32
15.05.2014;09:40:00;1347;1.7;32
15.05.2014;09:50:00;2069;2.0;32
15.05.2014;10:00:00;1905;2.3;32
15.05.2014;10:10:00;3185;2.7;32
15.05.2014;10:20:00;2351;3.1;34
15.05.2014;10:30:00;3942;3.6;35
15.05.2014;10:40:00;6455;4.5;38
15.05.2014;10:50:00;3359;5.4;41
15.05.2014;11:00:00;2084;5.8;39
15.05.2014;11:10:00;3476;6.2;38
15.05.2014;11:20:00;1577;6.7;38
15.05.2014;11:30:00;1801;6.9;37
15.05.2014;11:40:00;575;7.0;36
15.05.2014;11:50:00;1236;7.2;35
15.05.2014;12:00:00;1914;7.5;35
15.05.2014;12:10:00;4508;8.1;37
15.05.2014;12:20:00;5477;9.0;40
15.05.2014;12:30:00;7616;10.3;45
15.05.2014;12:40:00;3585;11.1;45
15.05.2014;12:50:00;7000;12.2;47
15.05.2014;13:00:00;3220;13.0;42
15.05.2014;13:10:00;7470;14.0;45
15.05.2014;13:20:00;9059;15.3;46
15.05.2014;13:30:00;3462;16.3;43
15.05.2014;13:40:00;582;16.4;39
15.05.2014;13:50:00;942;16.6;38
15.05.2014;14:00:00;1149;16.8;37
15.05.2014;14:10:00;1803;17.0;37
15.05.2014;14:20:00;4542;17.6;39
15.05.2014;14:30:00;8304;18.9;46
15.05.2014;14:40:00;9547;20.4;44
15.05.2014;14:50:00;7676;21.8;44
15.05.2014;15:00:00;5068;22.8;47
15.05.2014;15:10:00;5545;23.7;47
15.05.2014;15:20:00;4646;24.6;43
15.05.2014;15:30:00;3834;25.3;44
15.05.2014;15:40:00;4638;26.1;45
15.05.2014;15:50:00;5979;27.0;46
15.05.2014;16:00:00;8250;28.3;45
15.05.2014;16:10:00;4701;29.4;43
15.05.2014;16:20:00;1213;29.7;41
15.05.2014;16:30:00;2144;30.0;41
15.05.2014;16:40:00;2513;30.4;41
15.05.2014;16:50:00;4089;31.0;41
15.05.2014;17:00:00;2078;31.4;41
15.05.2014;17:10:00;1109;31.6;39
15.05.2014;17:20:00;1570;31.9;39
15.05.2014;17:30:00;4127;32.3;39
15.05.2014;17:40:00;5756;33.3;43
15.05.2014;17:50:00;1456;33.6;41
15.05.2014;18:00:00;1762;33.9;40
15.05.2014;18:10:00;2471;34.2;40
15.05.2014;18:20:00;2152;34.6;39
15.05.2014;18:30:00;1789;34.9;39
15.05.2014;18:40:00;1521;35.2;38
15.05.2014;18:50:00;696;35.4;37
15.05.2014;19:00:00;421;35.5;36
15.05.2014;19:10:00;546;35.6;36
15.05.2014;19:20:00;841;35.7;36
15.05.2014;19:30:00;389;35.8;35
15.05.2014;19:40:00;194;35.8;35
15.05.2014;19:50:00;205;35.8;35
15.05.2014;20:00:00;270;35.9;35
15.05.2014;20:10:00;274;35.9;34
15.05.2014;20:20:00;210;36.0;34
15.05.2014;20:30:00;173;36.0;34
15.05.2014;20:40:00;137;36.0;34
15.05.2014;20:50:00;0;36.0;26
15.05.2014;21:00:00;0;36.0;0
16.05.2014;06:10:00;0;0;24
16.05.2014;06:20:00;119;0;26
16.05.2014;06:30:00;0;0;27
16.05.2014;06:40:00;139;0;28
16.05.2014;06:50:00;225;0;28
16.05.2014;07:00:00;282;0.1;29
16.05.2014;07:10:00;310;0.1;29
16.05.2014;07:20:00;439;0.2;29
16.05.2014;07:30:00;811;0.3;29
16.05.2014;07:40:00;1539;0.5;30
16.05.2014;07:50:00;977;0.7;30
16.05.2014;08:00:00;689;0.9;30
16.05.2014;08:10:00;1397;1.0;31
16.05.2014;08:20:00;1274;1.3;31
16.05.2014;08:30:00;2476;1.6;31
16.05.2014;08:40:00;2146;2.0;32
16.05.2014;08:50:00;1699;2.3;32
16.05.2014;09:00:00;1623;2.5;32
16.05.2014;09:10:00;1374;2.7;32
16.05.2014;09:20:00;1602;3.0;32
16.05.2014;09:30:00;1593;3.3;33
16.05.2014;09:40:00;1834;3.5;33
16.05.2014;09:50:00;2458;3.9;33
16.05.2014;10:00:00;3323;4.4;35
16.05.2014;10:10:00;4854;5.2;37
16.05.2014;10:20:00;2179;5.6;37
16.05.2014;10:30:00;2245;5.9;36
16.05.2014;10:40:00;2760;6.4;37
16.05.2014;10:50:00;4523;7.0;37
16.05.2014;11:00:00;7422;8.2;43
16.05.2014;11:10:00;4513;9.1;45
16.05.2014;11:20:00;4655;10.1;47
16.05.2014;11:30:00;6310;11.1;47
16.05.2014;11:40:00;6893;12.1;47
16.05.2014;11:50:00;3471;13.1;44
16.05.2014;12:00:00;2072;13.6;43
16.05.2014;12:10:00;5528;14.2;43
16.05.2014;12:20:00;5467;15.2;47
16.05.2014;12:30:00;9180;16.5;45
16.05.2014;12:40:00;7573;17.9;48
16.05.2014;12:50:00;7271;19.2;45
16.05.2014;13:00:00;3735;19.9;45
16.05.2014;13:10:00;8220;21.2;44
16.05.2014;13:20:00;7864;22.5;45
16.05.2014;13:30:00;3725;23.1;43
16.05.2014;13:40:00;6225;24.1;46
16.05.2014;13:50:00;5343;25.2;44
16.05.2014;14:00:00;8517;26.4;47
16.05.2014;14:10:00;9072;27.7;47
16.05.2014;14:20:00;7340;29.0;45
16.05.2014;14:30:00;7691;30.3;44
16.05.2014;14:40:00;9064;31.8;44
16.05.2014;14:50:00;1644;32.2;43
16.05.2014;15:00:00;7897;33.3;47
16.05.2014;15:10:00;7154;34.6;46
16.05.2014;15:20:00;6761;35.7;47
16.05.2014;15:30:00;7101;36.9;46
16.05.2014;15:40:00;4025;37.7;43
16.05.2014;15:50:00;2323;38.1;42
16.05.2014;16:00:00;6330;39.0;46
16.05.2014;16:10:00;4836;39.7;46
16.05.2014;16:20:00;2376;40.1;44
16.05.2014;16:30:00;4449;40.9;46
16.05.2014;16:40:00;1453;41.3;44
16.05.2014;16:50:00;1125;41.5;42
16.05.2014;17:00:00;2818;41.9;41
16.05.2014;17:10:00;3204;42.5;42
16.05.2014;17:20:00;1279;42.7;40
16.05.2014;17:30:00;1701;42.9;39
16.05.2014;17:40:00;2166;43.3;39
16.05.2014;17:50:00;1384;43.6;39
16.05.2014;18:00:00;1315;43.8;38
16.05.2014;18:10:00;1607;44.0;38
16.05.2014;18:20:00;2466;44.4;38
16.05.2014;18:30:00;1824;44.7;38
16.05.2014;18:40:00;2175;45.1;38
16.05.2014;18:50:00;2560;45.5;38
16.05.2014;19:00:00;1453;45.8;38
16.05.2014;19:10:00;1902;46.1;38
16.05.2014;19:20:00;1057;46.3;37
16.05.2014;19:30:00;691;46.4;36
16.05.2014;19:40:00;556;46.5;36
16.05.2014;19:50:00;448;46.6;35
16.05.2014;20:00:00;365;46.7;35
16.05.2014;20:10:00;342;46.7;35
