Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
16.05.2014;20:20:00;247;46.8;35
16.05.2014;20:30:00;175;46.8;35
16.05.2014;20:40:00;101;46.8;34
16.05.2014;20:50:00;100;46.8;34
16.05.2014;21:00:00;93;46.8;34
16.05.2014;21:10:00;81;46.9;31
17.05.2014;05:55:00;0;0;25
17.05.2014;06:05:00;150;0;27
17.05.2014;06:15:00;237;0;28
17.05.2014;06:25:00;317;0.1;28
17.05.2014;06:35:00;480;0.1;29
17.05.2014;06:45:00;683;0.2;29
17.05.2014;06:55:00;803;0.4;29
17.05.2014;07:05:00;910;0.5;30
17.05.2014;07:15:00;974;0.7;30
17.05.2014;07:25:00;896;0.8;30
17.05.2014;07:35:00;971;1.0;30
17.05.2014;07:45:00;972;1.1;31
17.05.2014;07:55:00;1021;1.3;31
17.05.2014;08:05:00;1175;1.5;31
17.05.2014;08:15:00;1369;1.7;31
17.05.2014;08:25:00;2433;2.0;31
17.05.2014;08:35:00;2898;2.5;32
17.05.2014;08:45:00;3300;3.0;34
17.05.2014;08:55:00;3665;3.6;35
17.05.2014;09:05:00;3993;4.2;37
17.05.2014;09:15:00;4554;5.0;38
17.05.2014;09:25:00;4588;5.7;40
17.05.2014;09:35:00;4018;6.4;41
17.05.2014;09:45:00;3894;7.1;41
17.05.2014;09:55:00;2830;7.5;40
17.05.2014;10:05:00;3205;8.0;39
17.05.2014;10:15:00;3267;8.6;40
17.05.2014;10:25:00;6661;9.5;42
17.05.2014;10:35:00;5082;10.4;45
17.05.2014;10:45:00;4913;11.1;44
17.05.2014;10:55:00;4823;11.9;45
17.05.2014;11:05:00;7551;13.0;48
17.05.2014;11:15:00;7269;14.1;45
17.05.2014;11:25:00;7186;15.3;45
17.05.2014;11:35:00;7842;16.5;47
17.05.2014;11:45:00;6301;17.7;45
17.05.2014;11:55:00;5346;18.8;44
17.05.2014;12:05:00;7899;20.1;45
17.05.2014;12:15:00;6328;21.3;48
17.05.2014;12:25:00;5756;22.5;44
17.05.2014;12:35:00;8137;24.0;44
17.05.2014;12:45:00;6449;25.2;46
17.05.2014;12:55:00;6669;26.4;46
17.05.2014;13:05:00;7368;27.6;47
17.05.2014;13:15:00;6565;28.7;47
17.05.2014;13:25:00;4537;29.5;48
17.05.2014;13:35:00;4731;30.3;48
17.05.2014;13:45:00;3614;31.0;48
17.05.2014;13:55:00;4118;31.6;47
17.05.2014;14:05:00;5050;32.4;48
17.05.2014;14:15:00;3760;33.0;47
17.05.2014;14:25:00;4844;33.8;48
17.05.2014;14:35:00;3876;34.5;48
17.05.2014;14:45:00;3848;35.2;47
17.05.2014;14:55:00;3265;35.8;46
17.05.2014;15:05:00;2853;36.2;45
17.05.2014;15:15:00;3375;36.8;45
17.05.2014;15:25:00;3809;37.3;45
17.05.2014;15:35:00;5491;38.3;47
17.05.2014;15:45:00;6924;39.1;47
17.05.2014;15:55:00;8134;40.4;47
17.05.2014;16:05:00;7922;41.6;45
17.05.2014;16:15:00;2980;42.3;46
17.05.2014;16:25:00;1981;42.6;43
17.05.2014;16:35:00;2405;43.0;43
17.05.2014;16:45:00;2445;43.4;42
17.05.2014;16:55:00;3418;43.9;42
17.05.2014;17:05:00;3376;44.7;44
17.05.2014;17:15:00;1585;45.0;42
17.05.2014;17:25:00;4984;45.7;44
17.05.2014;17:35:00;4532;46.5;45
17.05.2014;17:45:00;4226;47.2;46
17.05.2014;17:55:00;3962;47.9;46
17.05.2014;18:05:00;3671;48.5;45
17.05.2014;18:15:00;3439;49.1;45
17.05.2014;18:25:00;3132;49.6;44
17.05.2014;18:35:00;2869;50.1;43
17.05.2014;18:45:00;2571;50.5;43
17.05.2014;18:55:00;2257;50.9;42
17.05.2014;19:05:00;1884;51.2;41
17.05.2014;19:15:00;1516;51.5;40
17.05.2014;19:25:00;1280;51.7;39
17.05.2014;19:35:00;1024;51.9;38
17.05.2014;19:45:00;770;52.0;37
17.05.2014;19:55:00;566;52.1;37
17.05.2014;20:05:00;386;52.2;36
17.05.2014;20:15:00;298;52.3;36
17.05.2014;20:25:00;244;52.3;36
17.05.2014;20:35:00;183;52.3;36
17.05.2014;20:45:00;133;52.4;35
17.05.2014;20:55:00;106;52.4;35
17.05.2014;21:05:00;0;52.4;0
18.05.2014;05:55:00;24;0;25
18.05.2014;06:05:00;149;0;27
18.05.2014;06:15:00;193;0;28
18.05.2014;06:25:00;244;0;28
18.05.2014;06:35:00;285;0.1;29
18.05.2014;06:45:00;322;0.1;29
18.05.2014;06:55:00;360;0.2;29
18.05.2014;07:05:00;413;0.3;30
18.05.2014;07:15:00;495;0.3;30
18.05.2014;07:25:00;592;0.4;30
18.05.2014;07:35:00;706;0.5;30
18.05.2014;07:45:00;845;0.7;30
18.05.2014;07:55:00;1000;0.8;31
18.05.2014;08:05:00;1174;1.0;31
18.05.2014;08:15:00;1357;1.2;31
18.05.2014;08:25:00;2481;1.6;31
18.05.2014;08:35:00;2931;2.0;32
18.05.2014;08:45:00;3330;2.6;34
18.05.2014;08:55:00;3685;3.2;35
18.05.2014;09:05:00;4025;3.8;37
18.05.2014;09:15:00;4346;4.5;38
18.05.2014;09:25:00;4639;5.3;40
18.05.2014;09:35:00;4872;6.1;41
18.05.2014;09:45:00;5099;6.9;43
18.05.2014;09:55:00;5406;7.8;44
18.05.2014;10:05:00;5587;8.7;45
18.05.2014;10:15:00;5817;9.6;47
18.05.2014;10:25:00;6014;10.6;48
18.05.2014;10:35:00;6227;11.6;44
18.05.2014;10:45:00;6432;12.7;46
18.05.2014;10:55:00;6673;13.8;45
18.05.2014;11:05:00;6827;14.9;47
18.05.2014;11:15:00;7003;16.1;44
18.05.2014;11:25:00;7148;17.2;47
18.05.2014;11:35:00;7381;18.4;46
18.05.2014;11:45:00;7477;19.7;44
18.05.2014;11:55:00;7536;20.9;46
18.05.2014;12:05:00;7640;22.2;47
18.05.2014;12:15:00;7689;23.4;46
18.05.2014;12:25:00;7715;24.7;44
18.05.2014;12:35:00;7809;26.0;45
18.05.2014;12:45:00;7865;27.3;47
18.05.2014;12:55:00;7919;28.6;47
18.05.2014;13:05:00;7894;29.9;45
18.05.2014;13:15:00;7857;31.2;44
18.05.2014;13:25:00;7821;32.5;45
18.05.2014;13:35:00;7832;33.8;47
18.05.2014;13:45:00;7827;35.1;47
18.05.2014;13:55:00;7810;36.4;45
18.05.2014;14:05:00;7853;37.7;44
18.05.2014;14:15:00;7833;38.9;45
18.05.2014;14:25:00;7575;40.2;47
18.05.2014;14:35:00;3540;40.9;44
18.05.2014;14:45:00;7007;41.7;46
18.05.2014;14:55:00;5034;42.5;48
18.05.2014;15:05:00;8028;43.7;46
18.05.2014;15:15:00;6562;44.9;44
18.05.2014;15:25:00;7178;46.1;45
18.05.2014;15:35:00;7079;47.2;47
18.05.2014;15:45:00;6995;48.4;45
18.05.2014;15:55:00;6907;49.5;46
18.05.2014;16:05:00;6231;50.6;46
18.05.2014;16:15:00;6472;51.6;45
18.05.2014;16:25:00;6257;52.6;47
18.05.2014;16:35:00;5925;53.6;44
18.05.2014;16:45:00;5697;54.6;46
18.05.2014;16:55:00;5434;55.5;48
18.05.2014;17:05:00;5194;56.3;44
18.05.2014;17:15:00;4864;57.2;47
18.05.2014;17:25:00;4512;57.9;48
18.05.2014;17:35:00;4318;58.6;48
18.05.2014;17:45:00;4064;59.3;48
18.05.2014;17:55:00;3814;60.0;48
18.05.2014;18:05:00;3564;60.6;47
18.05.2014;18:15:00;3294;61.1;46
18.05.2014;18:25:00;3041;61.6;46
18.05.2014;18:35:00;2771;62.1;45
18.05.2014;18:45:00;2444;62.5;44
18.05.2014;18:55:00;2156;62.9;43
18.05.2014;19:05:00;1854;63.2;42
18.05.2014;19:15:00;1494;63.5;41
18.05.2014;19:25:00;1270;63.7;40
18.05.2014;19:35:00;1020;63.9;39
18.05.2014;19:45:00;759;64.0;38
18.05.2014;19:55:00;372;64.1;38
18.05.2014;20:05:00;411;64.2;37
18.05.2014;20:15:00;318;64.2;37
18.05.2014;20:25:00;249;64.3;37
18.05.2014;20:35:00;189;64.3;36
18.05.2014;20:45:00;137;64.3;36
18.05.2014;20:55:00;48;64.3;36
18.05.2014;21:05:00;0;64.3;0
18.05.2014;21:15:00;0;64.3;0
19.05.2014;06:05:00;0;0;27
19.05.2014;06:15:00;124;0;28
19.05.2014;06:25:00;153;0;28
19.05.2014;06:35:00;165;0;29
19.05.2014;06:45:00;167;0;29
19.05.2014;06:55:00;204;0.1;29
19.05.2014;07:05:00;230;0.1;30
19.05.2014;07:15:00;239;0.1;30
19.05.2014;07:25:00;307;0.2;30
19.05.2014;07:35:00;435;0.3;30
19.05.2014;07:45:00;613;0.4;31
19.05.2014;07:55:00;778;0.5;31
19.05.2014;08:05:00;898;0.6;31
19.05.2014;08:15:00;989;0.8;31
19.05.2014;08:25:00;1078;1.0;31
19.05.2014;08:35:00;1202;1.1;32
19.05.2014;08:45:00;1378;1.4;32
19.05.2014;08:55:00;1674;1.6;32
19.05.2014;09:05:00;1963;1.9;32
19.05.2014;09:15:00;2187;2.3;33
19.05.2014;09:25:00;2470;2.7;34
19.05.2014;09:35:00;2690;3.1;34
19.05.2014;09:45:00;2958;3.6;35
19.05.2014;09:55:00;4321;4.2;36
19.05.2014;10:05:00;7047;5.3;41
19.05.2014;10:15:00;6526;6.4;44
19.05.2014;10:25:00;6315;7.4;47
19.05.2014;10:35:00;6450;8.5;48
19.05.2014;10:45:00;6505;9.5;45
19.05.2014;10:55:00;6582;10.6;48
19.05.2014;11:05:00;6708;11.7;45
19.05.2014;11:15:00;6836;12.8;47
19.05.2014;11:25:00;6984;14.0;46
19.05.2014;11:35:00;7127;15.2;44
19.05.2014;11:45:00;7272;16.4;47
19.05.2014;11:55:00;7392;17.6;47
19.05.2014;12:05:00;7497;18.8;44
19.05.2014;12:15:00;7513;20.0;44
19.05.2014;12:25:00;7581;21.3;47
19.05.2014;12:35:00;7587;22.5;47
19.05.2014;12:45:00;7660;23.8;45
19.05.2014;12:55:00;7671;25.1;44
19.05.2014;13:05:00;7639;26.3;46
19.05.2014;13:15:00;7690;27.6;47
19.05.2014;13:25:00;7757;28.9;46
19.05.2014;13:35:00;6675;30.1;44
19.05.2014;13:45:00;7203;31.3;45
19.05.2014;13:55:00;2683;31.8;42
19.05.2014;14:05:00;2477;32.2;43
19.05.2014;14:15:00;2044;32.6;42
19.05.2014;14:25:00;7530;33.6;47
19.05.2014;14:35:00;1966;34.0;42
19.05.2014;14:45:00;4698;34.5;42
19.05.2014;14:55:00;3756;35.3;45
19.05.2014;15:05:00;5165;36.4;43
19.05.2014;15:15:00;4547;37.4;47
19.05.2014;15:25:00;3382;38.1;47
19.05.2014;15:35:00;7146;39.2;44
19.05.2014;15:45:00;7118;40.4;47
19.05.2014;15:55:00;5297;41.4;46
19.05.2014;16:05:00;7117;42.3;48
19.05.2014;16:15:00;6824;43.5;45
19.05.2014;16:25:00;6254;44.5;46
19.05.2014;16:35:00;5990;45.5;46
19.05.2014;16:45:00;5765;46.5;47
19.05.2014;16:55:00;5486;47.4;45
19.05.2014;17:05:00;5354;48.3;48
19.05.2014;17:15:00;5125;49.1;45
19.05.2014;17:25:00;4670;49.9;45
19.05.2014;17:35:00;4418;50.7;47
19.05.2014;17:45:00;3339;51.3;46
19.05.2014;17:55:00;3261;51.9;46
19.05.2014;18:05:00;3743;52.3;45
19.05.2014;18:15:00;3432;52.8;45
19.05.2014;18:25:00;3148;53.3;45
19.05.2014;18:35:00;2712;53.8;44
19.05.2014;18:45:00;2502;54.2;44
19.05.2014;18:55:00;2198;54.6;43
19.05.2014;19:05:00;1856;54.9;42
19.05.2014;19:15:00;1521;55.2;41
19.05.2014;19:25:00;1254;55.4;40
19.05.2014;19:35:00;1030;55.6;39
19.05.2014;19:45:00;784;55.7;38
19.05.2014;19:55:00;570;55.8;38
19.05.2014;20:05:00;405;55.9;37
19.05.2014;20:15:00;292;56.0;37
19.05.2014;20:25:00;245;56.0;37
19.05.2014;20:35:00;189;56.0;37
19.05.2014;20:45:00;142;56.1;36
19.05.2014;20:55:00;112;56.1;36
19.05.2014;21:05:00;0;56.1;12
20.05.2014;05:45:00;0;0;26
20.05.2014;05:55:00;140;0;27
20.05.2014;06:05:00;194;0;28
20.05.2014;06:15:00;242;0;29
20.05.2014;06:25:00;266;0.1;29
20.05.2014;06:35:00;297;0.1;30
20.05.2014;06:45:00;331;0.2;30
20.05.2014;06:55:00;349;0.2;30
20.05.2014;07:05:00;395;0.3;30
20.05.2014;07:15:00;458;0.4;31
20.05.2014;07:25:00;550;0.5;31
20.05.2014;07:35:00;667;0.6;31
20.05.2014;07:45:00;821;0.7;31
20.05.2014;07:55:00;985;0.8;31
20.05.2014;08:05:00;1115;1.0;31
20.05.2014;08:15:00;1661;1.3;32
20.05.2014;08:25:00;2473;1.7;32
20.05.2014;08:35:00;2911;2.1;33
20.05.2014;08:45:00;3330;2.6;35
20.05.2014;08:55:00;3656;3.2;36
20.05.2014;09:05:00;3942;3.9;37
20.05.2014;09:15:00;4218;4.6;39
20.05.2014;09:25:00;4464;5.3;40
20.05.2014;09:35:00;4685;6.0;42
20.05.2014;09:45:00;4900;6.8;43
20.05.2014;09:55:00;5251;7.7;44
20.05.2014;10:05:00;5491;8.6;45
20.05.2014;10:15:00;5689;9.5;47
20.05.2014;10:25:00;5875;10.5;48
20.05.2014;10:35:00;6048;11.5;44
20.05.2014;10:45:00;6245;12.5;47
20.05.2014;10:55:00;6408;13.6;44
20.05.2014;11:05:00;6562;14.6;47
20.05.2014;11:15:00;6720;15.7;44
20.05.2014;11:25:00;6811;16.9;48
20.05.2014;11:35:00;6955;18.0;46
20.05.2014;11:45:00;7092;19.2;44
20.05.2014;11:55:00;7222;20.3;47
20.05.2014;12:05:00;7326;21.5;46
20.05.2014;12:15:00;7404;22.8;44
20.05.2014;12:25:00;7465;24.0;45
20.05.2014;12:35:00;7363;25.2;47
20.05.2014;12:45:00;7564;26.5;46
20.05.2014;12:55:00;7380;27.7;44
20.05.2014;13:05:00;7318;28.9;44
20.05.2014;13:15:00;7509;30.2;46
20.05.2014;13:25:00;7972;31.5;47
20.05.2014;13:35:00;7122;32.6;46
20.05.2014;13:45:00;7194;33.9;44
20.05.2014;13:55:00;7642;35.1;45
20.05.2014;14:05:00;6163;36.2;47
20.05.2014;14:15:00;4978;37.1;44
20.05.2014;14:25:00;5635;37.9;46
20.05.2014;14:35:00;5733;38.9;44
20.05.2014;14:45:00;6259;39.9;47
20.05.2014;14:55:00;6754;41.0;44
20.05.2014;15:05:00;5410;42.0;48
20.05.2014;15:15:00;4529;42.8;44
20.05.2014;15:25:00;5688;43.7;47
20.05.2014;15:35:00;4898;44.4;48
20.05.2014;15:45:00;4226;45.1;48
20.05.2014;15:55:00;3860;45.8;48
20.05.2014;16:05:00;3356;46.4;47
20.05.2014;16:15:00;3744;46.9;47
20.05.2014;16:25:00;3613;47.5;47
20.05.2014;16:35:00;3215;48.1;46
20.05.2014;16:45:00;3291;48.6;46
20.05.2014;16:55:00;3098;49.2;45
20.05.2014;17:05:00;2793;49.7;45
20.05.2014;17:15:00;2528;50.1;44
20.05.2014;17:25:00;2439;50.5;43
20.05.2014;17:35:00;2368;50.9;43
20.05.2014;17:45:00;2450;51.3;42
20.05.2014;17:55:00;2181;51.7;42
20.05.2014;18:05:00;2294;52.0;41
20.05.2014;18:15:00;1966;52.4;41
20.05.2014;18:25:00;1822;52.7;40
20.05.2014;18:35:00;1848;53.0;40
20.05.2014;18:45:00;1650;53.3;39
20.05.2014;18:55:00;1305;53.5;39
20.05.2014;19:05:00;1340;53.7;38
20.05.2014;19:15:00;1416;54.0;38
20.05.2014;19:25:00;1517;54.2;38
20.05.2014;19:35:00;1154;54.4;37
20.05.2014;19:45:00;798;54.6;37
20.05.2014;19:55:00;593;54.7;37
20.05.2014;20:05:00;460;54.7;37
20.05.2014;20:15:00;364;54.8;36
20.05.2014;20:25:00;287;54.9;36
20.05.2014;20:35:00;228;54.9;36
20.05.2014;20:45:00;172;54.9;36
20.05.2014;20:55:00;111;55.0;36
20.05.2014;21:00:00;20;55.0;15
21.05.2014;05:50:00;0;0;26
21.05.2014;06:00:00;148;0;28
21.05.2014;06:10:00;209;0;29
21.05.2014;06:20:00;256;0;29
21.05.2014;06:30:00;270;0.1;30
21.05.2014;06:40:00;305;0.1;30
21.05.2014;06:50:00;337;0.2;30
21.05.2014;07:00:00;379;0.3;30
21.05.2014;07:10:00;448;0.3;31
21.05.2014;07:20:00;536;0.4;31
21.05.2014;07:30:00;638;0.5;31
21.05.2014;07:40:00;764;0.6;31
21.05.2014;07:50:00;910;0.8;31
21.05.2014;08:00:00;1073;0.9;32
21.05.2014;08:10:00;1240;1.1;32
21.05.2014;08:20:00;1906;1.4;32
21.05.2014;08:30:00;2654;1.8;33
21.05.2014;08:40:00;3030;2.3;34
21.05.2014;08:50:00;3382;2.8;35
21.05.2014;09:00:00;3686;3.4;37
21.05.2014;09:10:00;3959;4.1;38
21.05.2014;09:20:00;4234;4.8;39
21.05.2014;09:30:00;4474;5.5;41
21.05.2014;09:40:00;4685;6.3;42
21.05.2014;09:50:00;4967;7.1;43
21.05.2014;10:00:00;5269;7.9;45
21.05.2014;10:10:00;5499;8.8;46
21.05.2014;10:20:00;5671;9.8;47
21.05.2014;10:30:00;5846;10.7;48
21.05.2014;10:40:00;6025;11.7;45
21.05.2014;10:50:00;6191;12.7;48
21.05.2014;11:00:00;6355;13.8;44
21.05.2014;11:10:00;6476;14.8;48
21.05.2014;11:20:00;6621;15.9;45
21.05.2014;11:30:00;6772;17.0;45
21.05.2014;11:40:00;6887;18.2;47
21.05.2014;11:50:00;7038;19.3;44
21.05.2014;12:00:00;7128;20.5;46
21.05.2014;12:10:00;7214;21.7;47
21.05.2014;12:20:00;7286;22.9;45
21.05.2014;12:30:00;7335;24.1;44
21.05.2014;12:40:00;7311;25.3;47
21.05.2014;12:50:00;7290;26.5;46
21.05.2014;13:00:00;7427;27.7;44
21.05.2014;13:10:00;7361;28.9;45
21.05.2014;13:20:00;7465;30.2;47
21.05.2014;13:30:00;7472;31.4;46
21.05.2014;13:40:00;6709;32.6;44
21.05.2014;13:50:00;6456;33.6;48
21.05.2014;14:00:00;5543;34.6;44
21.05.2014;14:10:00;7229;35.7;46
21.05.2014;14:20:00;6408;36.8;47
21.05.2014;14:30:00;6900;38.0;44
21.05.2014;14:40:00;5880;39.0;48
21.05.2014;14:50:00;6628;40.0;46
21.05.2014;15:00:00;5717;41.0;45
21.05.2014;15:10:00;6380;42.0;48
21.05.2014;15:20:00;5863;43.0;44
21.05.2014;15:30:00;4996;43.9;46
21.05.2014;15:40:00;5208;44.8;48
21.05.2014;15:50:00;4829;45.7;44
21.05.2014;16:00:00;5555;46.6;47
21.05.2014;16:10:00;5178;47.4;47
21.05.2014;16:20:00;6103;48.4;46
21.05.2014;16:30:00;4288;49.2;48
21.05.2014;16:40:00;3632;49.8;47
21.05.2014;16:50:00;3847;50.4;47
21.05.2014;17:00:00;3736;51.0;47
21.05.2014;17:10:00;3863;51.7;47
21.05.2014;17:20:00;4457;52.4;48
21.05.2014;17:30:00;3454;53.0;47
21.05.2014;17:40:00;3346;53.6;47
21.05.2014;17:50:00;2682;54.1;46
21.05.2014;18:00:00;2707;54.5;45
21.05.2014;18:10:00;2301;54.9;44
21.05.2014;18:20:00;2737;55.4;44
21.05.2014;18:30:00;2273;55.7;43
21.05.2014;18:40:00;1931;56.1;42
21.05.2014;18:50:00;1857;56.4;41
21.05.2014;19:00:00;2098;56.7;41
21.05.2014;19:10:00;1763;57.0;41
21.05.2014;19:20:00;1366;57.3;40
21.05.2014;19:30:00;1162;57.5;39
21.05.2014;19:40:00;721;57.6;38
21.05.2014;19:50:00;635;57.7;38
21.05.2014;20:00:00;483;57.8;38
21.05.2014;20:10:00;358;57.9;37
21.05.2014;20:20:00;257;57.9;37
21.05.2014;20:30:00;201;58.0;37
21.05.2014;20:40:00;166;58.0;37
21.05.2014;20:50:00;131;58.0;36
21.05.2014;21:00:00;0;58.0;30
21.05.2014;21:05:00;0;58.0;0
22.05.2014;05:50:00;0;0;26
22.05.2014;06:00:00;145;0;28
22.05.2014;06:10:00;204;0;29
22.05.2014;06:20:00;272;0;29
22.05.2014;06:30:00;337;0.1;30
22.05.2014;06:40:00;409;0.2;30
22.05.2014;06:50:00;485;0.2;31
22.05.2014;07:00:00;549;0.3;31
22.05.2014;07:10:00;641;0.4;31
22.05.2014;07:20:00;740;0.5;31
22.05.2014;07:30:00;836;0.7;32
22.05.2014;07:40:00;957;0.8;32
22.05.2014;07:50:00;1086;1.0;32
22.05.2014;08:00:00;1243;1.2;32
22.05.2014;08:10:00;1432;1.4;32
22.05.2014;08:20:00;2115;1.7;33
22.05.2014;08:30:00;2540;2.1;33
22.05.2014;08:40:00;2900;2.6;35
22.05.2014;08:50:00;3269;3.1;36
22.05.2014;09:00:00;3593;3.7;37
22.05.2014;09:10:00;3887;4.3;38
22.05.2014;09:20:00;4147;5.0;40
22.05.2014;09:30:00;5412;5.8;42
22.05.2014;09:40:00;4190;6.6;43
22.05.2014;09:50:00;4589;7.3;44
22.05.2014;10:00:00;4422;8.1;45
22.05.2014;10:10:00;4177;8.8;45
22.05.2014;10:20:00;4044;9.5;45
22.05.2014;10:30:00;3962;10.1;45
22.05.2014;10:40:00;3597;10.7;45
22.05.2014;10:50:00;3305;11.3;44
22.05.2014;11:00:00;3114;11.8;44
22.05.2014;11:10:00;3053;12.3;43
22.05.2014;11:20:00;3042;12.8;43
22.05.2014;11:30:00;3012;13.3;43
22.05.2014;11:40:00;3300;13.8;43
22.05.2014;11:50:00;3543;14.4;43
22.05.2014;12:00:00;3564;15.0;44
22.05.2014;12:10:00;4161;15.6;44
22.05.2014;12:20:00;4783;16.4;45
22.05.2014;12:30:00;4995;17.2;47
22.05.2014;12:40:00;5164;18.0;47
22.05.2014;12:50:00;7664;19.2;44
22.05.2014;13:00:00;6545;20.2;47
22.05.2014;13:10:00;5907;21.3;44
22.05.2014;13:20:00;3539;21.9;45
22.05.2014;13:30:00;2943;22.4;44
22.05.2014;13:40:00;2596;22.9;44
22.05.2014;13:50:00;3170;23.4;44
22.05.2014;14:00:00;3196;23.9;44
22.05.2014;14:10:00;3813;24.5;44
22.05.2014;14:20:00;4680;25.2;45
22.05.2014;14:30:00;6018;26.2;48
22.05.2014;14:40:00;4426;27.0;43
22.05.2014;14:50:00;4822;27.7;44
22.05.2014;15:00:00;6571;28.7;47
22.05.2014;15:10:00;6087;29.8;44
22.05.2014;15:20:00;5946;30.8;48
22.05.2014;15:30:00;6068;31.9;45
22.05.2014;15:40:00;2482;32.5;45
22.05.2014;15:50:00;4015;33.2;46
22.05.2014;16:00:00;2671;33.6;45
22.05.2014;16:10:00;2404;34.0;44
22.05.2014;16:20:00;1923;34.4;43
22.05.2014;16:30:00;2126;34.7;42
22.05.2014;16:40:00;2046;35.1;42
22.05.2014;16:50:00;1893;35.4;41
22.05.2014;17:00:00;3623;35.9;42
22.05.2014;17:10:00;2631;36.4;43
22.05.2014;17:20:00;1812;36.7;42
22.05.2014;17:30:00;1766;37.0;41
22.05.2014;17:40:00;1594;37.3;40
22.05.2014;17:50:00;1670;37.5;40
22.05.2014;18:00:00;1401;37.8;39
22.05.2014;18:10:00;2205;38.1;39
22.05.2014;18:20:00;1574;38.4;39
22.05.2014;18:30:00;1292;38.6;38
22.05.2014;18:40:00;968;38.8;38
22.05.2014;18:50:00;759;38.9;37
22.05.2014;19:00:00;540;39.0;37
22.05.2014;19:10:00;411;39.1;37
22.05.2014;19:20:00;300;39.1;37
22.05.2014;19:30:00;377;39.2;36
22.05.2014;19:40:00;435;39.3;36
22.05.2014;19:50:00;258;39.3;36
22.05.2014;20:00:00;250;39.4;36
22.05.2014;20:10:00;262;39.4;36
22.05.2014;20:20:00;149;39.4;36
22.05.2014;20:30:00;147;39.5;35
22.05.2014;20:40:00;160;39.5;35
22.05.2014;20:50:00;151;39.5;35
22.05.2014;21:00:00;117;39.5;35
22.05.2014;21:05:00;98;39.5;35
23.05.2014;06:45:00;0;0;26
23.05.2014;06:55:00;8;0;28
23.05.2014;07:05:00;182;0;29
23.05.2014;07:15:00;227;0;29
23.05.2014;07:25:00;542;0.1;30
23.05.2014;07:35:00;592;0.2;30
23.05.2014;07:45:00;508;0.3;30
23.05.2014;07:55:00;479;0.3;31
23.05.2014;08:05:00;752;0.4;31
23.05.2014;08:15:00;523;0.6;31
23.05.2014;08:25:00;387;0.6;31
23.05.2014;08:35:00;668;0.7;32
23.05.2014;08:45:00;604;0.8;32
23.05.2014;08:55:00;737;0.9;32
23.05.2014;09:05:00;1433;1.1;32
23.05.2014;09:15:00;1408;1.4;32
23.05.2014;09:25:00;1173;1.6;33
23.05.2014;09:35:00;1201;1.8;33
23.05.2014;09:45:00;926;1.9;33
23.05.2014;09:55:00;899;2.1;33
23.05.2014;10:05:00;1410;2.3;33
23.05.2014;10:15:00;2023;2.6;33
23.05.2014;10:25:00;2251;3.0;34
23.05.2014;10:35:00;2344;3.4;35
23.05.2014;10:45:00;5851;4.0;37
23.05.2014;10:55:00;5355;4.8;39
23.05.2014;11:05:00;6968;5.9;43
23.05.2014;11:15:00;6950;7.0;46
23.05.2014;11:25:00;7036;8.1;45
23.05.2014;11:35:00;7133;9.3;47
23.05.2014;11:45:00;7240;10.5;44
23.05.2014;11:55:00;7316;11.7;47
23.05.2014;12:05:00;7384;12.9;47
23.05.2014;12:15:00;7447;14.2;44
23.05.2014;12:25:00;7464;15.4;45
23.05.2014;12:35:00;7518;16.6;47
23.05.2014;12:45:00;7538;17.9;46
23.05.2014;12:55:00;7558;19.1;44
23.05.2014;13:05:00;7535;20.4;46
23.05.2014;13:15:00;7555;21.6;47
23.05.2014;13:25:00;7512;22.9;46
23.05.2014;13:35:00;7441;24.1;44
23.05.2014;13:45:00;7413;25.3;45
23.05.2014;13:55:00;7359;26.5;47
23.05.2014;14:05:00;7344;27.7;46
23.05.2014;14:15:00;7314;28.9;44
23.05.2014;14:25:00;7206;30.1;46
23.05.2014;14:35:00;7123;31.3;47
23.05.2014;14:45:00;7004;32.5;45
23.05.2014;14:55:00;6942;33.6;44
23.05.2014;15:05:00;6817;34.8;48
23.05.2014;15:15:00;6697;35.9;45
23.05.2014;15:25:00;6637;37.0;44
23.05.2014;15:35:00;6861;38.1;48
23.05.2014;15:45:00;6784;39.2;45
23.05.2014;15:55:00;5463;40.2;44
23.05.2014;16:05:00;6468;41.3;48
23.05.2014;16:15:00;6353;42.3;45
23.05.2014;16:25:00;6153;43.4;47
23.05.2014;16:35:00;5439;44.3;45
23.05.2014;16:45:00;2375;44.8;45
23.05.2014;16:55:00;3103;45.3;45
23.05.2014;17:05:00;2889;45.8;45
23.05.2014;17:15:00;2919;46.3;45
23.05.2014;17:25:00;1987;46.7;44
23.05.2014;17:35:00;1776;47.0;43
23.05.2014;17:45:00;1496;47.3;42
23.05.2014;17:55:00;2792;47.6;41
23.05.2014;18:05:00;1850;48.0;41
23.05.2014;18:15:00;1323;48.2;40
23.05.2014;18:25:00;935;48.3;39
23.05.2014;18:35:00;1057;48.5;39
23.05.2014;18:45:00;1569;48.7;38
23.05.2014;18:55:00;2259;49.1;39
23.05.2014;19:05:00;2293;49.5;39
23.05.2014;19:15:00;1841;49.8;39
23.05.2014;19:25:00;1473;50.1;39
23.05.2014;19:35:00;1142;50.3;38
23.05.2014;19:45:00;885;50.4;37
23.05.2014;19:55:00;657;50.6;37
23.05.2014;20:05:00;475;50.7;37
23.05.2014;20:15:00;328;50.7;37
23.05.2014;20:25:00;281;50.8;37
23.05.2014;20:35:00;227;50.8;36
23.05.2014;20:45:00;163;50.8;36
23.05.2014;20:55:00;127;50.9;36
23.05.2014;21:05:00;98;50.9;36
23.05.2014;21:10:00;93;50.9;36
24.05.2014;05:45:00;0;0;26
24.05.2014;05:55:00;130;0;28
24.05.2014;06:05:00;150;0;29
24.05.2014;06:15:00;165;0;30
24.05.2014;06:25:00;221;0.1;30
24.05.2014;06:35:00;291;0.1;30
24.05.2014;06:45:00;396;0.2;31
24.05.2014;06:55:00;562;0.2;31
24.05.2014;07:05:00;678;0.3;31
24.05.2014;07:15:00;724;0.5;31
24.05.2014;07:25:00;660;0.6;32
24.05.2014;07:35:00;738;0.7;32
24.05.2014;07:45:00;543;0.8;32
24.05.2014;07:55:00;633;0.9;32
24.05.2014;08:05:00;609;1.0;32
24.05.2014;08:15:00;863;1.1;32
24.05.2014;08:25:00;1198;1.3;33
24.05.2014;08:35:00;1652;1.6;33
24.05.2014;08:45:00;1987;1.9;33
24.05.2014;08:55:00;1304;2.1;33
24.05.2014;09:05:00;1347;2.3;33
24.05.2014;09:15:00;1561;2.6;33
24.05.2014;09:25:00;1484;2.9;34
24.05.2014;09:35:00;2113;3.2;34
24.05.2014;09:45:00;3389;3.7;35
24.05.2014;09:55:00;5845;4.5;39
24.05.2014;10:05:00;3216;5.3;41
24.05.2014;10:15:00;3343;5.9;41
24.05.2014;10:25:00;3496;6.5;41
24.05.2014;10:35:00;4080;7.1;41
24.05.2014;10:45:00;7110;8.2;45
24.05.2014;10:55:00;6941;9.2;46
24.05.2014;11:05:00;4883;10.1;45
24.05.2014;11:15:00;3580;10.8;45
24.05.2014;11:25:00;2805;11.3;44
24.05.2014;11:35:00;4708;11.9;44
24.05.2014;11:45:00;4240;12.7;46
24.05.2014;11:55:00;4880;13.5;46
24.05.2014;12:05:00;5081;14.6;43
24.05.2014;12:15:00;5091;15.3;45
24.05.2014;12:25:00;5804;16.4;45
24.05.2014;12:35:00;3748;17.1;44
24.05.2014;12:45:00;3660;17.7;44
24.05.2014;12:55:00;3113;18.2;44
24.05.2014;13:05:00;3062;18.7;44
24.05.2014;13:15:00;4458;19.5;45
24.05.2014;13:25:00;2437;20.0;44
24.05.2014;13:35:00;3499;20.5;44
24.05.2014;13:45:00;4358;21.2;45
24.05.2014;13:55:00;6827;22.2;47
24.05.2014;14:05:00;3262;22.7;43
24.05.2014;14:15:00;4240;23.5;45
24.05.2014;14:25:00;2752;24.0;44
24.05.2014;14:35:00;2386;24.4;43
24.05.2014;14:45:00;3602;25.1;44
24.05.2014;14:55:00;3042;25.6;44
24.05.2014;15:05:00;2401;26.0;43
24.05.2014;15:15:00;7752;27.1;47
24.05.2014;15:25:00;7567;28.1;46
24.05.2014;15:35:00;7140;29.2;44
24.05.2014;15:45:00;7143;30.4;47
24.05.2014;15:55:00;7068;31.6;47
24.05.2014;16:05:00;6953;32.8;44
24.05.2014;16:15:00;6548;33.8;48
24.05.2014;16:25:00;6465;34.9;45
24.05.2014;16:35:00;6024;35.9;47
24.05.2014;16:45:00;5694;36.8;45
24.05.2014;16:55:00;5472;37.8;48
24.05.2014;17:05:00;2844;38.4;43
24.05.2014;17:15:00;4974;39.3;45
24.05.2014;17:25:00;4632;40.0;47
24.05.2014;17:35:00;2659;40.6;46
24.05.2014;17:45:00;4183;41.3;47
24.05.2014;17:55:00;3779;42.0;47
24.05.2014;18:05:00;3563;42.6;47
24.05.2014;18:15:00;3303;43.1;46
24.05.2014;18:25:00;3063;43.6;46
24.05.2014;18:35:00;2794;44.1;45
24.05.2014;18:45:00;2567;44.5;44
24.05.2014;18:55:00;2299;44.9;43
24.05.2014;19:05:00;1992;45.3;43
24.05.2014;19:15:00;1690;45.6;42
24.05.2014;19:25:00;1413;45.8;41
24.05.2014;19:35:00;1188;46.0;40
24.05.2014;19:45:00;934;46.2;39
24.05.2014;19:55:00;701;46.3;38
24.05.2014;20:05:00;520;46.4;38
24.05.2014;20:15:00;358;46.5;38
24.05.2014;20:25:00;302;46.5;37
24.05.2014;20:35:00;241;46.6;37
24.05.2014;20:45:00;201;46.6;37
24.05.2014;20:55:00;155;46.6;37
24.05.2014;21:05:00;112;46.6;36
24.05.2014;21:10:00;77;46.6;33
25.05.2014;05:45:00;22;0;27
25.05.2014;05:55:00;164;0;29
25.05.2014;06:05:00;276;0;29
25.05.2014;06:15:00;320;0.1;30
25.05.2014;06:25:00;372;0.1;30
25.05.2014;06:35:00;415;0.2;31
25.05.2014;06:45:00;473;0.3;31
25.05.2014;06:55:00;519;0.4;31
25.05.2014;07:05:00;554;0.4;31
25.05.2014;07:15:00;561;0.5;31
25.05.2014;07:25:00;627;0.6;32
25.05.2014;07:35:00;845;0.8;32
25.05.2014;07:45:00;1066;0.9;32
25.05.2014;07:55:00;1220;1.1;32
25.05.2014;08:05:00;1399;1.3;32
25.05.2014;08:15:00;1601;1.6;33
25.05.2014;08:25:00;1824;1.9;33
25.05.2014;08:35:00;2907;2.4;34
25.05.2014;08:45:00;3108;2.9;35
25.05.2014;08:55:00;3588;3.4;37
25.05.2014;09:05:00;3898;4.1;38
25.05.2014;09:15:00;4162;4.7;39
25.05.2014;09:25:00;4415;5.5;41
25.05.2014;09:35:00;4708;6.2;42
25.05.2014;09:45:00;5016;7.0;43
25.05.2014;09:55:00;5198;7.9;45
25.05.2014;10:05:00;5665;8.8;46
25.05.2014;10:15:00;5933;9.8;48
25.05.2014;10:25:00;6275;10.8;44
25.05.2014;10:35:00;6042;11.8;47
25.05.2014;10:45:00;6326;12.8;44
25.05.2014;10:55:00;6834;13.9;47
25.05.2014;11:05:00;6017;14.9;44
25.05.2014;11:15:00;5630;15.9;47
25.05.2014;11:25:00;6666;17.0;44
25.05.2014;11:35:00;7247;18.2;47
25.05.2014;11:45:00;7535;19.4;47
25.05.2014;11:55:00;6845;20.6;44
25.05.2014;12:05:00;6508;21.7;47
25.05.2014;12:15:00;7058;22.7;45
25.05.2014;12:25:00;7803;24.0;44
25.05.2014;12:35:00;7579;25.3;45
25.05.2014;12:45:00;7336;26.6;46
25.05.2014;12:55:00;7288;27.6;46
25.05.2014;13:05:00;7409;28.9;44
25.05.2014;13:15:00;5030;29.9;47
25.05.2014;13:25:00;5766;31.0;43
25.05.2014;13:35:00;5281;31.9;46
25.05.2014;13:45:00;6045;32.9;46
25.05.2014;13:55:00;5738;33.9;46
25.05.2014;14:05:00;6441;34.8;48
25.05.2014;14:15:00;3494;35.7;43
25.05.2014;14:25:00;6690;36.8;47
25.05.2014;14:35:00;6653;37.8;46
25.05.2014;14:45:00;6387;38.7;47
25.05.2014;14:55:00;6963;39.9;45
25.05.2014;15:05:00;7206;41.1;44
25.05.2014;15:15:00;5604;42.1;48
25.05.2014;15:25:00;4742;43.1;43
25.05.2014;15:35:00;6518;44.2;46
25.05.2014;15:45:00;1964;44.7;43
25.05.2014;15:55:00;4687;45.4;45
25.05.2014;16:05:00;4226;46.2;47
25.05.2014;16:15:00;6295;47.2;45
25.05.2014;16:25:00;5185;48.0;45
25.05.2014;16:35:00;5247;48.9;48
25.05.2014;16:45:00;3244;49.5;47
25.05.2014;16:55:00;2740;50.0;46
25.05.2014;17:05:00;2744;50.4;45
25.05.2014;17:15:00;2628;50.9;44
25.05.2014;17:25:00;2319;51.3;44
25.05.2014;17:35:00;2456;51.7;43
25.05.2014;17:45:00;2658;52.1;43
25.05.2014;17:55:00;2655;52.5;43
25.05.2014;18:05:00;2740;53.0;43
25.05.2014;18:15:00;2299;53.4;42
25.05.2014;18:25:00;2721;53.8;42
25.05.2014;18:35:00;2432;54.2;42
25.05.2014;18:45:00;1623;54.5;41
25.05.2014;18:55:00;1593;54.8;40
25.05.2014;19:05:00;1458;55.0;40
25.05.2014;19:15:00;1261;55.3;39
25.05.2014;19:25:00;1105;55.4;38
25.05.2014;19:35:00;989;55.6;38
25.05.2014;19:45:00;790;55.8;38
25.05.2014;19:55:00;540;55.9;37
25.05.2014;20:05:00;440;55.9;37
25.05.2014;20:15:00;364;56.0;37
25.05.2014;20:25:00;292;56.0;37
25.05.2014;20:35:00;217;56.1;36
25.05.2014;20:45:00;148;56.1;36
25.05.2014;20:55:00;77;56.1;36
25.05.2014;21:05:00;0;56.1;0
26.05.2014;05:45:00;20;0;25
26.05.2014;05:55:00;216;0;28
26.05.2014;06:05:00;373;0;29
26.05.2014;06:15:00;639;0.1;30
26.05.2014;06:25:00;687;0.2;30
26.05.2014;06:35:00;677;0.4;31
26.05.2014;06:45:00;841;0.5;31
26.05.2014;06:55:00;906;0.6;31
26.05.2014;07:05:00;877;0.8;31
26.05.2014;07:15:00;900;0.9;32
26.05.2014;07:25:00;910;1.1;32
26.05.2014;07:35:00;1024;1.2;32
26.05.2014;07:45:00;1398;1.5;32
26.05.2014;07:55:00;1496;1.7;33
26.05.2014;08:05:00;1325;1.9;33
26.05.2014;08:15:00;1534;2.2;33
26.05.2014;08:25:00;2033;2.5;33
26.05.2014;08:35:00;2444;2.9;34
26.05.2014;08:45:00;2101;3.3;35
26.05.2014;08:55:00;1907;3.6;35
26.05.2014;09:05:00;3004;4.0;35
26.05.2014;09:15:00;3363;4.6;37
26.05.2014;09:25:00;1725;4.9;37
26.05.2014;09:35:00;2221;5.2;37
26.05.2014;09:45:00;4405;5.9;38
26.05.2014;09:55:00;5036;6.6;41
26.05.2014;10:05:00;4075;7.4;43
26.05.2014;10:15:00;3375;7.9;42
26.05.2014;10:25:00;2903;8.5;42
26.05.2014;10:35:00;4430;9.1;42
26.05.2014;10:45:00;2870;9.5;42
26.05.2014;10:55:00;5309;10.3;43
26.05.2014;11:05:00;4465;11.1;45
26.05.2014;11:15:00;3443;11.8;45
26.05.2014;11:25:00;3103;12.3;44
26.05.2014;11:35:00;3461;12.9;44
26.05.2014;11:45:00;4678;13.6;45
26.05.2014;11:55:00;3570;14.4;46
26.05.2014;12:05:00;5252;15.3;48
26.05.2014;12:15:00;5913;16.1;48
26.05.2014;12:25:00;3380;16.8;43
26.05.2014;12:35:00;2444;17.2;43
26.05.2014;12:45:00;2281;17.6;42
26.05.2014;12:55:00;2741;18.0;42
26.05.2014;13:05:00;3049;18.5;42
26.05.2014;13:15:00;3946;19.1;43
26.05.2014;13:25:00;4204;19.8;44
26.05.2014;13:35:00;4395;20.6;46
26.05.2014;13:45:00;4468;21.3;46
26.05.2014;13:55:00;5465;22.1;47
26.05.2014;14:05:00;4972;23.0;49
26.05.2014;14:15:00;4914;23.7;48
26.05.2014;14:25:00;4956;24.5;46
26.05.2014;14:35:00;3786;25.1;44
26.05.2014;14:45:00;4966;25.9;45
26.05.2014;14:55:00;2976;26.4;45
26.05.2014;15:05:00;2895;26.9;44
26.05.2014;15:15:00;3344;27.4;44
26.05.2014;15:25:00;2852;28.0;44
26.05.2014;15:35:00;2853;28.4;44
26.05.2014;15:45:00;3257;28.9;44
26.05.2014;15:55:00;3578;29.5;44
26.05.2014;16:05:00;3476;30.1;44
26.05.2014;16:15:00;3465;30.7;45
26.05.2014;16:25:00;3015;31.2;44
26.05.2014;16:35:00;2857;31.7;44
26.05.2014;16:45:00;4109;32.3;44
26.05.2014;16:55:00;2939;32.8;44
26.05.2014;17:05:00;1868;33.1;43
26.05.2014;17:15:00;2045;33.4;42
26.05.2014;17:25:00;2569;33.8;42
26.05.2014;17:35:00;2333;34.2;42
26.05.2014;17:45:00;2522;34.6;41
26.05.2014;17:55:00;2703;35.1;41
26.05.2014;18:05:00;2314;35.5;41
26.05.2014;18:15:00;2052;35.8;41
26.05.2014;18:25:00;1763;36.1;40
26.05.2014;18:35:00;2454;36.5;40
26.05.2014;18:45:00;2692;36.9;40
26.05.2014;18:55:00;2278;37.3;40
26.05.2014;19:05:00;2124;37.7;40
26.05.2014;19:15:00;2182;38.1;40
26.05.2014;19:25:00;1889;38.4;39
26.05.2014;19:35:00;1609;38.7;39
26.05.2014;19:45:00;1325;38.9;38
26.05.2014;19:55:00;1089;39.1;38
26.05.2014;20:05:00;932;39.2;37
26.05.2014;20:15:00;536;39.3;37
26.05.2014;20:25:00;429;39.4;37
26.05.2014;20:35:00;285;39.5;37
26.05.2014;20:45:00;183;39.5;36
26.05.2014;20:55:00;127;39.5;36
26.05.2014;21:05:00;0;39.5;4
27.05.2014;06:20:00;132;0;29
27.05.2014;06:30:00;126;0;29
27.05.2014;06:40:00;160;0;30
27.05.2014;07:00:00;197;0.1;30
27.05.2014;07:10:00;166;0.1;31
27.05.2014;07:20:00;154;0.1;31
27.05.2014;07:30:00;342;0.2;31
27.05.2014;07:40:00;606;0.2;31
27.05.2014;07:50:00;663;0.4;32
27.05.2014;08:00:00;649;0.5;32
27.05.2014;08:10:00;837;0.6;32
27.05.2014;08:20:00;1057;0.8;32
27.05.2014;08:30:00;1123;0.9;32
27.05.2014;08:40:00;1313;1.1;33
27.05.2014;08:50:00;2006;1.4;33
27.05.2014;09:00:00;2970;1.9;33
27.05.2014;09:10:00;2145;2.3;35
27.05.2014;09:20:00;1488;2.6;34
27.05.2014;09:30:00;1927;2.9;35
27.05.2014;09:40:00;1678;3.2;35
27.05.2014;09:50:00;1728;3.5;35
27.05.2014;10:00:00;902;3.6;35
27.05.2014;10:10:00;1354;3.9;35
27.05.2014;10:20:00;890;4.0;35
27.05.2014;10:30:00;720;4.2;35
27.05.2014;10:40:00;1366;4.3;34
27.05.2014;10:50:00;2020;4.7;34
27.05.2014;11:00:00;2170;5.0;35
27.05.2014;11:10:00;1812;5.3;35
27.05.2014;11:20:00;1781;5.6;35
27.05.2014;11:30:00;1640;5.9;36
27.05.2014;11:40:00;1753;6.1;36
27.05.2014;11:50:00;2469;6.5;36
27.05.2014;12:00:00;2524;6.9;37
27.05.2014;12:10:00;2474;7.3;37
27.05.2014;12:20:00;3381;7.8;38
27.05.2014;12:30:00;3140;8.4;39
27.05.2014;12:40:00;2580;8.9;39
27.05.2014;12:50:00;3231;9.4;39
27.05.2014;13:00:00;3367;10.0;41
27.05.2014;13:10:00;4587;10.7;41
27.05.2014;13:20:00;5063;11.6;44
27.05.2014;13:30:00;5165;12.4;46
27.05.2014;13:40:00;4261;13.2;47
27.05.2014;13:50:00;4499;13.9;46
27.05.2014;14:00:00;4919;14.7;47
27.05.2014;14:10:00;3954;15.3;46
27.05.2014;14:20:00;4017;16.0;46
27.05.2014;14:30:00;3460;16.6;46
27.05.2014;14:40:00;3234;17.2;45
27.05.2014;14:50:00;2338;17.6;44
27.05.2014;15:00:00;2275;17.9;43
27.05.2014;15:10:00;2138;18.3;42
27.05.2014;15:20:00;2672;18.7;42
27.05.2014;15:30:00;2525;19.2;42
27.05.2014;15:40:00;1190;19.4;40
27.05.2014;15:50:00;2272;19.7;40
27.05.2014;16:00:00;3395;20.5;43
27.05.2014;16:10:00;5122;21.3;45
27.05.2014;16:20:00;4961;22.3;47
27.05.2014;16:30:00;5140;23.3;44
27.05.2014;16:40:00;5275;24.1;45
27.05.2014;16:50:00;2166;24.6;45
27.05.2014;17:00:00;1499;24.9;43
27.05.2014;17:10:00;1809;25.2;42
27.05.2014;17:20:00;616;25.3;40
27.05.2014;17:30:00;418;25.4;39
27.05.2014;17:40:00;153;25.4;38
27.05.2014;17:50:00;148;25.5;38
27.05.2014;18:00:00;351;25.5;37
27.05.2014;18:10:00;567;25.6;37
27.05.2014;18:20:00;2722;25.9;37
27.05.2014;18:30:00;1803;26.3;38
27.05.2014;18:40:00;1198;26.5;37
27.05.2014;18:50:00;685;26.6;37
27.05.2014;19:00:00;568;26.8;37
27.05.2014;19:10:00;407;26.8;36
27.05.2014;19:20:00;386;26.9;36
27.05.2014;19:30:00;735;27.0;36
27.05.2014;19:40:00;725;27.1;36
27.05.2014;19:50:00;503;27.2;36
27.05.2014;20:00:00;332;27.3;36
27.05.2014;20:10:00;255;27.3;35
27.05.2014;20:20:00;166;27.4;35
27.05.2014;20:30:00;130;27.4;35
27.05.2014;20:40:00;131;27.4;35
27.05.2014;20:50:00;102;27.4;35
27.05.2014;20:55:00;99;27.4;35
28.05.2014;06:05:00;140;0;29
28.05.2014;06:15:00;186;0;29
28.05.2014;06:35:00;265;0.1;30
28.05.2014;06:45:00;384;0.1;30
28.05.2014;06:55:00;434;0.2;31
28.05.2014;07:05:00;560;0.3;31
28.05.2014;07:15:00;880;0.4;31
28.05.2014;07:25:00;1281;0.6;31
28.05.2014;07:35:00;1194;0.8;32
28.05.2014;07:45:00;1086;1.0;32
28.05.2014;07:55:00;1221;1.2;32
28.05.2014;08:05:00;1239;1.4;32
28.05.2014;08:15:00;1396;1.6;33
28.05.2014;08:25:00;1320;1.9;33
28.05.2014;08:35:00;1414;2.1;33
28.05.2014;08:45:00;1583;2.3;33
28.05.2014;08:55:00;1792;2.6;33
28.05.2014;09:05:00;1968;2.9;34
28.05.2014;09:15:00;2428;3.3;34
28.05.2014;09:25:00;2298;3.7;35
28.05.2014;09:35:00;2876;4.2;36
28.05.2014;09:45:00;3609;4.7;37
28.05.2014;09:55:00;2899;5.2;38
28.05.2014;10:05:00;6234;6.0;40
28.05.2014;10:15:00;2521;6.7;41
28.05.2014;10:25:00;5241;7.5;43
28.05.2014;10:35:00;2837;7.9;42
28.05.2014;10:45:00;4238;8.5;42
28.05.2014;10:55:00;3418;9.1;42
28.05.2014;11:05:00;2953;9.9;44
28.05.2014;11:15:00;2884;10.3;43
28.05.2014;11:25:00;3424;10.9;43
28.05.2014;11:35:00;3741;11.5;43
28.05.2014;11:45:00;2646;12.0;43
28.05.2014;11:55:00;1942;12.4;41
28.05.2014;12:05:00;2200;12.7;41
28.05.2014;12:15:00;2426;13.1;40
28.05.2014;12:25:00;2766;13.5;40
28.05.2014;12:35:00;3795;14.1;41
28.05.2014;12:45:00;4616;14.9;43
28.05.2014;12:55:00;4611;15.6;44
28.05.2014;13:05:00;4959;16.4;45
28.05.2014;13:15:00;5424;17.3;47
28.05.2014;13:25:00;5467;18.2;48
28.05.2014;13:35:00;4964;19.1;44
28.05.2014;13:45:00;4425;19.8;45
28.05.2014;13:55:00;2894;20.4;44
28.05.2014;14:05:00;2990;20.9;44
28.05.2014;14:15:00;3562;21.4;44
28.05.2014;14:25:00;4360;22.1;45
28.05.2014;14:35:00;4551;22.8;46
28.05.2014;14:45:00;4749;23.6;46
28.05.2014;14:55:00;3732;24.3;47
28.05.2014;15:05:00;3463;24.9;46
28.05.2014;15:15:00;3102;25.4;45
28.05.2014;15:25:00;3929;26.0;45
28.05.2014;15:35:00;4684;26.8;46
28.05.2014;15:45:00;4010;27.5;47
28.05.2014;15:55:00;5521;28.4;48
28.05.2014;16:05:00;3172;29.0;43
28.05.2014;16:15:00;3699;29.6;44
28.05.2014;16:25:00;3707;30.2;45
28.05.2014;16:35:00;3006;30.7;44
28.05.2014;16:45:00;2302;31.1;43
28.05.2014;16:55:00;2336;31.5;42
28.05.2014;17:05:00;2965;31.9;42
28.05.2014;17:15:00;2464;32.4;42
28.05.2014;17:25:00;2198;32.8;42
28.05.2014;17:35:00;1987;33.1;41
28.05.2014;17:45:00;1664;33.4;40
28.05.2014;17:55:00;1261;33.7;39
28.05.2014;18:05:00;999;33.8;39
28.05.2014;18:15:00;1023;34.0;38
28.05.2014;18:25:00;2943;34.3;38
28.05.2014;18:35:00;1234;34.6;38
28.05.2014;18:45:00;1213;34.8;37
28.05.2014;18:55:00;1299;35.0;37
28.05.2014;19:05:00;2234;35.3;37
28.05.2014;19:15:00;1453;35.5;37
28.05.2014;19:25:00;1057;35.7;37
28.05.2014;19:35:00;560;35.8;37
28.05.2014;19:45:00;409;35.9;36
28.05.2014;19:55:00;383;35.9;36
28.05.2014;20:05:00;447;36.0;36
28.05.2014;20:15:00;370;36.1;36
28.05.2014;20:25:00;287;36.1;36
28.05.2014;20:35:00;271;36.2;36
28.05.2014;20:45:00;207;36.2;35
28.05.2014;20:55:00;147;36.2;35
28.05.2014;21:05:00;114;36.3;35
28.05.2014;21:10:00;51;36.3;35
29.05.2014;05:50:00;132;0;28
29.05.2014;06:00:00;166;0;28
29.05.2014;06:10:00;222;0;29
29.05.2014;06:30:00;359;0.1;30
29.05.2014;06:40:00;392;0.2;30
29.05.2014;06:50:00;451;0.3;31
29.05.2014;07:00:00;521;0.3;31
29.05.2014;07:10:00;523;0.4;31
29.05.2014;07:20:00;664;0.5;31
29.05.2014;07:30:00;735;0.6;31
29.05.2014;07:40:00;946;0.8;32
29.05.2014;07:50:00;1023;0.9;32
29.05.2014;08:00:00;1275;1.1;32
29.05.2014;08:10:00;1411;1.4;32
29.05.2014;08:20:00;2368;1.7;32
29.05.2014;08:30:00;2556;2.1;33
29.05.2014;08:40:00;3186;2.6;35
29.05.2014;08:50:00;3477;3.2;36
29.05.2014;09:00:00;3781;3.8;37
29.05.2014;09:10:00;4063;4.4;39
29.05.2014;09:20:00;4322;5.1;40
29.05.2014;09:30:00;4522;5.9;41
29.05.2014;09:40:00;4690;6.7;43
29.05.2014;09:50:00;4868;7.5;44
29.05.2014;10:00:00;5205;8.3;45
29.05.2014;10:10:00;4102;9.1;45
29.05.2014;10:20:00;4971;9.6;44
29.05.2014;10:30:00;6086;10.6;47
29.05.2014;10:40:00;6370;11.6;47
29.05.2014;10:50:00;7014;12.7;46
29.05.2014;11:00:00;7326;14.0;44
29.05.2014;11:10:00;6116;15.0;48
29.05.2014;11:20:00;4869;15.6;44
29.05.2014;11:30:00;1274;15.8;42
29.05.2014;11:40:00;1702;16.1;41
29.05.2014;11:50:00;8339;16.9;43
29.05.2014;12:00:00;3331;17.6;45
29.05.2014;12:10:00;3015;18.1;44
29.05.2014;12:20:00;3681;18.6;44
29.05.2014;12:30:00;4382;19.4;45
29.05.2014;12:40:00;5393;20.3;47
29.05.2014;12:50:00;7591;21.3;47
29.05.2014;13:00:00;6950;22.3;44
29.05.2014;13:10:00;5197;23.3;48
29.05.2014;13:20:00;7944;24.6;44
29.05.2014;13:30:00;6977;25.8;46
29.05.2014;13:40:00;2960;26.5;45
29.05.2014;13:50:00;2181;26.9;43
29.05.2014;14:00:00;2946;27.3;43
29.05.2014;14:10:00;4051;27.9;44
29.05.2014;14:20:00;6205;28.9;47
29.05.2014;14:30:00;2480;29.3;43
29.05.2014;14:40:00;2147;29.7;42
29.05.2014;14:50:00;7799;30.6;45
29.05.2014;15:00:00;2772;31.1;45
29.05.2014;15:10:00;7324;32.0;47
29.05.2014;15:20:00;5137;32.9;43
29.05.2014;15:30:00;7111;33.8;47
29.05.2014;15:40:00;2343;34.6;42
29.05.2014;15:50:00;2120;35.0;41
29.05.2014;16:00:00;4241;35.5;41
29.05.2014;16:10:00;6599;36.5;46
29.05.2014;16:20:00;4056;37.2;46
29.05.2014;16:30:00;2172;37.6;44
29.05.2014;16:40:00;2073;37.9;43
29.05.2014;16:50:00;3181;38.3;42
29.05.2014;17:00:00;2475;38.7;42
29.05.2014;17:10:00;3887;39.3;43
29.05.2014;17:20:00;1842;39.6;42
29.05.2014;17:30:00;1190;39.8;40
29.05.2014;17:40:00;1022;40.0;39
29.05.2014;17:50:00;941;40.2;38
29.05.2014;18:00:00;1674;40.4;39
29.05.2014;18:10:00;1586;40.7;38
29.05.2014;18:20:00;1461;41.0;38
29.05.2014;18:30:00;1670;41.3;38
29.05.2014;18:40:00;2114;41.6;38
29.05.2014;18:50:00;1770;41.9;38
29.05.2014;19:00:00;1433;42.1;38
29.05.2014;19:10:00;1087;42.3;37
29.05.2014;19:20:00;1189;42.5;37
29.05.2014;19:30:00;906;42.7;37
29.05.2014;19:40:00;990;42.8;36
29.05.2014;19:50:00;1118;43.0;36
29.05.2014;20:00:00;996;43.2;36
29.05.2014;20:10:00;552;43.3;36
29.05.2014;20:20:00;387;43.4;36
29.05.2014;20:30:00;370;43.4;36
29.05.2014;20:40:00;278;43.5;36
29.05.2014;20:50:00;163;43.5;35
29.05.2014;21:00:00;116;43.5;35
29.05.2014;21:05:00;70;43.6;35
30.05.2014;05:55:00;125;0;28
30.05.2014;06:05:00;165;0;28
30.05.2014;06:15:00;210;0;29
30.05.2014;06:25:00;243;0.1;29
30.05.2014;06:40:00;387;0.1;30
30.05.2014;06:50:00;526;0.2;30
30.05.2014;07:00:00;658;0.3;31
30.05.2014;07:10:00;861;0.4;31
30.05.2014;07:20:00;1122;0.6;31
30.05.2014;07:30:00;1033;0.8;31
30.05.2014;07:40:00;968;1.0;32
30.05.2014;07:50:00;1033;1.1;32
30.05.2014;08:00:00;1517;1.3;32
30.05.2014;08:10:00;1576;1.6;32
30.05.2014;08:20:00;1452;1.8;32
30.05.2014;08:30:00;1451;2.1;33
30.05.2014;08:40:00;1521;2.3;33
30.05.2014;08:50:00;2149;2.7;33
30.05.2014;09:00:00;1676;3.0;34
30.05.2014;09:10:00;1499;3.2;34
30.05.2014;09:20:00;1769;3.5;34
30.05.2014;09:30:00;1616;3.8;34
30.05.2014;09:40:00;1234;4.0;34
30.05.2014;09:50:00;934;4.1;34
30.05.2014;10:00:00;746;4.3;34
30.05.2014;10:10:00;779;4.4;34
30.05.2014;10:20:00;962;4.5;34
30.05.2014;10:30:00;1408;4.8;34
30.05.2014;10:40:00;1874;5.0;34
30.05.2014;10:50:00;2215;5.4;34
30.05.2014;11:00:00;2510;5.8;35
30.05.2014;11:10:00;2674;6.2;36
30.05.2014;11:20:00;2428;6.6;36
30.05.2014;11:30:00;1772;7.0;36
30.05.2014;11:40:00;1302;7.2;36
30.05.2014;11:50:00;682;7.3;35
30.05.2014;12:00:00;440;7.4;35
30.05.2014;12:10:00;912;7.5;35
30.05.2014;12:20:00;1505;7.8;35
30.05.2014;12:30:00;2014;8.1;35
30.05.2014;12:40:00;1035;8.3;35
30.05.2014;12:50:00;727;8.4;35
30.05.2014;13:00:00;844;8.6;34
30.05.2014;13:10:00;1100;8.8;34
30.05.2014;13:20:00;791;8.9;34
30.05.2014;13:30:00;842;9.0;34
30.05.2014;13:40:00;1004;9.2;34
30.05.2014;13:50:00;1407;9.4;34
30.05.2014;14:00:00;843;9.6;34
30.05.2014;14:10:00;1088;9.8;34
30.05.2014;14:20:00;716;9.9;34
30.05.2014;14:30:00;1880;10.2;34
30.05.2014;14:40:00;1960;10.5;34
30.05.2014;14:50:00;1161;10.7;34
30.05.2014;15:00:00;1677;10.9;34
30.05.2014;15:10:00;2152;11.3;35
30.05.2014;15:20:00;2000;11.6;35
30.05.2014;15:30:00;2267;12.0;36
30.05.2014;15:40:00;1166;12.2;35
30.05.2014;15:50:00;757;12.4;35
30.05.2014;16:00:00;643;12.5;35
30.05.2014;16:10:00;623;12.6;35
30.05.2014;16:20:00;462;12.7;34
30.05.2014;16:30:00;383;12.7;34
30.05.2014;16:40:00;670;12.8;34
30.05.2014;16:50:00;972;13.0;34
30.05.2014;17:00:00;1227;13.2;34
30.05.2014;17:10:00;1306;13.4;34
30.05.2014;17:20:00;1097;13.6;34
30.05.2014;17:30:00;1046;13.8;34
30.05.2014;17:40:00;971;13.9;34
30.05.2014;17:50:00;983;14.1;34
30.05.2014;18:00:00;934;14.2;34
30.05.2014;18:10:00;1044;14.4;34
30.05.2014;18:20:00;1029;14.6;34
30.05.2014;18:30:00;905;14.7;34
30.05.2014;18:40:00;1067;14.9;34
30.05.2014;18:50:00;1168;15.1;34
30.05.2014;19:00:00;1176;15.3;34
30.05.2014;19:10:00;1057;15.5;34
30.05.2014;19:20:00;1526;15.7;34
30.05.2014;19:30:00;1349;15.9;34
30.05.2014;19:40:00;1040;16.1;34
30.05.2014;19:50:00;632;16.2;34
30.05.2014;20:00:00;454;16.3;34
30.05.2014;20:10:00;404;16.4;34
30.05.2014;20:20:00;424;16.5;34
30.05.2014;20:30:00;383;16.5;34
30.05.2014;20:40:00;274;16.6;34
30.05.2014;20:50:00;198;16.6;34
30.05.2014;21:00:00;135;16.6;34
30.05.2014;21:10:00;77;16.6;31
30.05.2014;21:15:00;0;16.6;0
31.05.2014;05:50:00;159;0;27
31.05.2014;06:00:00;230;0;28
31.05.2014;06:10:00;335;0.1;28
31.05.2014;06:20:00;347;0.1;29
31.05.2014;06:35:00;466;0.2;29
31.05.2014;06:45:00;533;0.3;30
31.05.2014;06:55:00;641;0.4;30
31.05.2014;07:05:00;729;0.5;30
31.05.2014;07:15:00;914;0.7;30
31.05.2014;07:25:00;1002;0.8;31
31.05.2014;07:35:00;907;1.0;31
31.05.2014;07:45:00;1275;1.2;31
31.05.2014;07:55:00;1887;1.4;31
31.05.2014;08:05:00;1676;1.7;31
31.05.2014;08:15:00;1898;2.1;32
31.05.2014;08:25:00;1648;2.3;32
31.05.2014;08:35:00;1535;2.6;32
31.05.2014;08:45:00;1896;2.9;33
31.05.2014;08:55:00;1812;3.2;33
31.05.2014;09:05:00;2145;3.5;33
31.05.2014;09:15:00;3049;4.0;34
31.05.2014;09:25:00;2668;4.4;35
31.05.2014;09:35:00;3731;5.0;37
31.05.2014;09:45:00;4718;5.8;38
31.05.2014;09:55:00;3583;6.5;40
31.05.2014;10:05:00;3696;7.1;40
31.05.2014;10:15:00;2676;7.7;41
31.05.2014;10:25:00;2568;8.3;40
31.05.2014;10:35:00;6220;9.1;43
31.05.2014;10:45:00;6141;10.1;45
31.05.2014;10:55:00;5615;11.1;47
31.05.2014;11:05:00;6936;12.2;44
31.05.2014;11:15:00;5772;13.1;45
31.05.2014;11:25:00;4538;14.0;45
31.05.2014;11:35:00;2284;14.7;43
31.05.2014;11:45:00;2831;15.1;42
31.05.2014;11:55:00;6488;15.8;44
31.05.2014;12:05:00;3807;16.5;44
31.05.2014;12:15:00;4536;17.3;45
31.05.2014;12:25:00;8733;18.4;47
31.05.2014;12:35:00;8804;19.9;47
31.05.2014;12:45:00;5412;20.9;45
31.05.2014;12:55:00;3951;21.8;43
31.05.2014;13:05:00;8312;23.2;46
31.05.2014;13:15:00;6484;24.1;43
31.05.2014;13:25:00;7684;25.4;44
31.05.2014;13:35:00;8067;26.6;47
31.05.2014;13:45:00;7985;27.9;47
31.05.2014;13:55:00;7919;28.8;45
31.05.2014;14:05:00;7821;30.0;44
31.05.2014;14:15:00;6677;31.2;44
31.05.2014;14:25:00;3691;32.0;46
31.05.2014;14:35:00;7826;33.3;44
31.05.2014;14:45:00;7749;34.6;44
31.05.2014;14:55:00;7307;35.8;47
31.05.2014;15:05:00;5420;36.7;44
31.05.2014;15:15:00;7197;37.9;45
31.05.2014;15:25:00;6943;39.0;48
31.05.2014;15:35:00;6873;40.2;45
31.05.2014;15:45:00;6605;41.3;46
31.05.2014;15:55:00;6827;42.4;47
31.05.2014;16:05:00;6257;43.4;44
31.05.2014;16:15:00;6229;44.4;48
31.05.2014;16:25:00;6094;45.5;45
31.05.2014;16:35:00;5855;46.5;47
31.05.2014;16:45:00;6101;47.3;45
31.05.2014;16:55:00;5502;48.2;48
31.05.2014;17:05:00;4380;48.8;46
31.05.2014;17:15:00;3915;49.5;48
31.05.2014;17:25:00;1297;49.7;44
31.05.2014;17:35:00;4484;50.5;46
31.05.2014;17:45:00;4165;51.2;47
31.05.2014;17:55:00;3802;51.8;47
31.05.2014;18:05:00;3713;52.4;47
31.05.2014;18:15:00;3515;53.0;46
31.05.2014;18:25:00;3146;53.5;45
31.05.2014;18:35:00;2874;54.0;45
31.05.2014;18:45:00;2781;54.5;44
31.05.2014;18:55:00;2115;54.9;43
31.05.2014;19:05:00;596;55.0;41
31.05.2014;19:15:00;535;55.1;39
31.05.2014;19:25:00;1022;55.2;39
31.05.2014;19:35:00;1216;55.5;38
31.05.2014;19:45:00;966;55.6;38
31.05.2014;19:55:00;739;55.8;37
31.05.2014;20:05:00;555;55.9;37
31.05.2014;20:15:00;394;55.9;37
31.05.2014;20:25:00;288;56.0;36
31.05.2014;20:35:00;246;56.0;36
31.05.2014;20:45:00;219;56.1;36
31.05.2014;20:55:00;177;56.1;36
31.05.2014;21:05:00;130;56.1;35
31.05.2014;21:15:00;0;56.1;17
31.05.2014;21:20:00;0;56.1;0
01.06.2014;05:45:00;155;0;27
01.06.2014;06:05:00;288;0;29
01.06.2014;06:15:00;275;0.1;29
01.06.2014;06:25:00;264;0.1;29
01.06.2014;06:35:00;289;0.2;29
01.06.2014;06:45:00;574;0.3;30
01.06.2014;06:55:00;833;0.4;30
01.06.2014;07:05:00;768;0.5;30
01.06.2014;07:15:00;1087;0.7;30
01.06.2014;07:25:00;1068;0.9;31
01.06.2014;07:35:00;1029;1.0;31
01.06.2014;07:45:00;1486;1.3;31
01.06.2014;07:55:00;1373;1.5;31
01.06.2014;08:05:00;1479;1.7;32
01.06.2014;08:15:00;1920;2.0;32
01.06.2014;08:25:00;2125;2.4;32
01.06.2014;08:35:00;2906;2.8;34
01.06.2014;08:45:00;3667;3.4;35
01.06.2014;08:55:00;3818;4.0;37
01.06.2014;09:05:00;3990;4.7;38
01.06.2014;09:15:00;4184;5.4;39
01.06.2014;09:25:00;4405;6.1;40
01.06.2014;09:35:00;4600;6.8;41
01.06.2014;09:45:00;4767;7.6;42
01.06.2014;09:55:00;4967;8.4;43
01.06.2014;10:05:00;5208;9.3;45
01.06.2014;10:15:00;5367;10.2;46
01.06.2014;10:25:00;5516;11.1;47
01.06.2014;10:35:00;5638;12.0;48
01.06.2014;10:45:00;5789;12.9;48
01.06.2014;10:55:00;5881;13.9;44
01.06.2014;11:05:00;6008;14.9;46
01.06.2014;11:15:00;6191;15.9;48
01.06.2014;11:25:00;6431;16.9;45
01.06.2014;11:35:00;6644;18.0;47
01.06.2014;11:45:00;6790;19.1;46
01.06.2014;11:55:00;6953;20.3;45
01.06.2014;12:05:00;7039;21.4;47
01.06.2014;12:15:00;7271;22.6;44
01.06.2014;12:25:00;7254;23.8;45
01.06.2014;12:35:00;7174;25.0;47
01.06.2014;12:45:00;7133;26.2;45
01.06.2014;12:55:00;7026;27.4;45
01.06.2014;13:05:00;7101;28.5;47
01.06.2014;13:15:00;7100;29.7;44
01.06.2014;13:25:00;7134;30.9;46
01.06.2014;13:35:00;7312;32.1;47
01.06.2014;13:45:00;7434;33.3;45
01.06.2014;13:55:00;7586;34.4;46
01.06.2014;14:05:00;7704;35.7;47
01.06.2014;14:15:00;7696;37.0;46
01.06.2014;14:25:00;7215;38.1;44
01.06.2014;14:35:00;6896;39.3;46
01.06.2014;14:45:00;6703;40.4;47
01.06.2014;14:55:00;6611;41.5;44
