Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.06.2014;15:05:00;6495;42.6;47
01.06.2014;15:15:00;6477;43.6;46
01.06.2014;15:25:00;6435;44.7;44
01.06.2014;15:35:00;6445;45.8;47
01.06.2014;15:45:00;6472;46.8;44
01.06.2014;15:55:00;6399;47.9;47
01.06.2014;16:05:00;6649;48.8;45
01.06.2014;16:15:00;1876;49.5;46
01.06.2014;16:25:00;3806;49.9;44
01.06.2014;16:35:00;6137;50.9;47
01.06.2014;16:45:00;5446;51.9;45
01.06.2014;16:55:00;2218;52.4;45
01.06.2014;17:05:00;2360;52.9;44
01.06.2014;17:15:00;2430;53.3;43
01.06.2014;17:25:00;2653;53.7;43
01.06.2014;17:35:00;4178;54.4;44
01.06.2014;17:45:00;4176;55.0;45
01.06.2014;17:55:00;3958;55.6;45
01.06.2014;18:05:00;1864;56.0;43
01.06.2014;18:15:00;3263;56.4;43
01.06.2014;18:25:00;1579;56.7;42
01.06.2014;18:35:00;1561;57.0;41
01.06.2014;18:45:00;1515;57.2;40
01.06.2014;18:55:00;1191;57.4;39
01.06.2014;19:05:00;1267;57.6;38
01.06.2014;19:15:00;1115;57.8;38
01.06.2014;19:25:00;946;58.0;37
01.06.2014;19:35:00;854;58.1;37
01.06.2014;19:45:00;723;58.3;37
01.06.2014;19:55:00;524;58.4;36
01.06.2014;20:05:00;444;58.4;36
01.06.2014;20:15:00;412;58.5;36
01.06.2014;20:25:00;351;58.6;36
01.06.2014;20:35:00;292;58.6;35
01.06.2014;20:45:00;230;58.7;35
01.06.2014;20:55:00;163;58.7;35
01.06.2014;21:05:00;118;58.7;35
01.06.2014;21:10:00;78;58.7;35
02.06.2014;05:50:00;138;0;27
02.06.2014;06:00:00;227;0;28
02.06.2014;06:10:00;359;0.1;28
02.06.2014;06:20:00;410;0.1;29
02.06.2014;06:30:00;501;0.2;29
02.06.2014;06:40:00;559;0.3;30
02.06.2014;06:55:00;566;0.4;30
02.06.2014;07:05:00;763;0.5;30
02.06.2014;07:15:00;948;0.7;30
02.06.2014;07:25:00;823;0.8;31
02.06.2014;07:35:00;606;0.9;31
02.06.2014;07:45:00;679;1.0;31
02.06.2014;07:55:00;788;1.2;31
02.06.2014;08:05:00;1111;1.3;31
02.06.2014;08:15:00;1171;1.5;32
02.06.2014;08:25:00;1067;1.7;32
02.06.2014;08:35:00;823;1.9;32
02.06.2014;08:45:00;957;2.0;32
02.06.2014;08:55:00;1230;2.2;32
02.06.2014;09:05:00;1497;2.4;32
02.06.2014;09:15:00;2111;2.8;32
02.06.2014;09:25:00;1770;3.1;33
02.06.2014;09:35:00;1399;3.3;33
02.06.2014;09:45:00;2037;3.6;33
02.06.2014;09:55:00;5574;4.4;36
02.06.2014;10:05:00;5899;5.3;40
02.06.2014;10:15:00;5899;6.4;43
02.06.2014;10:25:00;4330;7.1;43
02.06.2014;10:35:00;3974;7.7;43
02.06.2014;10:45:00;3594;8.3;42
02.06.2014;10:55:00;3716;8.9;42
02.06.2014;11:05:00;4499;9.6;43
02.06.2014;11:15:00;6031;10.6;45
02.06.2014;11:25:00;3584;11.2;44
02.06.2014;11:35:00;7412;12.2;47
02.06.2014;11:45:00;7548;13.4;45
02.06.2014;11:55:00;6707;14.5;47
02.06.2014;12:05:00;6689;15.6;45
02.06.2014;12:15:00;5474;16.6;46
02.06.2014;12:25:00;6960;17.7;47
02.06.2014;12:35:00;6999;18.9;44
02.06.2014;12:45:00;7153;20.1;46
02.06.2014;12:55:00;7080;21.2;47
02.06.2014;13:05:00;7033;22.4;44
02.06.2014;13:15:00;7339;23.6;46
02.06.2014;13:25:00;7480;24.7;46
02.06.2014;13:35:00;6376;25.8;44
02.06.2014;13:45:00;6128;26.7;46
02.06.2014;13:55:00;7415;27.9;44
02.06.2014;14:05:00;7450;29.1;45
02.06.2014;14:15:00;7458;30.3;47
02.06.2014;14:25:00;2483;30.8;43
02.06.2014;14:35:00;3337;31.3;42
02.06.2014;14:45:00;3851;32.1;45
02.06.2014;14:55:00;2484;32.6;44
02.06.2014;15:05:00;2245;33.0;43
02.06.2014;15:15:00;1595;33.3;42
02.06.2014;15:25:00;2585;33.7;42
02.06.2014;15:35:00;2835;34.1;42
02.06.2014;15:45:00;2696;34.6;42
02.06.2014;15:55:00;3075;35.0;42
02.06.2014;16:05:00;5953;35.9;44
02.06.2014;16:15:00;7033;37.1;47
02.06.2014;16:25:00;6849;38.2;46
02.06.2014;16:35:00;4606;38.9;46
02.06.2014;16:45:00;2326;39.3;44
02.06.2014;16:55:00;4419;39.9;44
02.06.2014;17:05:00;5220;40.8;46
02.06.2014;17:15:00;5145;41.6;47
02.06.2014;17:25:00;4674;42.4;48
02.06.2014;17:35:00;4341;43.1;48
02.06.2014;17:45:00;3642;43.7;47
02.06.2014;17:55:00;2704;44.2;45
02.06.2014;18:05:00;3178;44.8;45
02.06.2014;18:15:00;2920;45.3;44
02.06.2014;18:25:00;2654;45.7;44
02.06.2014;18:35:00;1415;46.0;42
02.06.2014;18:45:00;2055;46.3;41
02.06.2014;18:55:00;1870;46.7;41
02.06.2014;19:05:00;1818;47.0;40
02.06.2014;19:15:00;787;47.2;39
02.06.2014;19:25:00;476;47.2;38
02.06.2014;19:35:00;396;47.3;37
02.06.2014;19:45:00;276;47.4;37
02.06.2014;19:55:00;202;47.4;37
02.06.2014;20:05:00;381;47.5;36
02.06.2014;20:15:00;730;47.6;36
02.06.2014;20:25:00;783;47.7;36
02.06.2014;20:35:00;501;47.8;36
02.06.2014;20:45:00;250;47.8;35
02.06.2014;20:55:00;155;47.9;35
02.06.2014;21:05:00;119;47.9;35
02.06.2014;21:15:00;0;47.9;35
02.06.2014;21:25:00;0;47.9;0
03.06.2014;05:50:00;150;0;27
03.06.2014;06:00:00;179;0;28
03.06.2014;06:20:00;301;0.1;29
03.06.2014;06:30:00;343;0.1;29
03.06.2014;06:40:00;417;0.2;29
03.06.2014;06:50:00;607;0.3;30
03.06.2014;07:00:00;725;0.4;30
03.06.2014;07:10:00;835;0.5;30
03.06.2014;07:20:00;1085;0.7;30
03.06.2014;07:30:00;1239;0.9;31
03.06.2014;07:40:00;1484;1.1;31
03.06.2014;07:50:00;1576;1.4;31
03.06.2014;08:00:00;1730;1.7;31
03.06.2014;08:10:00;1902;2.0;32
03.06.2014;08:20:00;1984;2.3;32
03.06.2014;08:30:00;2412;2.7;33
03.06.2014;08:40:00;2960;3.1;34
03.06.2014;08:50:00;3187;3.6;35
03.06.2014;09:00:00;3618;4.2;36
03.06.2014;09:10:00;2783;4.7;37
03.06.2014;09:20:00;3266;5.3;38
03.06.2014;09:30:00;4412;6.0;39
03.06.2014;09:40:00;3318;6.5;39
03.06.2014;09:50:00;3976;7.2;40
03.06.2014;10:00:00;4413;7.9;41
03.06.2014;10:10:00;4828;8.6;42
03.06.2014;10:20:00;5224;9.4;43
03.06.2014;10:30:00;4494;10.1;44
03.06.2014;10:40:00;5114;10.9;44
03.06.2014;10:50:00;4624;11.7;45
03.06.2014;11:00:00;5706;12.6;46
03.06.2014;11:10:00;6504;13.6;47
03.06.2014;11:20:00;5929;14.5;45
03.06.2014;11:30:00;3642;15.1;45
03.06.2014;11:40:00;2293;15.5;43
03.06.2014;11:50:00;2341;15.9;42
03.06.2014;12:00:00;2932;16.4;42
03.06.2014;12:10:00;4136;17.1;44
03.06.2014;12:20:00;5825;17.8;43
03.06.2014;12:30:00;7433;19.0;46
03.06.2014;12:40:00;3935;19.8;45
03.06.2014;12:50:00;3615;20.4;44
03.06.2014;13:00:00;2110;20.8;43
03.06.2014;13:10:00;3358;21.2;42
03.06.2014;13:20:00;6763;22.2;45
03.06.2014;13:30:00;7571;23.5;44
03.06.2014;13:40:00;7644;24.6;47
03.06.2014;13:50:00;2862;25.5;44
03.06.2014;14:00:00;7716;26.3;45
03.06.2014;14:10:00;2668;27.0;42
03.06.2014;14:20:00;1873;27.4;41
03.06.2014;14:30:00;2647;27.8;41
03.06.2014;14:40:00;1942;28.1;41
03.06.2014;14:50:00;3337;28.6;41
03.06.2014;15:00:00;4533;29.2;42
03.06.2014;15:10:00;7514;30.5;47
03.06.2014;15:20:00;2309;31.0;42
03.06.2014;15:30:00;2455;31.7;43
03.06.2014;15:40:00;2218;32.1;42
03.06.2014;15:50:00;2195;32.4;41
03.06.2014;16:00:00;2106;32.8;41
03.06.2014;16:10:00;2595;33.2;41
03.06.2014;16:20:00;3042;33.7;41
03.06.2014;16:30:00;5242;34.4;42
03.06.2014;16:40:00;6329;35.5;46
03.06.2014;16:50:00;5670;36.4;48
03.06.2014;17:00:00;5431;37.3;49
03.06.2014;17:10:00;4862;38.2;44
03.06.2014;17:20:00;4403;38.9;45
03.06.2014;17:30:00;3360;39.5;45
03.06.2014;17:40:00;3612;40.1;45
03.06.2014;17:50:00;2585;40.6;44
03.06.2014;18:00:00;1296;41.0;43
03.06.2014;18:10:00;1280;41.2;41
03.06.2014;18:20:00;1292;41.4;40
03.06.2014;18:30:00;3339;42.0;41
03.06.2014;18:40:00;2577;42.4;41
03.06.2014;18:50:00;2361;42.8;41
03.06.2014;19:00:00;2142;43.2;40
03.06.2014;19:10:00;1800;43.5;40
03.06.2014;19:20:00;1370;43.7;39
03.06.2014;19:30:00;940;43.9;38
03.06.2014;19:40:00;826;44.0;37
03.06.2014;19:50:00;844;44.2;37
03.06.2014;20:00:00;730;44.3;36
03.06.2014;20:10:00;591;44.4;36
03.06.2014;20:20:00;535;44.5;36
03.06.2014;20:30:00;427;44.5;36
03.06.2014;20:40:00;287;44.6;35
03.06.2014;20:50:00;204;44.6;35
03.06.2014;21:00:00;141;44.7;35
03.06.2014;21:05:00;118;44.7;35
04.06.2014;05:40:00;130;0;26
04.06.2014;05:50:00;181;0;27
04.06.2014;06:00:00;249;0;28
04.06.2014;06:15:00;413;0.1;29
04.06.2014;06:25:00;472;0.2;29
04.06.2014;06:35:00;522;0.3;29
04.06.2014;06:45:00;603;0.4;30
04.06.2014;06:55:00;704;0.5;30
04.06.2014;07:05:00;900;0.6;30
04.06.2014;07:15:00;898;0.8;30
04.06.2014;07:25:00;789;0.9;31
04.06.2014;07:35:00;1202;1.1;31
04.06.2014;07:45:00;1412;1.3;31
04.06.2014;07:55:00;1447;1.5;31
04.06.2014;08:05:00;1179;1.7;31
04.06.2014;08:15:00;1834;2.0;32
04.06.2014;08:25:00;2762;2.4;33
04.06.2014;08:35:00;3107;2.9;34
04.06.2014;08:45:00;3549;3.5;35
04.06.2014;08:55:00;3941;4.1;37
04.06.2014;09:05:00;3436;4.8;38
04.06.2014;09:15:00;2528;5.2;38
04.06.2014;09:25:00;3182;5.7;38
04.06.2014;09:35:00;3598;6.3;39
04.06.2014;09:45:00;3672;7.0;40
04.06.2014;09:55:00;3627;7.6;40
04.06.2014;10:05:00;4120;8.2;41
04.06.2014;10:15:00;4148;8.9;42
04.06.2014;10:25:00;3816;9.6;42
04.06.2014;10:35:00;3992;10.2;42
04.06.2014;10:45:00;4203;10.9;43
04.06.2014;10:55:00;4721;11.7;44
04.06.2014;11:05:00;4761;12.4;44
04.06.2014;11:15:00;5790;13.3;46
04.06.2014;11:25:00;4983;14.1;46
04.06.2014;11:35:00;4152;14.9;47
04.06.2014;11:45:00;3070;15.5;45
04.06.2014;11:55:00;3825;16.1;45
04.06.2014;12:05:00;3182;16.7;45
04.06.2014;12:15:00;4640;17.4;45
04.06.2014;12:25:00;4532;18.1;46
04.06.2014;12:35:00;3874;18.9;46
04.06.2014;12:45:00;6412;19.9;48
04.06.2014;12:55:00;4957;20.8;44
04.06.2014;13:05:00;6368;21.7;46
04.06.2014;13:15:00;3502;22.5;47
04.06.2014;13:25:00;2125;22.8;44
04.06.2014;13:35:00;4572;23.4;44
04.06.2014;13:45:00;3877;24.1;46
04.06.2014;13:55:00;3794;24.7;45
04.06.2014;14:05:00;3606;25.3;45
04.06.2014;14:15:00;3663;25.9;45
04.06.2014;14:25:00;2445;26.4;44
04.06.2014;14:35:00;2826;26.8;43
04.06.2014;14:45:00;2827;27.3;43
04.06.2014;14:55:00;2365;27.7;42
04.06.2014;15:05:00;1679;28.0;41
04.06.2014;15:15:00;2033;28.3;40
04.06.2014;15:25:00;2086;28.7;40
04.06.2014;15:35:00;1890;29.0;39
04.06.2014;15:45:00;1835;29.3;39
04.06.2014;15:55:00;1574;29.6;38
04.06.2014;16:05:00;1147;29.8;38
04.06.2014;16:15:00;936;29.9;37
04.06.2014;16:25:00;707;30.1;36
04.06.2014;16:35:00;615;30.2;36
04.06.2014;16:45:00;447;30.2;36
04.06.2014;16:55:00;597;30.3;36
04.06.2014;17:05:00;443;30.4;35
04.06.2014;17:15:00;258;30.5;35
04.06.2014;17:25:00;251;30.5;35
04.06.2014;17:35:00;445;30.6;35
04.06.2014;17:45:00;505;30.7;35
04.06.2014;17:55:00;484;30.7;34
04.06.2014;18:05:00;446;30.8;34
04.06.2014;18:15:00;355;30.9;34
04.06.2014;18:25:00;387;30.9;34
04.06.2014;18:35:00;512;31.0;34
04.06.2014;18:45:00;1014;31.1;34
04.06.2014;18:55:00;1483;31.4;34
04.06.2014;19:05:00;2510;31.8;34
04.06.2014;19:15:00;2473;32.1;35
04.06.2014;19:25:00;1979;32.5;35
04.06.2014;19:35:00;971;32.7;34
04.06.2014;19:45:00;605;32.8;34
04.06.2014;19:55:00;519;32.9;34
04.06.2014;20:05:00;463;33.0;34
04.06.2014;20:15:00;333;33.0;34
04.06.2014;20:25:00;283;33.1;34
04.06.2014;20:35:00;245;33.1;34
04.06.2014;20:45:00;225;33.2;34
04.06.2014;20:55:00;161;33.2;34
04.06.2014;21:05:00;131;33.2;34
04.06.2014;21:10:00;120;33.2;33
05.06.2014;05:40:00;134;0;26
05.06.2014;05:50:00;161;0;27
05.06.2014;06:10:00;221;0.1;29
05.06.2014;06:20:00;230;0.1;29
05.06.2014;06:30:00;242;0.1;29
05.06.2014;06:40:00;310;0.2;29
05.06.2014;06:50:00;327;0.2;30
05.06.2014;07:00:00;408;0.3;30
05.06.2014;07:10:00;502;0.4;30
05.06.2014;07:20:00;828;0.5;30
05.06.2014;07:30:00;1113;0.7;31
05.06.2014;07:40:00;1135;0.9;31
05.06.2014;07:50:00;1441;1.1;31
05.06.2014;08:00:00;1584;1.3;31
05.06.2014;08:10:00;1912;1.7;31
05.06.2014;08:20:00;1461;1.9;32
05.06.2014;08:30:00;2394;2.3;32
05.06.2014;08:40:00;3234;2.7;33
05.06.2014;08:50:00;3709;3.3;35
05.06.2014;09:00:00;4455;4.0;37
05.06.2014;09:10:00;4356;4.7;38
05.06.2014;09:20:00;4927;5.4;39
05.06.2014;09:30:00;2341;5.8;38
05.06.2014;09:40:00;1275;6.1;37
05.06.2014;09:50:00;4798;6.6;38
05.06.2014;10:00:00;4644;7.1;38
05.06.2014;10:10:00;3926;7.9;41
05.06.2014;10:20:00;3580;8.5;40
05.06.2014;10:30:00;6501;9.4;44
05.06.2014;10:40:00;3484;10.0;43
05.06.2014;10:50:00;2947;10.5;42
05.06.2014;11:00:00;2129;10.9;40
05.06.2014;11:10:00;2072;11.2;39
05.06.2014;11:20:00;3706;11.7;40
05.06.2014;11:30:00;5284;12.5;42
05.06.2014;11:40:00;4405;13.4;45
05.06.2014;11:50:00;2352;13.8;42
05.06.2014;12:00:00;4766;14.5;43
05.06.2014;12:10:00;3804;15.1;43
05.06.2014;12:20:00;5449;16.2;47
05.06.2014;12:30:00;4503;17.1;47
05.06.2014;12:40:00;6936;17.9;47
05.06.2014;12:50:00;5187;18.9;44
05.06.2014;13:00:00;7516;19.9;47
05.06.2014;13:10:00;4748;20.9;43
05.06.2014;13:20:00;6810;21.9;46
05.06.2014;13:30:00;2911;22.5;46
05.06.2014;13:40:00;5159;23.5;46
05.06.2014;13:50:00;7269;24.6;48
05.06.2014;14:00:00;7574;25.8;46
05.06.2014;14:10:00;7882;27.0;44
05.06.2014;14:20:00;2700;27.8;45
05.06.2014;14:30:00;7495;28.9;46
05.06.2014;14:40:00;6943;30.0;47
05.06.2014;14:50:00;6904;31.2;44
05.06.2014;15:00:00;7366;32.4;46
05.06.2014;15:10:00;5109;33.4;46
05.06.2014;15:20:00;7127;34.4;46
05.06.2014;15:30:00;5583;35.3;45
05.06.2014;15:40:00;5451;36.3;47
05.06.2014;15:50:00;4058;37.0;44
05.06.2014;16:00:00;4002;37.5;43
05.06.2014;16:10:00;5633;38.5;46
05.06.2014;16:20:00;5229;39.4;49
05.06.2014;16:30:00;5124;40.2;44
05.06.2014;16:40:00;3650;40.8;44
05.06.2014;16:50:00;2230;41.2;43
05.06.2014;17:00:00;3196;41.7;43
05.06.2014;17:10:00;1983;42.1;42
05.06.2014;17:20:00;1940;42.4;41
05.06.2014;17:30:00;2868;42.9;42
05.06.2014;17:40:00;2284;43.3;41
05.06.2014;17:50:00;3032;43.7;41
05.06.2014;18:00:00;3715;44.3;42
05.06.2014;18:10:00;3105;44.8;42
05.06.2014;18:20:00;2338;45.2;41
05.06.2014;18:30:00;2553;45.6;41
05.06.2014;18:40:00;2280;46.0;41
05.06.2014;18:50:00;2400;46.4;40
05.06.2014;19:00:00;2033;46.8;40
05.06.2014;19:10:00;1783;47.1;39
05.06.2014;19:20:00;1620;47.3;39
05.06.2014;19:30:00;1369;47.6;38
05.06.2014;19:40:00;907;47.7;37
05.06.2014;19:50:00;778;47.9;37
05.06.2014;20:00:00;673;48.0;36
05.06.2014;20:10:00;548;48.1;36
05.06.2014;20:20:00;415;48.2;36
05.06.2014;20:30:00;351;48.2;36
05.06.2014;20:40:00;283;48.3;35
05.06.2014;20:50:00;233;48.3;35
05.06.2014;21:00:00;183;48.3;35
05.06.2014;21:10:00;135;48.4;35
05.06.2014;21:20:00;57;48.4;35
06.06.2014;05:45:00;132;0;27
06.06.2014;05:55:00;165;0;28
06.06.2014;06:05:00;201;0;28
06.06.2014;06:15:00;238;0.1;29
06.06.2014;06:25:00;275;0.1;29
06.06.2014;06:45:00;330;0.2;30
06.06.2014;06:55:00;364;0.3;30
06.06.2014;07:05:00;426;0.3;30
06.06.2014;07:15:00;513;0.4;30
06.06.2014;07:25:00;622;0.5;30
06.06.2014;07:35:00;754;0.6;31
06.06.2014;07:45:00;895;0.8;31
06.06.2014;07:55:00;1054;0.9;31
06.06.2014;08:05:00;1230;1.1;31
06.06.2014;08:15:00;2242;1.5;31
06.06.2014;08:25:00;2626;1.9;32
06.06.2014;08:35:00;3005;2.4;33
06.06.2014;08:45:00;3323;2.9;35
06.06.2014;08:55:00;3593;3.5;36
06.06.2014;09:05:00;3874;4.1;37
06.06.2014;09:15:00;4131;4.8;38
06.06.2014;09:35:00;4563;6.2;41
06.06.2014;09:45:00;4517;7.0;42
06.06.2014;09:55:00;4912;7.8;43
06.06.2014;10:05:00;4746;8.6;44
06.06.2014;10:15:00;5079;9.4;45
06.06.2014;10:25:00;5311;10.3;46
06.06.2014;10:35:00;5182;11.1;47
06.06.2014;10:45:00;5343;12.0;47
06.06.2014;10:55:00;5735;13.0;48
06.06.2014;11:05:00;5543;13.9;44
06.06.2014;11:15:00;5675;14.8;46
06.06.2014;11:25:00;5899;15.8;48
06.06.2014;11:35:00;5892;16.8;44
06.06.2014;11:45:00;6173;17.8;47
06.06.2014;11:55:00;6163;18.8;45
06.06.2014;12:05:00;4422;19.7;46
06.06.2014;12:15:00;6209;20.6;47
06.06.2014;12:25:00;6450;21.7;44
06.06.2014;12:35:00;6884;22.8;48
06.06.2014;12:45:00;6774;23.9;45
06.06.2014;12:55:00;6756;25.0;46
06.06.2014;13:05:00;6355;26.1;46
06.06.2014;13:15:00;5745;27.0;48
06.06.2014;13:25:00;4984;28.0;44
06.06.2014;13:35:00;5598;28.9;47
06.06.2014;13:45:00;4011;29.6;48
06.06.2014;13:55:00;6739;30.5;47
06.06.2014;14:05:00;6682;31.6;46
06.06.2014;14:15:00;6359;32.7;44
06.06.2014;14:25:00;5874;33.7;47
06.06.2014;14:35:00;6040;34.7;44
06.06.2014;14:45:00;6438;35.8;47
06.06.2014;14:55:00;5484;36.7;44
06.06.2014;15:05:00;6070;37.7;47
06.06.2014;15:15:00;6187;38.7;44
06.06.2014;15:25:00;5894;39.7;48
06.06.2014;15:35:00;5688;40.7;44
06.06.2014;15:45:00;5663;41.6;47
06.06.2014;15:55:00;5452;42.6;44
06.06.2014;16:05:00;6112;43.5;46
06.06.2014;16:15:00;5150;44.4;49
06.06.2014;16:25:00;4526;45.2;44
06.06.2014;16:35:00;3999;45.9;45
06.06.2014;16:45:00;5322;46.7;47
06.06.2014;16:55:00;3791;47.4;47
06.06.2014;17:05:00;3539;47.9;46
06.06.2014;17:15:00;4347;48.6;47
06.06.2014;17:25:00;3709;49.3;47
06.06.2014;17:35:00;2790;49.8;46
06.06.2014;17:45:00;3393;50.3;46
06.06.2014;17:55:00;3377;50.9;45
06.06.2014;18:05:00;3136;51.4;45
06.06.2014;18:15:00;3104;51.9;45
06.06.2014;18:25:00;2769;52.4;44
06.06.2014;18:35:00;2600;52.8;43
06.06.2014;18:45:00;991;53.1;41
06.06.2014;18:55:00;641;53.2;40
06.06.2014;19:05:00;927;53.3;39
06.06.2014;19:15:00;1051;53.5;38
06.06.2014;19:25:00;1009;53.7;38
06.06.2014;19:35:00;779;53.8;37
06.06.2014;19:45:00;974;53.9;37
06.06.2014;19:55:00;1175;54.1;37
06.06.2014;20:05:00;1134;54.3;37
06.06.2014;20:15:00;931;54.5;36
06.06.2014;20:25:00;721;54.6;36
06.06.2014;20:35:00;530;54.7;36
06.06.2014;20:45:00;377;54.8;36
06.06.2014;20:55:00;267;54.8;36
06.06.2014;21:05:00;196;54.9;35
06.06.2014;21:15:00;133;54.9;35
06.06.2014;21:20:00;40;54.9;24
07.06.2014;05:40:00;127;0;27
07.06.2014;05:50:00;159;0;28
07.06.2014;06:00:00;196;0;28
07.06.2014;06:20:00;277;0.1;29
07.06.2014;06:30:00;311;0.1;30
07.06.2014;06:40:00;349;0.2;30
07.06.2014;06:50:00;386;0.3;30
07.06.2014;07:00:00;449;0.3;30
07.06.2014;07:10:00;525;0.4;31
07.06.2014;07:20:00;601;0.5;31
07.06.2014;07:30:00;699;0.6;31
07.06.2014;07:40:00;818;0.8;31
07.06.2014;07:50:00;956;0.9;31
07.06.2014;08:00:00;1128;1.1;31
07.06.2014;08:10:00;1719;1.3;32
07.06.2014;08:20:00;2387;1.7;32
07.06.2014;08:30:00;2730;2.1;33
07.06.2014;08:40:00;3061;2.6;34
07.06.2014;08:50:00;3368;3.2;35
07.06.2014;09:00:00;3606;3.7;37
07.06.2014;09:10:00;3849;4.4;38
07.06.2014;09:20:00;4042;5.0;39
07.06.2014;09:30:00;4241;5.7;40
07.06.2014;09:40:00;4429;6.5;41
07.06.2014;09:50:00;4586;7.2;42
07.06.2014;10:00:00;4834;8.0;43
07.06.2014;10:10:00;4993;8.8;44
07.06.2014;10:20:00;5132;9.6;45
07.06.2014;10:30:00;5236;10.5;46
07.06.2014;10:40:00;5340;11.4;47
07.06.2014;10:50:00;5420;12.3;48
07.06.2014;11:00:00;5508;13.2;47
07.06.2014;11:10:00;5604;14.1;45
07.06.2014;11:20:00;5701;15.0;47
07.06.2014;11:30:00;5755;16.0;47
07.06.2014;11:40:00;6071;17.0;45
07.06.2014;11:50:00;6154;18.0;48
07.06.2014;12:00:00;6251;19.0;45
07.06.2014;12:10:00;6288;20.0;47
07.06.2014;12:20:00;6361;21.1;46
07.06.2014;12:30:00;6412;22.1;45
07.06.2014;12:40:00;6448;23.2;47
07.06.2014;12:50:00;6457;24.3;44
07.06.2014;13:00:00;6418;25.3;48
07.06.2014;13:10:00;6303;26.4;44
07.06.2014;13:20:00;6175;27.4;48
07.06.2014;13:30:00;6248;28.4;45
07.06.2014;13:40:00;6565;29.5;46
07.06.2014;13:50:00;6530;30.6;47
07.06.2014;14:00:00;6269;31.6;44
07.06.2014;14:10:00;6036;32.6;47
07.06.2014;14:20:00;6303;33.6;44
07.06.2014;14:30:00;6363;34.7;48
07.06.2014;14:40:00;6294;35.7;45
07.06.2014;14:50:00;5877;36.7;46
07.06.2014;15:00:00;6038;37.7;46
07.06.2014;15:10:00;5938;38.7;45
07.06.2014;15:20:00;5857;39.7;46
07.06.2014;15:30:00;5731;40.6;45
07.06.2014;15:40:00;5670;41.6;46
07.06.2014;15:50:00;5395;42.5;48
07.06.2014;16:00:00;5137;43.3;44
07.06.2014;16:10:00;5314;44.2;47
07.06.2014;16:20:00;5090;45.0;45
07.06.2014;16:30:00;4798;45.8;45
07.06.2014;16:40:00;4813;46.6;47
07.06.2014;16:50:00;4641;47.4;48
07.06.2014;17:00:00;4319;48.1;48
07.06.2014;17:10:00;4000;48.8;48
07.06.2014;17:20:00;3797;49.5;48
07.06.2014;17:30:00;2341;49.9;46
07.06.2014;17:40:00;2698;50.4;45
07.06.2014;17:50:00;2351;50.8;44
07.06.2014;18:00:00;1992;51.2;43
07.06.2014;18:10:00;1660;51.4;42
07.06.2014;18:20:00;1500;51.7;41
07.06.2014;18:30:00;1393;51.9;40
07.06.2014;18:40:00;1308;52.2;40
07.06.2014;18:50:00;1227;52.4;39
07.06.2014;19:00:00;1057;52.5;38
07.06.2014;19:10:00;1034;52.7;38
07.06.2014;19:20:00;944;52.9;38
07.06.2014;19:30:00;910;53.0;37
07.06.2014;19:40:00;976;53.2;37
07.06.2014;19:50:00;1192;53.4;37
07.06.2014;20:00:00;805;53.5;37
07.06.2014;20:10:00;974;53.7;36
07.06.2014;20:20:00;723;53.8;36
07.06.2014;20:30:00;428;53.9;36
07.06.2014;20:40:00;410;54.0;36
07.06.2014;20:50:00;377;54.0;36
07.06.2014;21:00:00;309;54.1;36
07.06.2014;21:10:00;202;54.1;35
07.06.2014;21:20:00;137;54.1;35
07.06.2014;21:30:00;56;54.2;35
07.06.2014;21:35:00;0;54.2;0
08.06.2014;05:45:00;149;0;28
08.06.2014;05:55:00;189;0;28
08.06.2014;06:05:00;239;0;29
08.06.2014;06:20:00;324;0.1;30
08.06.2014;06:30:00;367;0.2;30
08.06.2014;06:40:00;414;0.2;30
08.06.2014;06:50:00;456;0.3;30
08.06.2014;07:00:00;511;0.4;31
08.06.2014;07:10:00;588;0.5;31
08.06.2014;07:20:00;679;0.6;31
08.06.2014;07:30:00;786;0.7;31
08.06.2014;07:40:00;913;0.9;31
08.06.2014;07:50:00;1058;1.0;32
08.06.2014;08:00:00;1224;1.2;32
08.06.2014;08:10:00;1712;1.5;32
08.06.2014;08:20:00;2292;1.8;32
08.06.2014;08:30:00;2605;2.2;33
08.06.2014;08:40:00;2924;2.7;34
08.06.2014;08:50:00;3218;3.2;35
08.06.2014;09:00:00;3459;3.8;37
08.06.2014;09:10:00;3676;4.4;38
08.06.2014;09:20:00;3889;5.0;39
08.06.2014;09:30:00;4078;5.7;40
08.06.2014;09:40:00;4249;6.4;41
08.06.2014;09:50:00;4392;7.1;42
08.06.2014;10:00:00;4615;7.9;43
08.06.2014;10:10:00;4769;8.6;44
08.06.2014;10:20:00;4893;9.4;45
08.06.2014;10:30:00;5028;10.3;46
08.06.2014;10:40:00;5110;11.1;47
08.06.2014;10:50:00;5196;12.0;47
08.06.2014;11:00:00;5287;12.8;48
08.06.2014;11:10:00;5385;13.7;48
08.06.2014;11:20:00;5478;14.6;44
08.06.2014;11:30:00;5546;15.5;47
08.06.2014;11:40:00;5855;16.5;48
08.06.2014;11:50:00;5961;17.5;45
08.06.2014;12:00:00;6010;18.4;48
08.06.2014;12:10:00;6067;19.4;44
08.06.2014;12:20:00;6106;20.5;48
08.06.2014;12:30:00;6163;21.5;44
08.06.2014;12:40:00;6213;22.5;48
08.06.2014;12:50:00;6177;23.5;45
08.06.2014;13:00:00;6154;24.5;47
08.06.2014;13:10:00;6210;25.5;45
08.06.2014;13:20:00;6379;26.6;45
08.06.2014;13:30:00;6372;27.6;47
08.06.2014;13:40:00;6343;28.7;44
08.06.2014;13:50:00;6337;29.7;48
08.06.2014;14:00:00;6268;30.8;45
08.06.2014;14:10:00;6241;31.8;47
08.06.2014;14:20:00;6171;32.8;46
08.06.2014;14:30:00;6107;33.8;45
08.06.2014;14:40:00;6058;34.8;46
08.06.2014;14:50:00;5988;35.8;44
08.06.2014;15:00:00;5885;36.8;47
08.06.2014;15:10:00;5772;37.8;44
08.06.2014;15:20:00;5647;38.7;47
08.06.2014;15:30:00;5526;39.6;44
08.06.2014;15:40:00;5405;40.5;46
08.06.2014;15:50:00;5335;41.4;48
08.06.2014;16:00:00;5212;42.3;45
08.06.2014;16:10:00;5068;43.1;47
08.06.2014;16:20:00;4944;43.9;48
08.06.2014;16:30:00;4749;44.7;44
08.06.2014;16:40:00;4561;45.5;46
08.06.2014;16:50:00;4413;46.2;48
08.06.2014;17:00:00;4218;46.9;48
08.06.2014;17:10:00;3956;47.6;48
08.06.2014;17:20:00;3697;48.2;48
08.06.2014;17:30:00;3470;48.8;47
08.06.2014;17:40:00;3195;49.3;47
08.06.2014;17:50:00;3005;49.8;46
08.06.2014;18:00:00;2859;50.3;45
08.06.2014;18:10:00;2676;50.8;45
08.06.2014;18:20:00;2509;51.2;44
08.06.2014;18:30:00;2325;51.6;43
08.06.2014;18:40:00;2135;51.9;43
08.06.2014;18:50:00;1965;52.3;42
08.06.2014;19:00:00;1792;52.6;41
08.06.2014;19:10:00;1593;52.8;40
08.06.2014;19:20:00;1380;53.1;40
08.06.2014;19:30:00;1191;53.3;39
08.06.2014;19:40:00;1006;53.5;38
08.06.2014;19:50:00;840;53.6;38
08.06.2014;20:00:00;682;53.7;38
08.06.2014;20:10:00;533;53.8;37
08.06.2014;20:20:00;447;53.9;37
08.06.2014;20:30:00;363;54.0;37
08.06.2014;20:40:00;293;54.0;37
08.06.2014;20:50:00;233;54.0;36
08.06.2014;21:00:00;177;54.1;36
08.06.2014;21:10:00;130;54.1;36
08.06.2014;21:20:00;100;54.1;36
08.06.2014;21:30:00;0;54.1;0
09.06.2014;05:40:00;130;0;28
09.06.2014;05:50:00;160;0;28
09.06.2014;06:00:00;209;0;29
09.06.2014;06:10:00;257;0.1;29
09.06.2014;06:20:00;309;0.1;30
09.06.2014;06:30:00;358;0.2;30
09.06.2014;06:40:00;404;0.2;31
09.06.2014;07:00:00;512;0.4;31
09.06.2014;07:10:00;580;0.5;31
09.06.2014;07:20:00;673;0.6;31
09.06.2014;07:30:00;783;0.7;32
09.06.2014;07:40:00;907;0.8;32
09.06.2014;07:50:00;1050;1.0;32
09.06.2014;08:00:00;1218;1.2;32
09.06.2014;08:10:00;1679;1.4;32
09.06.2014;08:20:00;2258;1.8;33
09.06.2014;08:30:00;2561;2.2;33
09.06.2014;08:40:00;2875;2.7;35
09.06.2014;08:50:00;3155;3.2;36
09.06.2014;09:00:00;3382;3.7;37
09.06.2014;09:10:00;3620;4.3;38
09.06.2014;09:20:00;3831;4.9;39
09.06.2014;09:30:00;4027;5.6;40
09.06.2014;09:40:00;4205;6.3;41
09.06.2014;09:50:00;4347;7.0;42
09.06.2014;10:00:00;4562;7.7;43
09.06.2014;10:10:00;4705;8.5;44
09.06.2014;10:20:00;4811;9.3;45
09.06.2014;10:30:00;4915;10.1;46
09.06.2014;10:40:00;5028;10.9;47
09.06.2014;10:50:00;5105;11.8;47
09.06.2014;11:00:00;5174;12.6;48
09.06.2014;11:10:00;5270;13.5;48
09.06.2014;11:20:00;5382;14.4;44
09.06.2014;11:30:00;5668;15.3;47
09.06.2014;11:40:00;5708;16.2;47
09.06.2014;11:50:00;5801;17.2;45
09.06.2014;12:00:00;5757;18.1;48
09.06.2014;12:10:00;5893;19.1;44
09.06.2014;12:20:00;5993;20.1;48
09.06.2014;12:30:00;6081;21.1;44
09.06.2014;12:40:00;6080;22.1;48
09.06.2014;12:50:00;6099;23.1;44
09.06.2014;13:00:00;6111;24.1;48
09.06.2014;13:10:00;6119;25.1;45
09.06.2014;13:20:00;6264;26.1;47
09.06.2014;13:30:00;6329;27.2;46
09.06.2014;13:40:00;6322;28.2;44
09.06.2014;13:50:00;6269;29.3;47
09.06.2014;14:00:00;6199;30.3;44
09.06.2014;14:10:00;6193;31.3;48
09.06.2014;14:20:00;6146;32.3;45
09.06.2014;14:30:00;6087;33.3;47
09.06.2014;14:40:00;6043;34.3;46
09.06.2014;14:50:00;5959;35.3;45
09.06.2014;15:00:00;5827;36.3;47
09.06.2014;15:10:00;5703;37.2;44
09.06.2014;15:20:00;5626;38.2;47
09.06.2014;15:30:00;5511;39.1;45
09.06.2014;15:40:00;5442;40.0;46
09.06.2014;15:50:00;5308;40.9;48
09.06.2014;16:00:00;5171;41.7;45
09.06.2014;16:10:00;5045;42.6;47
09.06.2014;16:20:00;4911;43.4;47
09.06.2014;16:30:00;4776;44.2;45
09.06.2014;16:40:00;4635;44.9;47
09.06.2014;16:50:00;4464;45.7;48
09.06.2014;17:00:00;4281;46.4;49
09.06.2014;17:10:00;4012;47.1;48
09.06.2014;17:20:00;3791;47.7;48
09.06.2014;17:30:00;3542;48.3;48
09.06.2014;17:40:00;3373;48.9;47
09.06.2014;17:50:00;3358;49.4;47
09.06.2014;18:00:00;3445;50.0;47
09.06.2014;18:10:00;3433;50.6;46
09.06.2014;18:20:00;3147;51.1;46
09.06.2014;18:30:00;2882;51.6;45
09.06.2014;18:40:00;2729;52.0;45
09.06.2014;18:50:00;2485;52.4;44
09.06.2014;19:00:00;2362;52.8;43
09.06.2014;19:10:00;2163;53.2;43
09.06.2014;19:20:00;1118;53.4;41
09.06.2014;19:30:00;760;53.6;40
09.06.2014;19:40:00;534;53.7;39
09.06.2014;19:50:00;366;53.7;39
09.06.2014;20:00:00;302;53.8;38
09.06.2014;20:10:00;253;53.8;38
09.06.2014;20:20:00;245;53.9;38
09.06.2014;20:30:00;257;53.9;37
09.06.2014;20:40:00;248;54.0;37
09.06.2014;20:50:00;206;54.0;37
09.06.2014;21:00:00;147;54.0;37
09.06.2014;21:10:00;55;54.0;30
09.06.2014;21:15:00;0;54.0;0
10.06.2014;05:50:00;137;0;29
10.06.2014;06:00:00;208;0;29
10.06.2014;06:10:00;286;0;30
10.06.2014;06:20:00;308;0.1;30
10.06.2014;06:35:00;409;0.2;31
10.06.2014;06:45:00;407;0.2;31
10.06.2014;06:55:00;445;0.3;31
10.06.2014;07:05:00;493;0.4;31
10.06.2014;07:15:00;578;0.5;32
10.06.2014;07:25:00;666;0.6;32
10.06.2014;07:35:00;814;0.7;32
10.06.2014;07:45:00;950;0.9;32
10.06.2014;07:55:00;1101;1.1;32
10.06.2014;08:05:00;1259;1.3;33
10.06.2014;08:15:00;2145;1.6;33
10.06.2014;08:25:00;2458;2.0;33
10.06.2014;08:35:00;2790;2.4;35
10.06.2014;08:45:00;3094;2.9;36
10.06.2014;08:55:00;3358;3.5;37
10.06.2014;09:05:00;3600;4.0;38
10.06.2014;09:15:00;3785;4.7;39
10.06.2014;09:25:00;3948;5.3;40
10.06.2014;09:35:00;4111;6.0;41
10.06.2014;09:45:00;4324;6.7;42
10.06.2014;09:55:00;4539;7.4;43
10.06.2014;10:05:00;4790;8.2;45
10.06.2014;10:15:00;4927;9.0;46
10.06.2014;10:25:00;5053;9.8;47
10.06.2014;10:35:00;5166;10.7;48
10.06.2014;10:45:00;5276;11.6;49
10.06.2014;10:55:00;5352;12.4;44
10.06.2014;11:05:00;5547;13.3;46
10.06.2014;11:15:00;5664;14.3;48
10.06.2014;11:25:00;5781;15.2;44
10.06.2014;11:35:00;5877;16.2;48
10.06.2014;11:45:00;5922;17.2;44
10.06.2014;11:55:00;6007;18.1;48
10.06.2014;12:05:00;6069;19.1;44
10.06.2014;12:15:00;6108;20.2;48
10.06.2014;12:25:00;6136;21.2;45
10.06.2014;12:35:00;6152;22.2;47
10.06.2014;12:45:00;6091;23.2;46
10.06.2014;12:55:00;6075;24.2;46
10.06.2014;13:05:00;6275;25.2;47
10.06.2014;13:15:00;6332;26.3;44
10.06.2014;13:25:00;6364;27.3;48
10.06.2014;13:35:00;6350;28.4;45
10.06.2014;13:45:00;6268;29.4;45
10.06.2014;13:55:00;6202;30.4;47
10.06.2014;14:05:00;6184;31.4;44
10.06.2014;14:15:00;6170;32.5;47
10.06.2014;14:25:00;6107;33.5;45
10.06.2014;14:35:00;6008;34.5;45
10.06.2014;14:45:00;5955;35.5;47
10.06.2014;14:55:00;5898;36.4;44
10.06.2014;15:05:00;5793;37.4;47
10.06.2014;15:15:00;5715;38.3;44
10.06.2014;15:25:00;5658;39.3;47
10.06.2014;15:35:00;5548;40.2;44
10.06.2014;15:45:00;5440;41.1;47
10.06.2014;15:55:00;5260;42.0;44
10.06.2014;16:05:00;5159;42.8;46
10.06.2014;16:15:00;4989;43.7;48
10.06.2014;16:25:00;4811;44.5;44
10.06.2014;16:35:00;4657;45.2;46
10.06.2014;16:45:00;4515;46.0;48
10.06.2014;16:55:00;4335;46.7;48
10.06.2014;17:05:00;4094;47.4;49
10.06.2014;17:15:00;3899;48.0;49
10.06.2014;17:25:00;3637;48.7;48
10.06.2014;17:35:00;3440;49.2;48
10.06.2014;17:45:00;3245;49.8;47
10.06.2014;17:55:00;3070;50.3;47
10.06.2014;18:05:00;2869;50.8;46
10.06.2014;18:15:00;2656;51.2;46
10.06.2014;18:25:00;2469;51.6;45
10.06.2014;18:35:00;2291;52.0;44
10.06.2014;18:45:00;2133;52.4;43
10.06.2014;18:55:00;1940;52.7;43
10.06.2014;19:05:00;1743;53.0;42
10.06.2014;19:15:00;1539;53.3;41
10.06.2014;19:25:00;1315;53.5;41
10.06.2014;19:35:00;1101;53.7;40
10.06.2014;19:45:00;934;53.8;39
10.06.2014;19:55:00;772;54.0;39
10.06.2014;20:05:00;604;54.1;38
10.06.2014;20:15:00;464;54.2;38
10.06.2014;20:25:00;285;54.2;38
10.06.2014;20:35:00;217;54.3;38
10.06.2014;20:45:00;162;54.3;37
10.06.2014;20:55:00;128;54.3;37
10.06.2014;21:05:00;109;54.3;37
10.06.2014;21:15:00;98;54.4;37
10.06.2014;21:25:00;0;54.4;0
10.06.2014;21:30:00;0;54.4;0
11.06.2014;05:50:00;0;0;29
11.06.2014;06:00:00;130;0;29
11.06.2014;06:10:00;151;0;30
11.06.2014;06:20:00;185;0;30
11.06.2014;06:30:00;215;0.1;31
11.06.2014;06:40:00;297;0.1;31
11.06.2014;06:50:00;341;0.2;31
11.06.2014;07:10:00;455;0.3;32
11.06.2014;07:20:00;549;0.4;32
11.06.2014;07:30:00;668;0.5;32
11.06.2014;07:40:00;790;0.6;32
11.06.2014;07:50:00;934;0.7;33
11.06.2014;08:00:00;1084;0.9;33
11.06.2014;08:10:00;1840;1.2;33
11.06.2014;08:20:00;2360;1.5;33
11.06.2014;08:30:00;2684;2.0;34
11.06.2014;08:40:00;3010;2.4;35
11.06.2014;08:50:00;3302;3.0;37
11.06.2014;09:00:00;3584;3.6;38
11.06.2014;09:10:00;3808;4.2;39
11.06.2014;09:20:00;3996;4.8;40
11.06.2014;09:30:00;4155;5.5;42
11.06.2014;09:40:00;4308;6.2;43
11.06.2014;09:50:00;4459;6.9;44
11.06.2014;10:00:00;4680;7.7;45
11.06.2014;10:10:00;4882;8.5;46
11.06.2014;10:20:00;5040;9.3;47
11.06.2014;10:30:00;5202;10.2;48
11.06.2014;10:40:00;5311;11.1;48
11.06.2014;10:50:00;5382;11.9;44
11.06.2014;11:00:00;5523;12.8;47
11.06.2014;11:10:00;5697;13.8;47
11.06.2014;11:20:00;5814;14.7;45
11.06.2014;11:30:00;5974;15.7;48
11.06.2014;11:40:00;6033;16.7;45
11.06.2014;11:50:00;6108;17.7;46
11.06.2014;12:00:00;6150;18.7;46
11.06.2014;12:10:00;6202;19.7;44
11.06.2014;12:20:00;6268;20.8;47
11.06.2014;12:30:00;6282;21.8;44
11.06.2014;12:40:00;6179;22.8;48
11.06.2014;12:50:00;6213;23.9;45
11.06.2014;13:00:00;6123;24.9;46
11.06.2014;13:10:00;6218;25.9;46
11.06.2014;13:20:00;6442;26.9;44
11.06.2014;13:30:00;6451;28.0;48
11.06.2014;13:40:00;6503;29.1;46
11.06.2014;13:50:00;6475;30.1;44
11.06.2014;14:00:00;6409;31.2;48
11.06.2014;14:10:00;6369;32.3;45
11.06.2014;14:20:00;6293;33.3;45
11.06.2014;14:30:00;6244;34.3;47
11.06.2014;14:40:00;6131;35.4;44
11.06.2014;14:50:00;6086;36.4;47
11.06.2014;15:00:00;5999;37.4;46
11.06.2014;15:10:00;5887;38.3;44
11.06.2014;15:20:00;5796;39.3;47
11.06.2014;15:30:00;5685;40.2;44
11.06.2014;15:40:00;5552;41.2;47
11.06.2014;15:50:00;5419;42.1;44
11.06.2014;16:00:00;5300;42.9;47
11.06.2014;16:10:00;5174;43.8;45
11.06.2014;16:20:00;5071;44.6;46
11.06.2014;16:30:00;4968;45.5;48
11.06.2014;16:40:00;4939;46.3;44
11.06.2014;16:50:00;4890;47.1;46
11.06.2014;17:00:00;4235;47.8;48
11.06.2014;17:10:00;3294;48.4;47
11.06.2014;17:20:00;4134;49.1;48
11.06.2014;17:30:00;3503;49.7;48
11.06.2014;17:40:00;2351;50.1;46
11.06.2014;17:50:00;3005;50.6;46
11.06.2014;18:00:00;2836;51.1;46
11.06.2014;18:10:00;3086;51.6;46
11.06.2014;18:20:00;3047;52.1;46
11.06.2014;18:30:00;2997;52.6;45
11.06.2014;18:40:00;3000;53.1;45
11.06.2014;18:50:00;2782;53.5;45
11.06.2014;19:00:00;2100;53.9;44
11.06.2014;19:10:00;1866;54.2;43
11.06.2014;19:20:00;1379;54.5;42
11.06.2014;19:30:00;976;54.7;41
11.06.2014;19:40:00;924;54.8;40
11.06.2014;19:50:00;992;55.0;39
11.06.2014;20:00:00;1150;55.2;39
11.06.2014;20:10:00;1002;55.3;39
11.06.2014;20:20:00;829;55.5;38
11.06.2014;20:30:00;657;55.6;38
11.06.2014;20:40:00;460;55.7;38
11.06.2014;20:50:00;357;55.7;38
11.06.2014;21:00:00;262;55.8;38
11.06.2014;21:10:00;182;55.8;37
11.06.2014;21:20:00;214;55.9;37
11.06.2014;21:30:00;167;55.9;37
11.06.2014;21:35:00;68;55.9;25
12.06.2014;05:45:00;128;0;29
12.06.2014;05:55:00;159;0;30
12.06.2014;06:05:00;234;0;30
12.06.2014;06:15:00;280;0.1;31
12.06.2014;06:25:00;330;0.1;31
12.06.2014;06:35:00;379;0.2;32
12.06.2014;06:45:00;423;0.2;32
12.06.2014;07:05:00;562;0.4;32
12.06.2014;07:15:00;658;0.5;33
12.06.2014;07:25:00;760;0.6;33
12.06.2014;07:35:00;866;0.8;33
12.06.2014;07:45:00;1030;0.9;33
12.06.2014;07:55:00;1188;1.1;33
12.06.2014;08:05:00;1345;1.3;34
12.06.2014;08:15:00;2075;1.6;34
12.06.2014;08:25:00;2391;2.0;34
12.06.2014;08:35:00;2706;2.4;35
12.06.2014;08:45:00;2958;2.9;36
12.06.2014;08:55:00;3147;3.4;37
12.06.2014;09:05:00;2200;3.9;38
12.06.2014;09:15:00;2120;4.3;38
12.06.2014;09:25:00;2405;4.7;38
12.06.2014;09:35:00;3021;5.1;38
12.06.2014;09:45:00;4541;5.8;40
12.06.2014;09:55:00;4560;6.5;42
12.06.2014;10:05:00;4631;7.3;43
12.06.2014;10:15:00;4548;8.0;45
12.06.2014;10:25:00;2412;8.4;43
12.06.2014;10:35:00;4449;9.2;44
12.06.2014;10:45:00;5525;10.0;46
12.06.2014;10:55:00;5364;10.9;48
12.06.2014;11:05:00;5200;11.8;44
12.06.2014;11:15:00;6063;12.5;44
12.06.2014;11:25:00;5767;13.4;47
12.06.2014;11:35:00;5856;14.4;44
12.06.2014;11:45:00;5995;15.3;47
12.06.2014;11:55:00;5863;16.3;44
12.06.2014;12:05:00;5961;17.3;47
12.06.2014;12:15:00;5963;18.3;44
12.06.2014;12:25:00;5993;19.3;47
12.06.2014;12:35:00;6078;20.3;44
12.06.2014;12:45:00;5991;21.3;48
12.06.2014;12:55:00;6083;22.3;44
12.06.2014;13:05:00;5355;23.2;47
12.06.2014;13:15:00;6538;24.3;47
12.06.2014;13:25:00;6380;25.4;44
12.06.2014;13:35:00;6820;26.5;47
12.06.2014;13:45:00;6704;27.5;46
12.06.2014;13:55:00;6610;28.6;44
12.06.2014;14:05:00;3631;29.2;44
12.06.2014;14:15:00;6372;30.2;46
12.06.2014;14:25:00;6439;31.2;46
12.06.2014;14:35:00;6310;32.2;44
12.06.2014;14:45:00;6245;33.3;48
12.06.2014;14:55:00;6218;34.3;45
12.06.2014;15:05:00;5958;35.3;46
12.06.2014;15:15:00;6013;36.3;46
12.06.2014;15:25:00;5655;37.2;44
12.06.2014;15:35:00;5595;38.1;47
12.06.2014;15:45:00;4990;39.0;44
12.06.2014;15:55:00;5574;39.9;46
12.06.2014;16:05:00;4998;40.6;47
12.06.2014;16:15:00;5079;41.3;44
12.06.2014;16:25:00;3881;42.0;45
12.06.2014;16:35:00;3545;42.6;46
12.06.2014;16:45:00;4907;43.3;47
12.06.2014;16:55:00;4685;44.1;46
12.06.2014;17:05:00;4898;44.9;45
12.06.2014;17:15:00;3999;45.6;47
12.06.2014;17:25:00;780;45.8;44
12.06.2014;17:35:00;626;45.9;42
12.06.2014;17:45:00;698;46.0;41
12.06.2014;17:55:00;618;46.1;40
12.06.2014;18:05:00;468;46.2;40
12.06.2014;18:15:00;334;46.3;40
12.06.2014;18:25:00;242;46.3;39
12.06.2014;18:35:00;220;46.4;39
12.06.2014;18:45:00;335;46.4;39
12.06.2014;18:55:00;487;46.5;38
12.06.2014;19:05:00;611;46.6;38
12.06.2014;19:15:00;540;46.7;38
12.06.2014;19:25:00;324;46.7;38
12.06.2014;19:35:00;266;46.8;37
12.06.2014;19:45:00;353;46.8;37
12.06.2014;19:55:00;336;46.9;37
12.06.2014;20:05:00;284;46.9;37
12.06.2014;20:15:00;221;47.0;37
12.06.2014;20:25:00;197;47.0;37
12.06.2014;20:35:00;197;47.0;37
12.06.2014;20:45:00;141;47.1;36
12.06.2014;20:55:00;123;47.1;36
12.06.2014;21:05:00;183;47.1;36
12.06.2014;21:15:00;192;47.2;36
12.06.2014;21:25:00;134;47.2;36
12.06.2014;21:30:00;13;47.2;7
13.06.2014;05:45:00;167;0;30
13.06.2014;05:55:00;198;0;30
13.06.2014;06:10:00;234;0.1;31
13.06.2014;06:20:00;274;0.1;31
13.06.2014;06:30:00;364;0.2;32
13.06.2014;06:50:00;559;0.3;32
13.06.2014;07:00:00;551;0.4;33
13.06.2014;07:10:00;634;0.5;33
13.06.2014;07:20:00;719;0.6;33
13.06.2014;07:35:00;924;0.8;33
13.06.2014;07:45:00;1046;1.0;33
13.06.2014;08:00:00;1325;1.3;34
13.06.2014;08:10:00;1527;1.5;34
13.06.2014;08:30:00;2370;2.3;35
13.06.2014;08:40:00;2572;2.7;36
13.06.2014;09:00:00;2371;3.5;37
13.06.2014;09:10:00;3786;4.1;39
13.06.2014;09:30:00;4521;5.5;42
13.06.2014;09:40:00;4257;6.2;43
13.06.2014;09:50:00;3145;6.7;42
13.06.2014;10:00:00;2174;7.0;41
13.06.2014;10:10:00;2188;7.4;41
13.06.2014;10:20:00;4027;7.9;41
13.06.2014;10:30:00;2909;8.6;43
13.06.2014;10:40:00;5373;9.4;44
13.06.2014;10:50:00;3755;10.0;45
13.06.2014;11:00:00;3613;10.8;46
13.06.2014;11:10:00;5823;11.7;48
13.06.2014;11:20:00;5889;12.6;44
13.06.2014;11:30:00;5812;13.5;47
13.06.2014;11:40:00;5743;14.5;44
13.06.2014;11:50:00;6024;15.5;47
13.06.2014;12:00:00;5064;16.4;44
13.06.2014;12:10:00;4233;17.2;46
13.06.2014;12:20:00;6101;18.2;44
13.06.2014;12:30:00;6051;19.2;47
13.06.2014;12:40:00;6119;20.2;44
13.06.2014;12:50:00;6066;21.2;48
13.06.2014;13:00:00;6199;22.2;44
13.06.2014;13:10:00;6332;23.3;46
13.06.2014;13:20:00;6905;24.2;46
13.06.2014;13:30:00;5837;25.3;44
13.06.2014;13:40:00;3429;25.8;45
13.06.2014;13:50:00;7877;27.0;45
13.06.2014;14:00:00;4947;28.1;47
13.06.2014;14:10:00;2352;28.5;45
13.06.2014;14:20:00;1418;28.7;44
13.06.2014;14:30:00;907;28.9;42
13.06.2014;14:40:00;519;29.0;41
13.06.2014;14:50:00;412;29.1;41
13.06.2014;15:00:00;495;29.2;40
13.06.2014;15:10:00;851;29.3;40
13.06.2014;15:20:00;1393;29.5;39
13.06.2014;15:30:00;1916;29.8;39
13.06.2014;15:40:00;6370;30.6;43
13.06.2014;15:50:00;5635;31.6;46
13.06.2014;16:00:00;5399;32.5;48
13.06.2014;16:10:00;5169;33.3;44
13.06.2014;16:20:00;4971;34.2;47
13.06.2014;16:30:00;4747;35.0;48
13.06.2014;16:40:00;4582;35.7;49
13.06.2014;16:50:00;4424;36.5;44
13.06.2014;17:00:00;4332;37.2;46
13.06.2014;17:10:00;4161;37.9;47
13.06.2014;17:20:00;4046;38.5;47
13.06.2014;17:30:00;3815;39.2;48
13.06.2014;17:40:00;1206;39.5;46
13.06.2014;17:50:00;2724;39.8;44
13.06.2014;18:00:00;3210;40.4;45
13.06.2014;18:10:00;2036;40.8;44
13.06.2014;18:20:00;1254;41.0;43
13.06.2014;18:30:00;2611;41.4;43
13.06.2014;18:40:00;2233;41.8;43
13.06.2014;18:50:00;2031;42.2;42
13.06.2014;19:00:00;1764;42.5;42
13.06.2014;19:10:00;1947;42.8;42
13.06.2014;19:20:00;1608;43.1;41
13.06.2014;19:30:00;1154;43.3;40
13.06.2014;19:40:00;854;43.4;39
13.06.2014;19:50:00;681;43.6;39
13.06.2014;20:00:00;557;43.6;39
13.06.2014;20:10:00;413;43.7;39
13.06.2014;20:20:00;348;43.8;38
13.06.2014;20:30:00;320;43.8;38
13.06.2014;20:40:00;194;43.9;38
13.06.2014;20:50:00;113;43.9;38
13.06.2014;21:30:00;0;43.9;35
14.06.2014;05:40:00;133;0;29
14.06.2014;05:50:00;171;0;30
14.06.2014;06:00:00;214;0;31
14.06.2014;06:10:00;263;0.1;31
14.06.2014;06:30:00;369;0.2;32
14.06.2014;06:40:00;425;0.2;32
14.06.2014;06:50:00;502;0.3;32
14.06.2014;07:00:00;563;0.4;33
14.06.2014;07:10:00;614;0.5;33
14.06.2014;07:20:00;676;0.6;33
14.06.2014;07:30:00;778;0.7;33
14.06.2014;07:40:00;903;0.9;33
14.06.2014;07:50:00;1047;1.0;33
14.06.2014;08:00:00;1206;1.2;34
14.06.2014;08:10:00;1503;1.5;34
14.06.2014;08:20:00;2356;1.8;34
14.06.2014;08:30:00;2715;2.3;35
14.06.2014;08:40:00;2771;2.7;36
14.06.2014;08:50:00;3286;3.3;37
14.06.2014;09:00:00;3582;3.8;39
14.06.2014;09:10:00;3771;4.4;40
14.06.2014;09:20:00;3824;5.1;41
14.06.2014;09:30:00;4221;5.8;42
14.06.2014;09:40:00;4343;6.5;43
14.06.2014;09:50:00;4692;7.2;44
14.06.2014;10:00:00;4752;8.0;45
14.06.2014;10:10:00;4674;8.8;47
14.06.2014;10:20:00;5080;9.6;47
14.06.2014;10:30:00;5185;10.5;48
14.06.2014;10:40:00;5347;11.3;44
14.06.2014;10:50:00;5024;12.2;46
14.06.2014;11:00:00;5916;13.1;48
14.06.2014;11:10:00;5696;14.1;44
14.06.2014;11:20:00;4812;14.8;46
14.06.2014;11:30:00;6318;15.8;45
14.06.2014;11:40:00;5977;16.8;46
14.06.2014;11:50:00;5811;17.8;45
14.06.2014;12:00:00;4795;18.8;47
14.06.2014;12:10:00;2851;19.2;45
14.06.2014;12:20:00;5790;20.1;48
14.06.2014;12:30:00;3570;20.9;43
14.06.2014;12:40:00;4401;21.4;43
14.06.2014;12:50:00;6143;22.5;48
14.06.2014;13:00:00;5587;23.4;45
14.06.2014;13:10:00;5502;24.3;48
14.06.2014;13:20:00;5459;25.2;44
14.06.2014;13:30:00;5765;26.1;48
14.06.2014;13:40:00;5529;27.1;44
14.06.2014;13:50:00;6335;28.1;48
14.06.2014;14:00:00;6864;29.2;46
14.06.2014;14:10:00;6598;30.3;44
14.06.2014;14:20:00;2165;30.9;44
14.06.2014;14:30:00;2193;31.2;44
14.06.2014;14:40:00;7117;32.2;47
14.06.2014;14:50:00;6394;33.3;45
14.06.2014;15:00:00;5837;34.3;47
14.06.2014;15:10:00;6553;35.3;47
14.06.2014;15:20:00;6467;36.4;44
14.06.2014;15:30:00;3946;37.3;47
14.06.2014;15:40:00;5536;38.1;46
14.06.2014;15:50:00;4915;39.0;46
14.06.2014;16:00:00;3861;39.4;45
14.06.2014;16:10:00;5546;40.2;47
14.06.2014;16:20:00;2199;40.8;47
14.06.2014;16:30:00;2501;41.1;45
14.06.2014;16:40:00;3662;41.8;47
14.06.2014;16:50:00;2910;42.3;46
14.06.2014;17:00:00;3830;42.8;45
14.06.2014;17:10:00;2976;43.4;46
14.06.2014;17:20:00;2460;43.9;46
14.06.2014;17:30:00;2329;44.4;45
14.06.2014;17:40:00;2367;44.8;44
14.06.2014;17:50:00;2036;45.1;43
14.06.2014;18:00:00;1430;45.4;42
14.06.2014;18:10:00;1174;45.6;41
14.06.2014;18:20:00;894;45.8;40
14.06.2014;18:30:00;719;45.9;39
14.06.2014;18:40:00;850;46.0;39
14.06.2014;18:50:00;929;46.2;39
14.06.2014;19:00:00;1036;46.4;39
14.06.2014;19:10:00;1004;46.5;38
14.06.2014;19:20:00;898;46.7;38
14.06.2014;19:30:00;719;46.8;38
14.06.2014;19:40:00;569;46.9;38
14.06.2014;19:50:00;441;47.0;38
14.06.2014;20:00:00;429;47.0;37
14.06.2014;20:10:00;376;47.1;37
14.06.2014;20:20:00;299;47.2;37
14.06.2014;20:30:00;245;47.2;37
14.06.2014;20:40:00;235;47.2;37
14.06.2014;20:50:00;193;47.3;37
14.06.2014;21:00:00;163;47.3;36
14.06.2014;21:10:00;127;47.3;36
14.06.2014;21:20:00;103;47.4;36
15.06.2014;05:40:00;137;0;29
15.06.2014;05:50:00;175;0;30
15.06.2014;06:00:00;209;0;31
15.06.2014;06:10:00;249;0.1;31
15.06.2014;06:20:00;291;0.1;31
15.06.2014;06:30:00;334;0.2;32
15.06.2014;06:40:00;372;0.2;32
15.06.2014;06:55:00;444;0.3;32
15.06.2014;07:05:00;494;0.4;33
15.06.2014;07:15:00;583;0.5;33
15.06.2014;07:25:00;687;0.6;33
15.06.2014;07:35:00;808;0.7;33
15.06.2014;07:45:00;946;0.9;33
15.06.2014;07:55:00;1107;1.1;33
15.06.2014;08:05:00;1282;1.3;34
15.06.2014;08:15:00;2222;1.6;34
15.06.2014;08:25:00;2558;2.0;35
15.06.2014;08:35:00;2919;2.5;36
15.06.2014;08:45:00;3252;3.0;37
15.06.2014;08:55:00;3513;3.6;38
15.06.2014;09:05:00;3789;4.2;39
15.06.2014;09:15:00;4014;4.8;41
15.06.2014;09:25:00;4222;5.5;42
15.06.2014;09:35:00;4425;6.2;43
15.06.2014;09:45:00;4633;7.0;44
15.06.2014;09:55:00;4825;7.8;45
15.06.2014;10:05:00;5088;8.6;46
15.06.2014;10:15:00;5299;9.5;48
15.06.2014;10:25:00;5414;10.4;48
15.06.2014;10:35:00;5575;11.3;44
15.06.2014;10:45:00;5697;12.2;47
15.06.2014;10:55:00;5826;13.2;44
15.06.2014;11:05:00;5916;14.1;47
15.06.2014;11:15:00;6002;15.1;45
15.06.2014;11:25:00;6153;16.1;47
15.06.2014;11:35:00;6218;17.2;44
15.06.2014;11:45:00;6319;18.2;47
15.06.2014;11:55:00;6437;19.2;44
15.06.2014;12:05:00;6505;20.3;47
15.06.2014;12:15:00;6556;21.4;45
15.06.2014;12:25:00;6626;22.5;44
15.06.2014;12:35:00;6618;23.6;47
15.06.2014;12:45:00;6631;24.7;44
15.06.2014;12:55:00;6720;25.8;46
15.06.2014;13:05:00;6836;26.9;47
15.06.2014;13:15:00;6857;28.0;44
15.06.2014;13:25:00;6810;29.2;46
15.06.2014;13:35:00;6961;30.3;47
15.06.2014;13:45:00;6414;31.4;44
15.06.2014;13:55:00;7231;32.4;47
15.06.2014;14:05:00;5085;33.3;45
15.06.2014;14:15:00;5084;34.0;47
15.06.2014;14:25:00;7101;35.0;46
15.06.2014;14:35:00;6452;36.0;46
15.06.2014;14:45:00;7151;37.2;44
15.06.2014;14:55:00;4693;38.1;46
15.06.2014;15:05:00;5292;38.7;43
15.06.2014;15:15:00;4717;39.3;45
15.06.2014;15:25:00;3702;40.1;43
15.06.2014;15:35:00;6562;41.2;47
15.06.2014;15:45:00;4732;42.2;46
15.06.2014;15:55:00;2088;42.6;45
15.06.2014;16:05:00;5471;43.3;47
15.06.2014;16:15:00;3551;44.1;44
15.06.2014;16:25:00;2347;44.5;43
15.06.2014;16:35:00;3468;45.3;46
15.06.2014;16:45:00;3197;45.8;45
15.06.2014;16:55:00;4222;46.4;46
15.06.2014;17:05:00;1713;46.7;44
15.06.2014;17:15:00;3788;47.2;44
15.06.2014;17:25:00;3257;47.9;46
15.06.2014;17:35:00;1948;48.2;44
15.06.2014;17:45:00;1949;48.5;43
15.06.2014;17:55:00;1659;48.8;42
15.06.2014;18:05:00;3644;49.3;42
15.06.2014;18:15:00;3688;49.9;44
15.06.2014;18:25:00;3407;50.4;45
15.06.2014;18:35:00;2799;50.9;44
15.06.2014;18:45:00;1206;51.2;42
15.06.2014;18:55:00;1302;51.4;41
15.06.2014;19:05:00;1636;51.6;41
15.06.2014;19:15:00;1133;51.8;40
15.06.2014;19:25:00;795;52.0;40
15.06.2014;19:35:00;773;52.1;39
15.06.2014;19:45:00;708;52.3;39
15.06.2014;19:55:00;709;52.4;38
15.06.2014;20:05:00;771;52.5;38
15.06.2014;20:15:00;610;52.6;38
15.06.2014;20:25:00;588;52.7;38
15.06.2014;20:35:00;459;52.8;38
15.06.2014;20:45:00;347;52.9;37
15.06.2014;20:55:00;275;52.9;37
15.06.2014;21:05:00;189;52.9;37
15.06.2014;21:15:00;134;53.0;37
15.06.2014;21:25:00;40;53.0;37
15.06.2014;21:35:00;0;53.0;0
16.06.2014;05:45:00;141;0;30
16.06.2014;05:55:00;177;0;30
16.06.2014;06:05:00;217;0;31
16.06.2014;06:15:00;260;0.1;31
16.06.2014;06:25:00;302;0.1;32
16.06.2014;06:45:00;368;0.2;32
16.06.2014;06:55:00;408;0.3;32
16.06.2014;07:05:00;472;0.4;33
16.06.2014;07:15:00;559;0.5;33
16.06.2014;07:25:00;665;0.6;33
16.06.2014;07:35:00;785;0.7;33
16.06.2014;07:45:00;923;0.8;33
16.06.2014;07:55:00;1080;1.0;33
16.06.2014;08:05:00;1249;1.2;34
16.06.2014;08:15:00;2241;1.5;34
16.06.2014;08:25:00;2590;2.0;35
16.06.2014;08:35:00;2932;2.4;36
16.06.2014;08:45:00;3260;3.0;37
16.06.2014;08:55:00;3524;3.5;38
16.06.2014;09:05:00;3750;4.1;39
16.06.2014;09:15:00;3964;4.8;41
16.06.2014;09:25:00;4160;5.5;42
16.06.2014;09:35:00;4362;6.2;43
16.06.2014;09:45:00;4551;6.9;44
16.06.2014;09:55:00;4714;7.7;45
16.06.2014;10:05:00;4983;8.5;46
16.06.2014;10:15:00;5166;9.3;47
16.06.2014;10:25:00;5326;10.2;48
16.06.2014;10:35:00;5472;11.1;44
16.06.2014;10:45:00;5686;12.0;47
16.06.2014;10:55:00;5912;13.0;46
16.06.2014;11:05:00;6570;14.0;46
16.06.2014;11:15:00;6494;15.0;44
16.06.2014;11:25:00;6397;16.0;47
16.06.2014;11:35:00;2698;16.6;43
16.06.2014;11:45:00;2245;17.4;46
16.06.2014;11:55:00;2262;17.9;45
16.06.2014;12:05:00;7459;18.9;47
16.06.2014;12:15:00;3704;19.7;45
16.06.2014;12:25:00;3179;20.6;44
16.06.2014;12:35:00;7348;21.6;47
16.06.2014;12:45:00;4926;22.6;43
16.06.2014;12:55:00;3933;23.5;46
16.06.2014;13:05:00;4022;24.5;47
16.06.2014;13:15:00;2686;25.1;47
16.06.2014;13:25:00;5170;25.8;47
16.06.2014;13:35:00;3557;26.4;47
16.06.2014;13:45:00;7449;27.6;45
16.06.2014;13:55:00;3536;28.5;44
16.06.2014;14:05:00;6949;29.6;47
16.06.2014;14:15:00;2446;30.1;43
16.06.2014;14:25:00;3320;30.5;42
16.06.2014;14:35:00;7227;31.7;46
16.06.2014;14:45:00;6473;32.9;47
16.06.2014;14:55:00;6268;33.9;44
16.06.2014;15:05:00;6587;35.0;47
16.06.2014;15:15:00;6160;36.0;46
16.06.2014;15:25:00;5543;37.0;44
16.06.2014;15:35:00;5987;37.9;46
16.06.2014;15:45:00;5791;38.8;44
16.06.2014;15:55:00;5580;39.8;47
16.06.2014;16:05:00;4268;40.6;44
16.06.2014;16:15:00;2036;41.2;44
16.06.2014;16:25:00;4919;41.8;44
16.06.2014;16:35:00;5030;42.6;48
16.06.2014;16:45:00;4968;43.5;44
16.06.2014;16:55:00;5366;44.4;46
16.06.2014;17:05:00;5121;45.2;47
16.06.2014;17:15:00;4540;46.0;44
16.06.2014;17:25:00;1259;46.3;44
16.06.2014;17:35:00;1476;46.6;43
16.06.2014;17:45:00;2608;46.9;42
16.06.2014;17:55:00;2910;47.3;42
16.06.2014;18:05:00;3340;47.7;42
16.06.2014;18:15:00;2376;48.0;42
16.06.2014;18:25:00;2479;48.4;42
16.06.2014;18:35:00;2228;48.8;42
16.06.2014;18:45:00;1544;49.1;41
16.06.2014;18:55:00;1218;49.3;41
16.06.2014;19:05:00;1543;49.5;40
16.06.2014;19:15:00;1806;49.8;40
16.06.2014;19:25:00;1473;50.0;40
16.06.2014;19:35:00;1090;50.2;39
16.06.2014;19:45:00;601;50.3;39
16.06.2014;19:55:00;450;50.4;38
16.06.2014;20:05:00;479;50.5;38
16.06.2014;20:15:00;455;50.6;38
