Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
16.06.2014;20:25:00;374;50.6;38
16.06.2014;20:35:00;282;50.7;38
16.06.2014;20:45:00;237;50.7;37
16.06.2014;20:55:00;203;50.8;37
16.06.2014;21:05:00;156;50.8;37
16.06.2014;21:15:00;115;50.8;37
16.06.2014;21:25:00;0;50.8;0
16.06.2014;21:35:00;0;50.8;0
16.06.2014;21:40:00;0;50.8;0
17.06.2014;05:40:00;166;0;29
17.06.2014;05:50:00;234;0;30
17.06.2014;06:00:00;363;0.1;31
17.06.2014;06:10:00;452;0.1;31
17.06.2014;06:20:00;564;0.2;32
17.06.2014;06:30:00;696;0.3;32
17.06.2014;06:40:00;795;0.5;32
17.06.2014;06:50:00;894;0.6;32
17.06.2014;07:00:00;1062;0.8;33
17.06.2014;07:10:00;1177;1.0;33
17.06.2014;07:25:00;1246;1.3;33
17.06.2014;07:35:00;1223;1.5;34
17.06.2014;07:45:00;1286;1.7;34
17.06.2014;07:55:00;1384;1.9;34
17.06.2014;08:05:00;1746;2.2;34
17.06.2014;08:15:00;2207;2.5;34
17.06.2014;08:25:00;1425;2.8;35
17.06.2014;08:35:00;1864;3.1;35
17.06.2014;08:45:00;2117;3.4;36
17.06.2014;08:55:00;2576;3.8;36
17.06.2014;09:05:00;2231;4.3;37
17.06.2014;09:15:00;4041;4.8;37
17.06.2014;09:25:00;2325;5.2;38
17.06.2014;09:35:00;4833;5.9;40
17.06.2014;09:45:00;3801;6.4;40
17.06.2014;09:55:00;5391;7.2;43
17.06.2014;10:05:00;5170;8.0;44
17.06.2014;10:25:00;5564;9.8;48
17.06.2014;10:35:00;5843;10.8;45
17.06.2014;10:55:00;5823;12.7;45
17.06.2014;11:05:00;6001;13.7;45
17.06.2014;11:15:00;5657;14.7;48
17.06.2014;11:25:00;3993;15.4;43
17.06.2014;11:35:00;5714;16.1;45
17.06.2014;11:45:00;6347;17.1;47
17.06.2014;11:55:00;5258;17.8;43
17.06.2014;12:05:00;5182;18.7;46
17.06.2014;12:15:00;4843;19.5;48
17.06.2014;12:25:00;4136;20.2;48
17.06.2014;12:35:00;5891;21.2;44
17.06.2014;12:45:00;5615;22.2;47
17.06.2014;12:55:00;6964;23.3;44
17.06.2014;13:05:00;6735;24.4;47
17.06.2014;13:15:00;6744;25.5;46
17.06.2014;13:25:00;6191;26.5;44
17.06.2014;13:35:00;5654;27.4;46
17.06.2014;13:45:00;6120;28.4;44
17.06.2014;13:55:00;3728;29.3;46
17.06.2014;14:05:00;3443;30.1;45
17.06.2014;14:15:00;4986;31.0;47
17.06.2014;14:25:00;6789;32.1;44
17.06.2014;14:35:00;4881;32.8;46
17.06.2014;14:45:00;6588;33.7;48
17.06.2014;14:55:00;6124;34.7;45
17.06.2014;15:05:00;5749;35.7;48
17.06.2014;15:15:00;6394;36.7;46
17.06.2014;15:25:00;6278;37.7;44
17.06.2014;15:35:00;5440;38.7;47
17.06.2014;15:45:00;6041;39.7;44
17.06.2014;15:55:00;6028;40.7;47
17.06.2014;16:05:00;5163;41.6;44
17.06.2014;16:15:00;1256;41.9;43
17.06.2014;16:25:00;4853;42.4;43
17.06.2014;16:35:00;3006;43.1;46
17.06.2014;16:45:00;1694;43.5;45
17.06.2014;16:55:00;1819;43.8;43
17.06.2014;17:05:00;3130;44.5;45
17.06.2014;17:15:00;4147;45.1;46
17.06.2014;17:25:00;4167;45.8;47
17.06.2014;17:35:00;3598;46.3;46
17.06.2014;17:45:00;3594;46.9;47
17.06.2014;17:55:00;3438;47.4;46
17.06.2014;18:05:00;1432;47.8;45
17.06.2014;18:15:00;2900;48.2;45
17.06.2014;18:25:00;2556;48.6;44
17.06.2014;18:35:00;2432;49.0;44
17.06.2014;18:45:00;2227;49.4;43
17.06.2014;18:55:00;2039;49.7;42
17.06.2014;19:05:00;1850;50.0;42
17.06.2014;19:15:00;1701;50.3;41
17.06.2014;19:25:00;1551;50.6;41
17.06.2014;19:35:00;1183;50.8;40
17.06.2014;19:45:00;1039;51.0;40
17.06.2014;19:55:00;854;51.1;39
17.06.2014;20:05:00;607;51.2;39
17.06.2014;20:15:00;483;51.3;39
17.06.2014;20:25:00;462;51.4;38
17.06.2014;20:35:00;369;51.4;38
17.06.2014;20:45:00;287;51.5;38
17.06.2014;20:55:00;213;51.5;38
17.06.2014;21:05:00;136;51.6;37
17.06.2014;21:15:00;110;51.6;37
17.06.2014;21:20:00;16;51.6;37
18.06.2014;05:35:00;0;0;28
18.06.2014;05:45:00;143;0;29
18.06.2014;05:55:00;186;0;30
18.06.2014;06:05:00;231;0;31
18.06.2014;06:15:00;282;0.1;31
18.06.2014;06:25:00;331;0.1;32
18.06.2014;06:35:00;382;0.2;32
18.06.2014;06:45:00;433;0.3;32
18.06.2014;06:55:00;493;0.3;32
18.06.2014;07:05:00;588;0.4;33
18.06.2014;07:15:00;703;0.5;33
18.06.2014;07:25:00;901;0.7;33
18.06.2014;07:35:00;1013;0.9;33
18.06.2014;07:45:00;1033;1.0;33
18.06.2014;07:55:00;1186;1.2;34
18.06.2014;08:05:00;1373;1.4;34
18.06.2014;08:15:00;2174;1.7;34
18.06.2014;08:25:00;2442;2.1;35
18.06.2014;08:35:00;2104;2.5;36
18.06.2014;08:45:00;3191;3.0;36
18.06.2014;08:55:00;2861;3.5;37
18.06.2014;09:05:00;3660;4.1;39
18.06.2014;09:15:00;3765;4.7;40
18.06.2014;09:25:00;3710;5.3;41
18.06.2014;09:35:00;4293;6.0;42
18.06.2014;09:45:00;4421;6.7;43
18.06.2014;09:55:00;4729;7.5;44
18.06.2014;10:05:00;4844;8.3;46
18.06.2014;10:15:00;4977;9.1;47
18.06.2014;10:25:00;5153;10.0;48
18.06.2014;10:35:00;5247;10.8;48
18.06.2014;10:45:00;5402;11.7;44
18.06.2014;10:55:00;5390;12.6;47
18.06.2014;11:05:00;5667;13.5;48
18.06.2014;11:15:00;5759;14.5;45
18.06.2014;11:25:00;5892;15.5;48
18.06.2014;11:35:00;6053;16.4;45
18.06.2014;11:45:00;6128;17.4;48
18.06.2014;11:55:00;6212;18.5;45
18.06.2014;12:05:00;6276;19.5;46
18.06.2014;12:15:00;5830;20.5;46
18.06.2014;12:25:00;6348;21.5;44
18.06.2014;12:35:00;6450;22.6;47
18.06.2014;12:45:00;6480;23.6;44
18.06.2014;12:55:00;6569;24.6;48
18.06.2014;13:05:00;5227;25.6;44
18.06.2014;13:15:00;3385;26.3;46
18.06.2014;13:25:00;6992;27.3;46
18.06.2014;13:35:00;6760;28.4;47
18.06.2014;13:45:00;6870;29.5;44
18.06.2014;13:55:00;6559;30.6;46
18.06.2014;14:05:00;6706;31.7;47
18.06.2014;14:15:00;6504;32.8;44
18.06.2014;14:25:00;6722;33.7;48
18.06.2014;14:35:00;6840;34.8;45
18.06.2014;14:45:00;6060;35.8;47
18.06.2014;14:55:00;6475;36.9;45
18.06.2014;15:05:00;4241;37.5;47
18.06.2014;15:15:00;5868;38.5;44
18.06.2014;15:25:00;2908;39.0;43
18.06.2014;15:35:00;3916;39.6;45
18.06.2014;15:45:00;5900;40.6;47
18.06.2014;15:55:00;4512;41.3;43
18.06.2014;16:05:00;2227;42.0;46
18.06.2014;16:15:00;1228;42.2;44
18.06.2014;16:25:00;5793;43.1;47
18.06.2014;16:35:00;2221;43.7;43
18.06.2014;16:45:00;4580;44.2;43
18.06.2014;16:55:00;4706;45.0;47
18.06.2014;17:05:00;1148;45.4;44
18.06.2014;17:15:00;2563;45.7;43
18.06.2014;17:25:00;4212;46.4;46
18.06.2014;17:35:00;2877;47.0;46
18.06.2014;17:45:00;2071;47.3;44
18.06.2014;17:55:00;2580;47.7;44
18.06.2014;18:05:00;3535;48.3;45
18.06.2014;18:15:00;1123;48.5;43
18.06.2014;18:25:00;1086;48.7;42
18.06.2014;18:35:00;1237;48.9;41
18.06.2014;18:45:00;2483;49.3;41
18.06.2014;18:55:00;2416;49.7;41
18.06.2014;19:05:00;1109;49.9;40
18.06.2014;19:15:00;1035;50.1;40
18.06.2014;19:25:00;694;50.2;39
18.06.2014;19:35:00;596;50.3;39
18.06.2014;19:45:00;577;50.4;39
18.06.2014;19:55:00;528;50.5;38
18.06.2014;20:05:00;576;50.6;38
18.06.2014;20:15:00;689;50.7;38
18.06.2014;20:25:00;817;50.8;38
18.06.2014;20:35:00;497;50.9;38
18.06.2014;20:45:00;333;51.0;37
18.06.2014;20:55:00;285;51.0;37
18.06.2014;21:05:00;195;51.1;37
18.06.2014;21:15:00;126;51.1;37
18.06.2014;21:25:00;7;51.1;21
19.06.2014;05:35:00;0;0;28
19.06.2014;05:45:00;145;0;30
19.06.2014;05:55:00;185;0;30
19.06.2014;06:05:00;230;0;31
19.06.2014;06:15:00;282;0.1;31
19.06.2014;06:25:00;336;0.1;32
19.06.2014;06:35:00;388;0.2;32
19.06.2014;06:45:00;434;0.3;32
19.06.2014;06:55:00;500;0.3;33
19.06.2014;07:05:00;523;0.4;33
19.06.2014;07:15:00;646;0.5;33
19.06.2014;07:25:00;770;0.6;33
19.06.2014;07:35:00;866;0.8;33
19.06.2014;07:45:00;981;0.9;33
19.06.2014;07:55:00;1126;1.1;34
19.06.2014;08:05:00;1373;1.3;34
19.06.2014;08:15:00;1581;1.6;34
19.06.2014;08:25:00;1672;1.9;34
19.06.2014;08:35:00;1769;2.2;34
19.06.2014;08:45:00;1834;2.5;35
19.06.2014;08:55:00;2162;2.8;35
19.06.2014;09:05:00;2436;3.2;36
19.06.2014;09:15:00;2715;3.6;37
19.06.2014;09:25:00;2651;4.0;38
19.06.2014;09:35:00;2791;4.5;38
19.06.2014;09:45:00;3685;5.1;39
19.06.2014;09:55:00;5203;5.8;41
19.06.2014;10:05:00;4889;6.7;44
19.06.2014;10:15:00;3981;7.2;43
19.06.2014;10:25:00;4406;8.0;45
19.06.2014;10:35:00;4329;8.8;46
19.06.2014;10:45:00;5010;9.6;47
19.06.2014;10:55:00;5356;10.6;46
19.06.2014;11:05:00;5265;11.4;45
19.06.2014;11:15:00;5592;12.3;47
19.06.2014;11:25:00;5697;13.3;44
19.06.2014;11:35:00;5766;14.2;46
19.06.2014;11:45:00;5850;15.2;46
19.06.2014;11:55:00;6003;16.2;46
19.06.2014;12:05:00;5944;17.2;45
19.06.2014;12:15:00;6033;18.2;46
19.06.2014;12:25:00;6056;19.2;44
19.06.2014;12:35:00;6059;20.2;47
19.06.2014;12:45:00;6068;21.2;44
19.06.2014;12:55:00;6193;22.2;48
19.06.2014;13:05:00;6177;23.2;45
19.06.2014;13:15:00;6196;24.2;46
19.06.2014;13:25:00;6217;25.2;47
19.06.2014;13:35:00;6311;26.3;44
19.06.2014;13:45:00;6581;27.2;48
19.06.2014;13:55:00;6713;28.3;45
19.06.2014;14:05:00;5735;29.4;44
19.06.2014;14:15:00;5742;30.0;44
19.06.2014;14:25:00;2072;30.4;44
19.06.2014;14:35:00;6060;31.2;46
19.06.2014;14:45:00;4776;32.0;44
19.06.2014;14:55:00;2705;32.6;45
19.06.2014;15:05:00;2620;33.0;45
19.06.2014;15:15:00;2416;33.4;44
19.06.2014;15:25:00;2069;33.8;44
19.06.2014;15:35:00;1678;34.0;43
19.06.2014;15:45:00;1593;34.3;42
19.06.2014;15:55:00;1537;34.6;42
19.06.2014;16:05:00;1989;34.9;41
19.06.2014;16:15:00;3074;35.4;43
19.06.2014;16:25:00;3673;35.9;43
19.06.2014;16:35:00;3492;36.5;44
19.06.2014;16:45:00;4276;37.2;45
19.06.2014;16:55:00;3499;37.8;46
19.06.2014;17:05:00;2931;38.4;46
19.06.2014;17:15:00;2682;38.9;45
20.06.2014;08:55:00;1480;3.1;36
20.06.2014;09:05:00;1607;3.3;36
20.06.2014;09:15:00;1462;3.6;36
20.06.2014;09:25:00;3065;4.0;37
20.06.2014;09:35:00;2789;4.5;38
20.06.2014;09:45:00;3226;4.9;38
20.06.2014;09:55:00;2979;5.4;39
20.06.2014;10:05:00;3798;6.0;40
20.06.2014;10:15:00;3190;6.6;41
20.06.2014;10:25:00;2505;7.1;41
20.06.2014;10:35:00;4591;7.7;42
20.06.2014;10:45:00;3705;8.3;42
20.06.2014;10:55:00;2327;8.7;42
20.06.2014;11:05:00;3693;9.2;42
20.06.2014;11:15:00;5012;9.9;43
20.06.2014;11:25:00;3002;10.5;44
20.06.2014;11:35:00;2406;10.9;43
20.06.2014;11:45:00;3087;11.4;43
20.06.2014;11:55:00;2446;11.9;43
20.06.2014;12:05:00;4601;12.5;43
20.06.2014;12:15:00;5325;13.4;46
20.06.2014;12:25:00;4922;14.1;47
20.06.2014;12:35:00;5385;15.0;48
20.06.2014;12:45:00;4275;16.0;43
20.06.2014;12:55:00;5163;16.9;46
20.06.2014;13:05:00;6773;17.8;47
20.06.2014;13:15:00;1478;18.1;42
20.06.2014;13:25:00;725;18.2;41
20.06.2014;13:35:00;729;18.4;40
20.06.2014;13:45:00;1208;18.5;40
20.06.2014;13:55:00;930;18.7;39
20.06.2014;14:05:00;1558;18.9;39
20.06.2014;14:15:00;1487;19.3;39
20.06.2014;14:25:00;726;19.4;39
20.06.2014;14:35:00;702;19.5;38
20.06.2014;14:45:00;2147;19.8;38
20.06.2014;14:55:00;2362;20.3;40
20.06.2014;15:05:00;2246;20.6;40
20.06.2014;15:15:00;1070;20.8;39
20.06.2014;15:25:00;1345;21.0;38
20.06.2014;15:35:00;813;21.2;38
20.06.2014;15:45:00;933;21.3;38
20.06.2014;15:55:00;2356;21.7;38
20.06.2014;16:05:00;5792;22.7;43
20.06.2014;16:15:00;5097;23.5;45
20.06.2014;16:25:00;2055;24.1;44
20.06.2014;16:35:00;1718;24.4;43
20.06.2014;16:45:00;5833;25.1;44
20.06.2014;16:55:00;2392;25.7;45
20.06.2014;17:05:00;2232;26.0;43
20.06.2014;17:15:00;2791;26.5;43
20.06.2014;17:25:00;1935;26.9;42
20.06.2014;17:35:00;3047;27.3;42
20.06.2014;17:45:00;2907;27.6;42
20.06.2014;17:55:00;1830;28.0;41
20.06.2014;18:05:00;1521;28.3;41
20.06.2014;18:15:00;902;28.4;40
20.06.2014;18:25:00;1287;28.7;39
20.06.2014;18:35:00;1012;28.8;39
20.06.2014;18:45:00;1448;29.0;39
20.06.2014;18:55:00;1023;29.2;38
20.06.2014;19:05:00;1372;29.5;38
20.06.2014;19:15:00;598;29.6;38
20.06.2014;19:25:00;550;29.7;38
20.06.2014;19:35:00;853;29.8;38
20.06.2014;19:45:00;591;30.0;37
20.06.2014;19:55:00;488;30.1;37
20.06.2014;20:05:00;508;30.1;37
20.06.2014;20:15:00;560;30.2;37
20.06.2014;20:25:00;281;30.3;37
20.06.2014;20:35:00;192;30.3;37
20.06.2014;20:45:00;155;30.3;37
20.06.2014;20:55:00;124;30.4;36
20.06.2014;21:05:00;125;30.4;36
20.06.2014;21:15:00;111;30.4;36
20.06.2014;21:25:00;0;30.4;18
20.06.2014;21:30:00;0;30.4;0
21.06.2014;05:40:00;0;0;24
21.06.2014;05:50:00;155;0;29
21.06.2014;06:00:00;205;0;30
21.06.2014;06:10:00;319;0.1;31
21.06.2014;06:20:00;324;0.1;31
21.06.2014;06:30:00;350;0.2;32
21.06.2014;06:40:00;404;0.2;32
21.06.2014;06:50:00;496;0.3;32
21.06.2014;07:00:00;576;0.4;32
21.06.2014;07:10:00;657;0.5;33
21.06.2014;07:20:00;707;0.6;33
21.06.2014;07:30:00;839;0.7;33
21.06.2014;07:40:00;977;0.9;33
21.06.2014;07:50:00;1142;1.1;33
21.06.2014;08:00:00;1274;1.3;34
21.06.2014;08:10:00;1443;1.5;34
21.06.2014;08:20:00;2235;1.9;34
21.06.2014;08:30:00;2486;2.3;35
21.06.2014;08:40:00;2817;2.7;36
21.06.2014;08:50:00;3118;3.2;37
21.06.2014;09:00:00;3325;3.8;38
21.06.2014;09:10:00;3455;4.3;39
21.06.2014;09:20:00;3764;4.9;40
21.06.2014;09:30:00;3978;5.6;41
21.06.2014;09:40:00;4217;6.3;42
21.06.2014;09:50:00;4419;7.0;43
21.06.2014;10:00:00;4598;7.7;44
21.06.2014;10:10:00;4795;8.5;46
21.06.2014;10:20:00;4951;9.3;47
21.06.2014;10:30:00;5070;10.2;48
21.06.2014;10:40:00;5171;11.0;48
21.06.2014;10:50:00;5318;11.9;44
21.06.2014;11:00:00;5384;12.8;46
21.06.2014;11:10:00;5455;13.7;48
21.06.2014;11:20:00;5563;14.6;44
21.06.2014;11:30:00;5684;15.5;46
21.06.2014;11:40:00;5900;16.5;45
21.06.2014;11:50:00;6094;17.5;47
21.06.2014;12:00:00;6126;18.5;44
21.06.2014;12:10:00;6058;19.5;47
21.06.2014;12:20:00;6030;20.5;44
21.06.2014;12:30:00;6103;21.5;48
21.06.2014;12:40:00;6120;22.5;45
21.06.2014;12:50:00;6178;23.5;47
21.06.2014;13:00:00;6254;24.6;46
21.06.2014;13:10:00;6236;25.6;44
21.06.2014;13:20:00;6193;26.5;47
21.06.2014;13:30:00;6266;27.5;44
21.06.2014;13:40:00;6184;28.6;47
21.06.2014;13:50:00;6236;29.6;46
21.06.2014;14:00:00;6207;30.6;44
21.06.2014;14:10:00;6202;31.6;47
21.06.2014;14:20:00;6109;32.7;44
21.06.2014;14:30:00;6102;33.7;48
21.06.2014;14:40:00;6028;34.7;45
21.06.2014;14:50:00;5852;35.6;46
21.06.2014;15:00:00;5738;36.6;46
21.06.2014;15:10:00;5537;37.5;46
21.06.2014;15:20:00;5585;38.4;46
21.06.2014;15:30:00;5487;39.3;47
21.06.2014;15:40:00;5457;40.2;46
21.06.2014;15:50:00;5302;41.1;48
21.06.2014;16:00:00;5166;42.0;45
21.06.2014;16:10:00;5034;42.8;48
21.06.2014;16:20:00;4881;43.6;44
21.06.2014;16:30:00;4751;44.4;46
21.06.2014;16:40:00;4591;45.2;48
21.06.2014;16:50:00;4426;45.9;49
21.06.2014;17:00:00;4290;46.6;44
21.06.2014;17:10:00;4066;47.3;46
21.06.2014;17:20:00;3883;48.0;47
21.06.2014;17:30:00;3629;48.6;47
21.06.2014;17:40:00;3387;49.1;47
21.06.2014;17:50:00;3157;49.7;47
21.06.2014;18:00:00;2963;50.2;47
21.06.2014;18:10:00;2754;50.6;46
21.06.2014;18:20:00;2616;51.1;45
21.06.2014;18:30:00;2431;51.5;45
21.06.2014;18:40:00;2259;51.9;44
21.06.2014;18:50:00;2091;52.2;44
21.06.2014;19:00:00;1924;52.5;43
21.06.2014;19:10:00;1744;52.8;42
21.06.2014;19:20:00;1553;53.1;42
21.06.2014;19:30:00;1319;53.3;41
21.06.2014;19:40:00;1097;53.5;40
21.06.2014;19:50:00;910;53.7;40
21.06.2014;20:00:00;753;53.8;39
21.06.2014;20:10:00;581;53.9;39
21.06.2014;20:20:00;447;54.0;39
21.06.2014;20:30:00;321;54.0;39
21.06.2014;20:40:00;263;54.1;38
21.06.2014;20:50:00;220;54.1;38
21.06.2014;21:00:00;181;54.2;38
21.06.2014;21:10:00;144;54.2;38
21.06.2014;21:20:00;118;54.2;38
21.06.2014;21:30:00;0;54.2;31
22.06.2014;05:35:00;0;0;28
22.06.2014;05:45:00;141;0;30
22.06.2014;05:55:00;177;0;30
22.06.2014;06:05:00;218;0;31
22.06.2014;06:15:00;269;0.1;31
22.06.2014;06:25:00;320;0.1;32
22.06.2014;06:35:00;376;0.2;32
22.06.2014;06:45:00;419;0.3;32
22.06.2014;06:55:00;509;0.3;33
22.06.2014;07:05:00;640;0.4;33
22.06.2014;07:15:00;707;0.5;33
22.06.2014;07:25:00;866;0.7;33
22.06.2014;07:35:00;928;0.8;33
22.06.2014;07:45:00;749;1.0;33
22.06.2014;07:55:00;639;1.1;34
22.06.2014;08:05:00;1230;1.3;34
22.06.2014;08:15:00;2132;1.6;34
22.06.2014;08:25:00;2461;2.0;35
22.06.2014;08:35:00;2764;2.4;36
22.06.2014;08:45:00;3063;2.9;37
22.06.2014;08:55:00;3306;3.5;38
22.06.2014;09:05:00;3540;4.0;39
22.06.2014;09:15:00;3738;4.6;40
22.06.2014;09:25:00;3924;5.3;41
22.06.2014;09:35:00;4133;5.9;42
22.06.2014;09:55:00;4444;7.4;44
22.06.2014;10:05:00;4655;8.1;45
22.06.2014;10:15:00;4840;8.9;46
22.06.2014;10:25:00;5009;9.7;47
22.06.2014;10:35:00;5136;10.6;48
22.06.2014;10:45:00;5243;11.5;44
22.06.2014;10:55:00;5361;12.3;47
22.06.2014;11:05:00;5450;13.2;47
22.06.2014;11:15:00;5602;14.1;45
22.06.2014;11:25:00;5697;15.1;48
22.06.2014;11:35:00;5821;16.0;44
22.06.2014;11:45:00;5943;17.0;48
22.06.2014;11:55:00;5963;18.0;44
22.06.2014;12:05:00;5958;19.0;48
22.06.2014;12:15:00;6070;20.0;45
22.06.2014;12:25:00;6055;21.0;47
22.06.2014;12:35:00;6066;22.0;46
22.06.2014;12:45:00;6068;23.0;45
22.06.2014;12:55:00;6129;24.0;47
22.06.2014;13:05:00;6176;25.0;44
22.06.2014;13:15:00;6112;26.0;48
22.06.2014;13:25:00;6259;27.0;45
22.06.2014;13:35:00;6841;28.1;45
22.06.2014;13:45:00;2996;28.7;44
22.06.2014;13:55:00;5802;29.7;46
22.06.2014;14:05:00;5431;30.8;47
22.06.2014;14:15:00;6913;31.8;45
22.06.2014;14:25:00;5862;32.8;45
22.06.2014;14:35:00;6005;33.8;47
22.06.2014;14:45:00;5552;34.8;44
22.06.2014;14:55:00;3773;35.5;46
22.06.2014;15:05:00;5376;36.3;48
22.06.2014;15:15:00;3906;37.1;44
22.06.2014;15:25:00;5216;38.0;47
22.06.2014;15:35:00;4956;38.7;48
22.06.2014;15:45:00;3976;39.5;44
22.06.2014;15:55:00;2645;40.0;44
22.06.2014;16:05:00;3533;40.5;44
22.06.2014;16:15:00;3380;41.0;45
22.06.2014;16:25:00;4603;41.8;47
22.06.2014;16:35:00;3014;42.3;46
22.06.2014;16:45:00;3429;42.8;46
22.06.2014;16:55:00;3138;43.4;46
22.06.2014;17:05:00;4081;44.0;47
22.06.2014;17:15:00;4245;44.7;48
22.06.2014;17:25:00;3539;45.3;48
22.06.2014;17:35:00;3345;45.9;47
22.06.2014;17:45:00;2789;46.4;47
22.06.2014;17:55:00;2872;46.9;46
22.06.2014;18:05:00;2508;47.3;46
22.06.2014;18:15:00;2728;47.7;45
22.06.2014;18:25:00;2467;48.2;45
22.06.2014;18:35:00;2190;48.5;44
22.06.2014;18:45:00;1963;48.9;43
22.06.2014;18:55:00;1724;49.2;43
22.06.2014;19:05:00;1872;49.5;42
22.06.2014;19:15:00;1763;49.8;42
22.06.2014;19:25:00;821;49.9;41
22.06.2014;19:35:00;1078;50.1;40
22.06.2014;19:45:00;1119;50.3;40
22.06.2014;19:55:00;967;50.4;39
22.06.2014;20:05:00;721;50.6;39
22.06.2014;20:15:00;756;50.7;39
22.06.2014;20:25:00;708;50.8;39
22.06.2014;20:35:00;534;50.9;39
22.06.2014;20:45:00;394;51.0;38
22.06.2014;20:55:00;282;51.0;38
22.06.2014;21:05:00;150;51.1;38
22.06.2014;21:15:00;0;51.1;27
22.06.2014;21:25:00;0;51.1;0
23.06.2014;07:35:00;790;0.7;34
23.06.2014;07:50:00;1002;1.0;34
23.06.2014;08:00:00;1174;1.1;34
23.06.2014;08:10:00;1533;1.4;34
23.06.2014;08:20:00;2222;1.7;34
23.06.2014;08:30:00;2524;2.1;35
23.06.2014;08:40:00;2803;2.6;36
23.06.2014;08:50:00;3070;3.1;37
23.06.2014;09:00:00;3203;3.6;38
23.06.2014;09:10:00;3459;4.2;39
23.06.2014;09:20:00;3686;4.8;40
23.06.2014;09:30:00;3893;5.4;42
23.06.2014;09:40:00;3964;6.0;43
23.06.2014;09:50:00;4188;6.7;43
23.06.2014;10:00:00;4349;7.4;44
23.06.2014;10:10:00;4609;8.2;45
23.06.2014;10:20:00;4748;9.0;46
23.06.2014;10:40:00;4972;10.6;48
23.06.2014;10:50:00;5088;11.4;44
23.06.2014;11:00:00;5171;12.3;46
23.06.2014;11:10:00;5282;13.1;48
23.06.2014;11:20:00;5388;14.0;44
23.06.2014;11:30:00;5465;14.9;46
23.06.2014;11:40:00;5700;15.8;48
23.06.2014;11:50:00;5746;16.8;45
23.06.2014;12:00:00;5736;17.7;48
23.06.2014;12:10:00;5741;18.7;45
23.06.2014;12:20:00;5796;19.6;48
23.06.2014;12:30:00;5838;20.6;45
23.06.2014;12:40:00;5888;21.5;48
23.06.2014;12:50:00;5874;22.5;45
23.06.2014;13:00:00;5781;23.5;48
23.06.2014;13:10:00;5969;24.4;45
23.06.2014;13:20:00;5870;25.4;47
23.06.2014;13:30:00;5778;26.4;46
23.06.2014;13:40:00;5900;27.3;45
23.06.2014;13:50:00;5774;28.3;47
23.06.2014;14:00:00;5824;29.3;44
23.06.2014;14:10:00;5719;30.2;47
23.06.2014;14:20:00;6038;31.2;44
23.06.2014;14:30:00;5285;32.1;47
23.06.2014;14:40:00;4136;32.8;49
23.06.2014;14:50:00;3299;33.5;48
23.06.2014;15:00:00;2112;33.8;47
23.06.2014;15:10:00;1357;34.1;45
23.06.2014;15:20:00;909;34.3;43
23.06.2014;15:30:00;630;34.4;42
23.06.2014;15:40:00;408;34.4;41
23.06.2014;15:50:00;242;34.5;41
23.06.2014;16:00:00;375;34.5;40
23.06.2014;16:10:00;322;34.6;40
23.06.2014;16:20:00;210;34.6;39
23.06.2014;16:30:00;210;34.7;39
23.06.2014;16:40:00;210;34.7;39
23.06.2014;16:50:00;241;34.7;38
23.06.2014;17:00:00;305;34.8;38
23.06.2014;17:10:00;348;34.9;38
23.06.2014;17:20:00;431;34.9;38
23.06.2014;17:30:00;713;35.0;38
23.06.2014;17:40:00;1212;35.2;38
23.06.2014;17:50:00;1493;35.4;37
23.06.2014;18:00:00;1405;35.7;37
23.06.2014;18:10:00;1284;35.9;37
23.06.2014;18:20:00;1302;36.1;37
23.06.2014;18:30:00;1297;36.3;37
23.06.2014;18:40:00;1161;36.5;37
23.06.2014;18:50:00;993;36.7;37
23.06.2014;19:00:00;1075;36.9;37
23.06.2014;19:10:00;1098;37.0;37
23.06.2014;19:20:00;987;37.2;37
23.06.2014;19:30:00;551;37.3;37
23.06.2014;19:40:00;394;37.4;37
23.06.2014;19:50:00;265;37.4;37
23.06.2014;20:00:00;305;37.5;37
23.06.2014;20:10:00;262;37.5;37
23.06.2014;20:20:00;260;37.6;37
23.06.2014;20:30:00;196;37.6;37
23.06.2014;20:40:00;144;37.6;36
23.06.2014;20:50:00;141;37.7;36
23.06.2014;21:00:00;144;37.7;36
23.06.2014;21:10:00;170;37.7;36
23.06.2014;21:20:00;6;37.7;6
23.06.2014;21:30:00;0;37.7;0
23.06.2014;21:35:00;0;37.7;0
24.06.2014;06:20:00;71;0;29
24.06.2014;06:30:00;190;0;30
24.06.2014;06:40:00;218;0;31
24.06.2014;06:50:00;159;0;31
24.06.2014;07:00:00;141;0.1;32
24.06.2014;07:10:00;250;0.1;32
24.06.2014;07:20:00;243;0.1;32
24.06.2014;07:30:00;244;0.2;33
24.06.2014;07:40:00;276;0.2;33
24.06.2014;07:50:00;353;0.3;33
24.06.2014;08:00:00;626;0.4;33
24.06.2014;08:10:00;531;0.5;33
24.06.2014;08:20:00;292;0.5;33
24.06.2014;08:30:00;368;0.6;34
24.06.2014;08:40:00;561;0.7;34
24.06.2014;08:50:00;504;0.8;34
24.06.2014;09:00:00;642;0.9;34
24.06.2014;09:10:00;857;1.0;34
24.06.2014;09:20:00;889;1.1;34
24.06.2014;09:30:00;968;1.3;34
24.06.2014;09:40:00;1036;1.5;34
24.06.2014;09:50:00;1157;1.7;35
24.06.2014;10:00:00;1368;1.9;35
24.06.2014;10:10:00;1018;2.0;35
24.06.2014;10:20:00;1609;2.3;35
24.06.2014;10:30:00;1526;2.6;35
24.06.2014;10:40:00;2297;2.9;35
24.06.2014;10:50:00;1777;3.2;36
24.06.2014;11:00:00;1590;3.5;36
24.06.2014;11:10:00;1371;3.7;36
24.06.2014;11:20:00;1453;4.0;36
24.06.2014;11:30:00;1403;4.2;36
24.06.2014;11:40:00;1917;4.5;36
24.06.2014;11:50:00;2208;4.9;37
24.06.2014;12:00:00;1978;5.2;37
24.06.2014;12:10:00;2192;5.5;37
24.06.2014;12:20:00;2786;6.0;38
24.06.2014;12:30:00;2530;6.4;39
24.06.2014;12:40:00;4730;7.1;41
24.06.2014;12:50:00;5817;8.1;43
24.06.2014;13:00:00;2720;8.7;44
24.06.2014;13:10:00;3703;9.4;45
24.06.2014;13:20:00;3856;10.0;44
24.06.2014;13:30:00;7205;11.1;46
24.06.2014;13:40:00;6576;12.2;46
24.06.2014;13:50:00;7055;13.2;45
24.06.2014;14:00:00;6363;14.1;48
24.06.2014;14:10:00;6612;15.2;45
24.06.2014;14:20:00;6248;16.3;44
24.06.2014;14:30:00;6406;17.4;47
24.06.2014;14:40:00;6556;18.2;44
24.06.2014;14:50:00;6072;19.2;47
24.06.2014;15:00:00;5849;20.1;45
24.06.2014;15:10:00;5574;21.1;47
24.06.2014;15:20:00;5739;22.0;45
24.06.2014;15:30:00;5952;23.0;47
24.06.2014;15:40:00;1849;23.6;43
24.06.2014;15:50:00;2371;24.0;43
24.06.2014;16:00:00;5102;24.9;47
24.06.2014;16:10:00;4172;25.5;47
24.06.2014;16:20:00;5065;26.3;47
24.06.2014;16:30:00;4750;27.1;45
24.06.2014;16:40:00;4570;27.9;47
24.06.2014;16:50:00;4465;28.6;48
24.06.2014;17:00:00;4331;29.4;49
24.06.2014;17:10:00;3934;30.0;45
24.06.2014;17:20:00;3783;30.7;44
24.06.2014;17:30:00;3573;31.3;46
24.06.2014;17:40:00;3351;31.8;46
24.06.2014;17:50:00;3158;32.4;46
24.06.2014;18:00:00;2954;32.9;46
24.06.2014;18:10:00;2749;33.3;45
24.06.2014;18:20:00;2630;33.8;45
24.06.2014;18:30:00;2427;34.2;44
24.06.2014;18:40:00;2221;34.5;44
24.06.2014;18:50:00;2074;34.9;43
24.06.2014;19:00:00;1924;35.2;43
24.06.2014;19:10:00;1724;35.5;42
24.06.2014;19:20:00;1509;35.8;41
24.06.2014;19:30:00;1303;36.0;41
24.06.2014;19:40:00;1071;36.2;40
24.06.2014;19:50:00;901;36.3;40
24.06.2014;20:00:00;747;36.5;39
24.06.2014;20:10:00;592;36.6;39
24.06.2014;20:20:00;461;36.7;39
24.06.2014;20:30:00;347;36.7;38
24.06.2014;20:40:00;296;36.8;38
24.06.2014;20:50:00;243;36.8;38
24.06.2014;21:00:00;194;36.8;38
24.06.2014;21:10:00;149;36.9;38
24.06.2014;21:20:00;115;36.9;37
24.06.2014;21:30:00;15;36.9;25
25.06.2014;05:40:00;0;0;29
25.06.2014;05:50:00;148;0;30
25.06.2014;06:00:00;191;0;31
25.06.2014;06:10:00;238;0;31
25.06.2014;06:20:00;305;0.1;31
25.06.2014;06:30:00;373;0.1;32
25.06.2014;06:40:00;447;0.2;32
25.06.2014;06:50:00;500;0.3;32
25.06.2014;07:00:00;580;0.4;33
25.06.2014;07:10:00;674;0.5;33
25.06.2014;07:20:00;777;0.6;33
25.06.2014;07:30:00;910;0.8;33
25.06.2014;07:40:00;1084;0.9;33
25.06.2014;07:50:00;1187;1.1;34
25.06.2014;08:00:00;1226;1.3;34
25.06.2014;08:10:00;1723;1.6;34
25.06.2014;08:20:00;1824;1.9;34
25.06.2014;08:30:00;2826;2.3;35
25.06.2014;08:40:00;2845;2.7;36
25.06.2014;08:50:00;3338;3.3;38
25.06.2014;09:00:00;4213;3.9;39
25.06.2014;09:10:00;2218;4.4;39
25.06.2014;09:20:00;2775;4.8;39
25.06.2014;09:30:00;3867;5.3;40
25.06.2014;09:40:00;1879;5.7;40
25.06.2014;09:50:00;2607;6.1;39
25.06.2014;10:00:00;3768;6.6;40
25.06.2014;10:10:00;4145;7.4;43
25.06.2014;10:20:00;4917;8.1;44
25.06.2014;10:30:00;4554;9.0;46
25.06.2014;10:40:00;3356;9.6;45
25.06.2014;10:50:00;4990;10.5;48
25.06.2014;11:00:00;4133;11.1;46
25.06.2014;11:10:00;5401;12.1;44
25.06.2014;11:20:00;3921;12.7;43
25.06.2014;11:30:00;6526;13.5;47
25.06.2014;11:40:00;6810;14.6;44
25.06.2014;11:50:00;5430;15.6;47
25.06.2014;12:00:00;6658;16.6;45
25.06.2014;12:10:00;2091;17.1;43
25.06.2014;12:20:00;6905;18.0;47
25.06.2014;12:30:00;6955;19.2;44
25.06.2014;12:40:00;5044;20.1;46
25.06.2014;12:50:00;3322;20.7;43
25.06.2014;13:00:00;7011;21.8;47
25.06.2014;13:10:00;7088;23.0;47
25.06.2014;13:20:00;3712;23.9;43
25.06.2014;13:30:00;2605;24.4;43
25.06.2014;13:40:00;1622;24.7;42
25.06.2014;13:50:00;2038;25.0;42
25.06.2014;14:00:00;2571;25.4;42
25.06.2014;14:10:00;3468;25.9;43
25.06.2014;14:20:00;5405;26.8;46
25.06.2014;14:30:00;2966;27.4;46
25.06.2014;14:40:00;2319;27.8;45
25.06.2014;14:50:00;3789;28.3;45
25.06.2014;15:00:00;2685;28.7;44
25.06.2014;15:10:00;4291;29.3;45
25.06.2014;15:20:00;6354;30.1;47
25.06.2014;15:30:00;5249;31.0;44
25.06.2014;15:40:00;2346;31.4;43
25.06.2014;15:50:00;2814;31.9;44
25.06.2014;16:00:00;3104;32.4;44
25.06.2014;16:10:00;3149;32.9;44
25.06.2014;16:20:00;3014;33.4;44
25.06.2014;16:30:00;2726;33.9;44
25.06.2014;16:40:00;2941;34.5;45
25.06.2014;16:50:00;2041;34.9;44
25.06.2014;17:00:00;4486;35.6;45
25.06.2014;17:10:00;3714;36.3;46
25.06.2014;17:20:00;3109;36.8;46
25.06.2014;17:30:00;3827;37.3;45
25.06.2014;17:40:00;936;37.6;44
25.06.2014;17:50:00;946;37.7;42
25.06.2014;18:00:00;1171;37.9;41
25.06.2014;18:10:00;921;38.1;40
25.06.2014;18:20:00;816;38.2;39
25.06.2014;18:30:00;1804;38.4;39
25.06.2014;18:40:00;2019;38.8;39
25.06.2014;18:50:00;1223;39.0;39
25.06.2014;19:00:00;826;39.1;39
25.06.2014;19:10:00;672;39.2;38
25.06.2014;19:20:00;794;39.4;38
25.06.2014;19:30:00;793;39.5;38
25.06.2014;19:40:00;616;39.6;38
25.06.2014;19:50:00;404;39.7;38
25.06.2014;20:00:00;882;39.8;37
25.06.2014;20:10:00;768;39.9;37
25.06.2014;20:20:00;395;40.0;37
25.06.2014;20:30:00;280;40.1;37
25.06.2014;20:40:00;217;40.1;37
25.06.2014;20:50:00;192;40.1;37
25.06.2014;21:00:00;165;40.2;37
25.06.2014;21:10:00;124;40.2;37
25.06.2014;21:20:00;119;40.2;36
25.06.2014;21:30:00;24;40.2;11
25.06.2014;21:35:00;0;40.2;0
26.06.2014;05:35:00;0;0;28
26.06.2014;05:45:00;136;0;30
26.06.2014;05:55:00;173;0;30
26.06.2014;06:05:00;213;0;31
26.06.2014;06:15:00;260;0.1;31
26.06.2014;06:25:00;303;0.1;32
26.06.2014;06:35:00;340;0.2;32
26.06.2014;06:45:00;383;0.2;32
26.06.2014;06:55:00;427;0.3;32
26.06.2014;07:05:00;491;0.4;33
26.06.2014;07:15:00;572;0.5;33
26.06.2014;07:25:00;678;0.6;33
26.06.2014;07:35:00;807;0.7;33
26.06.2014;07:45:00;943;0.9;33
26.06.2014;07:55:00;1100;1.0;34
26.06.2014;08:05:00;1262;1.2;34
26.06.2014;08:15:00;2094;1.5;34
26.06.2014;08:25:00;2442;1.9;34
26.06.2014;08:35:00;2744;2.4;36
26.06.2014;08:45:00;2988;2.8;37
26.06.2014;08:55:00;3236;3.4;38
26.06.2014;09:05:00;3442;3.9;39
26.06.2014;09:15:00;3675;4.5;40
26.06.2014;09:25:00;3875;5.1;41
26.06.2014;09:35:00;4052;5.8;42
26.06.2014;09:45:00;4223;6.5;43
26.06.2014;09:55:00;4362;7.2;44
26.06.2014;10:05:00;4397;7.9;45
26.06.2014;10:15:00;4648;8.7;46
26.06.2014;10:25:00;4931;9.5;46
26.06.2014;10:35:00;5097;10.3;48
26.06.2014;10:45:00;5260;11.2;48
26.06.2014;10:55:00;5381;12.1;44
26.06.2014;11:05:00;5460;13.0;47
26.06.2014;11:15:00;5633;13.9;47
26.06.2014;11:25:00;5741;14.8;45
26.06.2014;11:35:00;5864;15.8;48
26.06.2014;11:45:00;5972;16.8;45
26.06.2014;11:55:00;6053;17.8;47
26.06.2014;12:05:00;5475;18.7;45
26.06.2014;12:15:00;6333;19.6;48
26.06.2014;12:25:00;5236;20.6;45
26.06.2014;12:35:00;6046;21.4;46
26.06.2014;12:45:00;6831;22.5;44
26.06.2014;12:55:00;4331;23.4;46
26.06.2014;13:05:00;2614;23.8;43
26.06.2014;13:15:00;4436;24.7;46
26.06.2014;13:25:00;6922;25.7;46
26.06.2014;13:35:00;6188;26.7;46
26.06.2014;13:45:00;6264;27.7;44
26.06.2014;13:55:00;6108;28.7;47
26.06.2014;14:05:00;6041;29.7;44
26.06.2014;14:15:00;6072;30.7;48
26.06.2014;14:25:00;4733;31.6;44
26.06.2014;14:35:00;6248;32.6;47
26.06.2014;14:45:00;5871;33.6;45
26.06.2014;14:55:00;5583;34.5;47
26.06.2014;15:05:00;4936;35.3;45
26.06.2014;15:15:00;4087;35.9;47
26.06.2014;15:25:00;2710;36.4;46
26.06.2014;15:35:00;2480;36.8;45
26.06.2014;15:45:00;5916;37.7;48
26.06.2014;15:55:00;5643;38.6;44
26.06.2014;16:05:00;5786;39.4;47
26.06.2014;16:15:00;2369;40.1;43
26.06.2014;16:25:00;3124;40.6;43
26.06.2014;16:35:00;1986;41.1;44
26.06.2014;16:45:00;3485;41.6;44
26.06.2014;16:55:00;5560;42.5;47
26.06.2014;17:05:00;2778;43.2;44
26.06.2014;17:15:00;1599;43.4;42
26.06.2014;17:25:00;1434;43.7;42
26.06.2014;17:35:00;1818;43.9;41
26.06.2014;17:45:00;2399;44.4;42
26.06.2014;17:55:00;2213;44.8;42
26.06.2014;18:05:00;2889;45.3;43
26.06.2014;18:15:00;1078;45.5;42
26.06.2014;18:25:00;1225;45.7;41
26.06.2014;18:35:00;1219;45.9;40
26.06.2014;18:45:00;1868;46.2;40
26.06.2014;18:55:00;1868;46.5;40
26.06.2014;19:05:00;1777;46.8;40
26.06.2014;19:15:00;676;47.0;39
26.06.2014;19:25:00;1419;47.2;39
26.06.2014;19:35:00;1154;47.4;39
26.06.2014;19:45:00;1134;47.6;39
26.06.2014;19:55:00;867;47.8;38
26.06.2014;20:05:00;716;47.9;38
26.06.2014;20:15:00;574;48.0;38
26.06.2014;20:25:00;443;48.1;38
26.06.2014;20:35:00;313;48.1;38
26.06.2014;20:45:00;284;48.2;37
26.06.2014;20:55:00;232;48.2;37
26.06.2014;21:05:00;172;48.2;37
26.06.2014;21:15:00;133;48.3;37
26.06.2014;21:25:00;104;48.3;37
26.06.2014;21:35:00;0;48.3;0
27.06.2014;05:40:00;6;0;27
27.06.2014;05:50:00;159;0;30
27.06.2014;06:00:00;211;0;31
27.06.2014;06:10:00;223;0;31
27.06.2014;06:20:00;258;0.1;31
27.06.2014;06:30:00;329;0.1;32
27.06.2014;06:40:00;412;0.2;32
27.06.2014;06:50:00;529;0.3;32
27.06.2014;07:00:00;627;0.4;33
27.06.2014;07:10:00;655;0.5;33
27.06.2014;07:20:00;559;0.6;33
27.06.2014;07:30:00;701;0.7;33
27.06.2014;07:40:00;913;0.8;33
27.06.2014;07:50:00;1138;1.0;34
27.06.2014;08:00:00;1022;1.2;34
27.06.2014;08:10:00;1557;1.4;34
27.06.2014;08:20:00;2231;1.8;34
27.06.2014;08:30:00;2520;2.2;35
27.06.2014;08:40:00;2828;2.6;36
27.06.2014;08:50:00;3190;3.2;37
27.06.2014;09:00:00;3572;3.7;39
27.06.2014;09:10:00;3688;4.3;40
27.06.2014;09:20:00;3826;5.0;41
27.06.2014;09:30:00;3840;5.6;41
27.06.2014;09:40:00;3780;6.2;43
27.06.2014;09:50:00;4272;6.9;43
27.06.2014;10:00:00;4514;7.6;44
27.06.2014;10:10:00;4639;8.4;45
27.06.2014;10:20:00;4824;9.2;47
27.06.2014;10:30:00;5103;10.0;48
27.06.2014;10:40:00;5117;10.8;48
27.06.2014;10:50:00;5282;11.7;44
27.06.2014;11:00:00;5365;12.6;47
27.06.2014;11:10:00;5458;13.5;47
27.06.2014;11:20:00;5644;14.4;45
27.06.2014;11:30:00;5702;15.3;48
27.06.2014;11:40:00;5827;16.3;44
27.06.2014;11:50:00;5912;17.3;48
27.06.2014;12:00:00;5977;18.3;45
27.06.2014;12:10:00;5937;19.2;47
27.06.2014;12:20:00;5919;20.2;45
27.06.2014;12:30:00;6035;21.2;46
27.06.2014;12:40:00;5961;22.2;46
27.06.2014;12:50:00;6025;23.2;44
27.06.2014;13:00:00;6147;24.2;47
27.06.2014;13:10:00;6096;25.2;44
27.06.2014;13:20:00;6116;26.2;48
27.06.2014;13:30:00;5899;27.2;45
27.06.2014;13:40:00;5850;28.2;44
27.06.2014;13:50:00;6227;29.2;47
27.06.2014;14:00:00;6012;30.2;44
27.06.2014;14:10:00;5881;31.2;48
27.06.2014;14:20:00;5318;32.1;44
27.06.2014;14:30:00;5527;32.9;47
27.06.2014;14:40:00;5831;34.0;44
27.06.2014;14:50:00;5588;34.9;48
27.06.2014;15:00:00;5800;35.8;44
27.06.2014;15:10:00;5479;36.7;48
27.06.2014;15:20:00;5569;37.7;44
27.06.2014;15:30:00;5569;38.6;48
27.06.2014;15:40:00;4794;39.4;44
27.06.2014;15:50:00;4414;40.1;47
27.06.2014;16:00:00;4505;40.8;48
27.06.2014;16:10:00;4447;41.5;48
27.06.2014;16:20:00;3554;42.2;44
27.06.2014;16:30:00;3472;42.8;45
27.06.2014;16:40:00;3528;43.4;46
27.06.2014;16:50:00;3045;43.9;46
27.06.2014;17:00:00;3396;44.5;46
27.06.2014;17:10:00;2897;45.0;46
27.06.2014;17:20:00;2900;45.5;46
27.06.2014;17:30:00;3327;46.0;46
27.06.2014;17:40:00;2957;46.5;46
27.06.2014;17:50:00;3440;47.0;46
27.06.2014;18:00:00;3147;47.6;46
27.06.2014;18:10:00;2779;48.0;45
27.06.2014;18:20:00;2360;48.4;45
27.06.2014;18:30:00;2748;48.8;45
27.06.2014;18:40:00;2538;49.3;44
27.06.2014;18:50:00;911;49.5;42
27.06.2014;19:00:00;1127;49.6;41
27.06.2014;19:10:00;1298;49.8;41
27.06.2014;19:20:00;1908;50.1;41
27.06.2014;19:30:00;1049;50.3;40
27.06.2014;19:40:00;723;50.4;40
27.06.2014;19:50:00;666;50.6;39
27.06.2014;20:00:00;830;50.7;39
27.06.2014;20:10:00;808;50.8;39
27.06.2014;20:20:00;293;50.9;39
27.06.2014;20:30:00;224;50.9;38
27.06.2014;20:40:00;328;51.0;38
27.06.2014;20:50:00;194;51.0;38
27.06.2014;21:00:00;157;51.0;38
27.06.2014;21:10:00;119;51.1;38
27.06.2014;21:20:00;47;51.1;37
27.06.2014;21:30:00;0;51.1;0
28.06.2014;05:45:00;0;0;28
28.06.2014;05:55:00;143;0;30
28.06.2014;06:05:00;184;0;31
28.06.2014;06:15:00;256;0;31
28.06.2014;06:25:00;359;0.1;32
28.06.2014;06:35:00;434;0.2;32
28.06.2014;06:45:00;623;0.3;32
28.06.2014;06:55:00;602;0.4;33
28.06.2014;07:05:00;561;0.4;33
28.06.2014;07:15:00;686;0.6;33
28.06.2014;07:25:00;807;0.7;33
28.06.2014;07:35:00;776;0.8;34
28.06.2014;07:45:00;1210;1.0;34
28.06.2014;07:55:00;1194;1.2;34
28.06.2014;08:05:00;1474;1.4;34
28.06.2014;08:15:00;1379;1.7;34
28.06.2014;08:25:00;2286;2.0;35
28.06.2014;08:35:00;2302;2.4;36
28.06.2014;08:45:00;2747;2.8;36
28.06.2014;08:55:00;3433;3.3;38
28.06.2014;09:05:00;2059;3.7;38
28.06.2014;09:15:00;3367;4.2;39
28.06.2014;09:25:00;3604;4.8;40
28.06.2014;09:35:00;3835;5.5;41
28.06.2014;09:45:00;3972;6.1;43
28.06.2014;09:55:00;4141;6.8;43
28.06.2014;10:05:00;4325;7.5;44
28.06.2014;10:15:00;4648;8.2;46
28.06.2014;10:25:00;4601;9.0;47
28.06.2014;10:35:00;4611;9.7;47
28.06.2014;10:45:00;5033;10.5;48
28.06.2014;10:55:00;2740;11.1;47
28.06.2014;11:05:00;4895;11.9;48
28.06.2014;11:15:00;2622;12.3;46
28.06.2014;11:25:00;2639;12.7;45
28.06.2014;11:35:00;2759;13.2;45
28.06.2014;11:45:00;3854;13.8;45
28.06.2014;11:55:00;3589;14.4;46
28.06.2014;12:05:00;4250;15.1;47
28.06.2014;12:15:00;6189;16.0;48
28.06.2014;12:25:00;7144;17.1;46
28.06.2014;12:35:00;5706;17.9;47
28.06.2014;12:45:00;3415;18.7;43
28.06.2014;12:55:00;6819;19.7;47
28.06.2014;13:05:00;6318;20.7;44
28.06.2014;13:15:00;3337;21.5;47
28.06.2014;13:25:00;6843;22.4;46
28.06.2014;13:35:00;3336;23.3;45
28.06.2014;13:45:00;6472;24.0;46
28.06.2014;13:55:00;4018;24.8;43
28.06.2014;14:05:00;3996;25.4;44
28.06.2014;14:15:00;3535;25.9;45
28.06.2014;14:25:00;2997;26.4;45
28.06.2014;14:35:00;3311;26.9;45
28.06.2014;14:45:00;2183;27.3;44
28.06.2014;14:55:00;1186;27.5;43
28.06.2014;15:05:00;1274;27.7;42
28.06.2014;15:15:00;3879;28.3;44
28.06.2014;15:25:00;4813;29.2;47
28.06.2014;15:35:00;5555;29.9;47
28.06.2014;15:45:00;2918;30.6;43
28.06.2014;15:55:00;988;30.8;42
28.06.2014;16:05:00;1586;31.0;41
28.06.2014;16:15:00;4000;31.5;42
28.06.2014;16:25:00;2503;32.1;44
28.06.2014;16:35:00;3943;32.8;45
28.06.2014;16:45:00;2509;33.2;44
28.06.2014;16:55:00;2445;33.6;44
28.06.2014;17:05:00;1372;33.9;43
28.06.2014;17:15:00;2709;34.3;43
28.06.2014;17:25:00;2181;34.7;43
28.06.2014;17:35:00;1671;34.9;42
28.06.2014;17:45:00;2243;35.3;42
28.06.2014;17:55:00;2183;35.6;42
28.06.2014;18:05:00;2130;36.1;42
28.06.2014;18:15:00;1739;36.4;42
28.06.2014;18:25:00;1591;36.7;41
28.06.2014;18:35:00;1457;37.0;41
28.06.2014;18:45:00;1712;37.2;40
28.06.2014;18:55:00;825;37.4;39
28.06.2014;19:05:00;748;37.5;39
28.06.2014;19:15:00;685;37.6;39
28.06.2014;19:25:00;736;37.8;39
28.06.2014;19:35:00;592;37.9;38
28.06.2014;19:45:00;552;38.0;38
28.06.2014;19:55:00;398;38.0;38
28.06.2014;20:05:00;438;38.1;38
28.06.2014;20:15:00;263;38.2;38
28.06.2014;20:25:00;299;38.2;38
28.06.2014;20:35:00;256;38.2;37
28.06.2014;20:45:00;223;38.3;37
28.06.2014;20:55:00;153;38.3;37
28.06.2014;21:05:00;112;38.3;37
28.06.2014;21:15:00;0;38.3;0
29.06.2014;06:00:00;25;0;28
29.06.2014;06:10:00;228;0;30
29.06.2014;06:20:00;235;0;31
29.06.2014;06:30:00;245;0.1;31
29.06.2014;06:40:00;254;0.1;32
29.06.2014;06:50:00;347;0.2;32
29.06.2014;07:00:00;433;0.2;33
29.06.2014;07:10:00;397;0.3;33
29.06.2014;07:20:00;551;0.4;33
29.06.2014;07:30:00;411;0.5;33
29.06.2014;07:40:00;349;0.5;33
29.06.2014;07:50:00;271;0.6;34
29.06.2014;08:00:00;290;0.6;34
29.06.2014;08:10:00;372;0.7;34
29.06.2014;08:20:00;514;0.7;34
29.06.2014;08:30:00;633;0.8;34
29.06.2014;08:40:00;1071;1.0;34
29.06.2014;08:50:00;1124;1.2;34
29.06.2014;09:00:00;1330;1.4;35
29.06.2014;09:10:00;1330;1.6;35
29.06.2014;09:20:00;1262;1.8;35
29.06.2014;09:30:00;1178;2.0;35
29.06.2014;09:40:00;1705;2.2;35
29.06.2014;09:50:00;1763;2.5;35
29.06.2014;10:00:00;1971;2.9;36
29.06.2014;10:10:00;1236;3.1;36
29.06.2014;10:20:00;651;3.2;36
29.06.2014;10:30:00;861;3.3;36
29.06.2014;10:40:00;811;3.5;36
29.06.2014;10:50:00;361;3.6;36
29.06.2014;11:00:00;817;3.7;36
29.06.2014;11:10:00;1109;3.9;36
29.06.2014;11:20:00;1075;4.0;36
29.06.2014;11:30:00;804;4.2;36
29.06.2014;11:40:00;868;4.3;36
29.06.2014;11:50:00;1685;4.5;36
29.06.2014;12:00:00;2492;4.9;36
29.06.2014;12:10:00;1906;5.3;37
29.06.2014;12:20:00;798;5.5;36
29.06.2014;12:30:00;537;5.6;36
29.06.2014;12:40:00;495;5.7;36
29.06.2014;12:50:00;454;5.7;36
29.06.2014;13:00:00;385;5.8;36
29.06.2014;13:10:00;623;5.9;36
29.06.2014;13:20:00;942;6.0;36
29.06.2014;13:30:00;779;6.2;36
29.06.2014;13:40:00;1468;6.4;36
29.06.2014;13:50:00;1747;6.7;36
29.06.2014;14:00:00;1267;6.9;36
29.06.2014;14:10:00;697;7.0;36
29.06.2014;14:20:00;599;7.1;36
29.06.2014;14:30:00;1254;7.3;36
29.06.2014;14:40:00;1592;7.6;36
29.06.2014;14:50:00;1563;7.8;36
29.06.2014;15:00:00;2234;8.2;37
29.06.2014;15:10:00;1462;8.5;37
29.06.2014;15:20:00;1010;8.6;37
29.06.2014;15:30:00;385;8.7;37
29.06.2014;15:40:00;244;8.8;36
29.06.2014;15:50:00;594;8.8;36
29.06.2014;16:00:00;574;8.9;36
29.06.2014;16:10:00;784;9.1;36
29.06.2014;16:20:00;987;9.2;36
29.06.2014;16:30:00;926;9.4;36
29.06.2014;16:40:00;1468;9.6;36
29.06.2014;16:50:00;1295;9.8;36
29.06.2014;17:00:00;835;9.9;36
29.06.2014;17:10:00;626;10.1;36
29.06.2014;17:20:00;573;10.2;36
29.06.2014;17:30:00;497;10.2;36
29.06.2014;17:40:00;433;10.3;36
29.06.2014;17:50:00;554;10.4;36
29.06.2014;18:00:00;1431;10.6;36
29.06.2014;18:10:00;1547;10.8;36
29.06.2014;18:20:00;1774;11.2;36
29.06.2014;18:30:00;1035;11.4;36
29.06.2014;18:40:00;1473;11.5;36
29.06.2014;18:50:00;1828;11.9;36
29.06.2014;19:00:00;1379;12.1;37
29.06.2014;19:10:00;354;12.2;36
29.06.2014;19:20:00;448;12.3;36
29.06.2014;19:30:00;450;12.4;36
29.06.2014;19:40:00;205;12.4;36
29.06.2014;19:50:00;134;12.4;36
29.06.2014;20:00:00;105;12.5;36
29.06.2014;20:10:00;105;12.5;36
29.06.2014;20:20:00;202;12.5;36
29.06.2014;20:30:00;578;12.6;36
29.06.2014;20:40:00;689;12.7;36
29.06.2014;20:50:00;363;12.8;36
29.06.2014;21:00:00;128;12.8;36
29.06.2014;21:10:00;112;12.8;36
29.06.2014;21:20:00;0;12.8;0
30.06.2014;06:00:00;79;0;30
30.06.2014;06:10:00;133;0;30
30.06.2014;06:20:00;191;0;31
30.06.2014;06:30:00;335;0.1;31
30.06.2014;06:40:00;530;0.1;31
30.06.2014;06:50:00;580;0.2;32
30.06.2014;07:00:00;352;0.3;32
30.06.2014;07:10:00;464;0.4;32
30.06.2014;07:20:00;777;0.5;33
30.06.2014;07:30:00;849;0.6;33
30.06.2014;07:40:00;699;0.7;33
30.06.2014;07:50:00;747;0.8;33
30.06.2014;08:00:00;1217;1.0;33
30.06.2014;08:10:00;959;1.2;34
30.06.2014;08:20:00;1235;1.4;34
30.06.2014;08:30:00;1201;1.6;34
30.06.2014;08:40:00;1303;1.8;34
30.06.2014;08:50:00;1371;2.0;34
30.06.2014;09:00:00;1539;2.3;34
30.06.2014;09:10:00;1641;2.6;35
30.06.2014;09:20:00;1882;2.8;35
30.06.2014;09:30:00;1942;3.2;35
30.06.2014;09:40:00;1548;3.4;36
30.06.2014;09:50:00;1462;3.7;36
30.06.2014;10:00:00;1823;4.0;36
30.06.2014;10:10:00;2716;4.4;37
30.06.2014;10:20:00;2599;4.8;37
30.06.2014;10:30:00;3832;5.4;39
30.06.2014;10:40:00;2397;5.9;40
30.06.2014;10:50:00;2773;6.4;40
30.06.2014;11:00:00;1510;6.7;39
30.06.2014;11:10:00;897;6.8;38
30.06.2014;11:20:00;1699;7.1;38
30.06.2014;11:30:00;6965;7.9;41
30.06.2014;11:40:00;2097;8.6;43
30.06.2014;11:50:00;1205;8.8;41
30.06.2014;12:00:00;2091;9.1;40
30.06.2014;12:10:00;1598;9.4;39
30.06.2014;12:20:00;2036;9.7;39
30.06.2014;12:30:00;1053;10.0;39
30.06.2014;12:40:00;433;10.1;38
30.06.2014;12:50:00;343;10.1;37
30.06.2014;13:00:00;814;10.2;37
30.06.2014;13:10:00;1684;10.5;37
30.06.2014;13:20:00;852;10.6;37
30.06.2014;13:30:00;1211;10.8;37
30.06.2014;13:40:00;966;11.0;37
30.06.2014;13:50:00;631;11.1;37
30.06.2014;14:00:00;465;11.2;37
30.06.2014;14:10:00;891;11.3;36
30.06.2014;14:20:00;1851;11.6;36
30.06.2014;14:30:00;2354;12.0;36
30.06.2014;14:40:00;2066;12.3;37
30.06.2014;14:50:00;3354;12.9;39
30.06.2014;15:00:00;4779;13.5;40
30.06.2014;15:10:00;3774;14.3;43
30.06.2014;15:20:00;4826;15.0;44
30.06.2014;15:30:00;3034;15.5;43
30.06.2014;15:40:00;6578;16.4;46
30.06.2014;15:50:00;6039;17.4;47
30.06.2014;16:00:00;6788;18.3;45
30.06.2014;16:10:00;5452;19.2;48
30.06.2014;16:20:00;3538;19.9;48
30.06.2014;16:30:00;4764;20.8;44
30.06.2014;16:40:00;5071;21.6;46
30.06.2014;16:50:00;3592;22.4;46
30.06.2014;17:00:00;4872;22.9;46
30.06.2014;17:10:00;4118;23.7;48
30.06.2014;17:20:00;4402;24.2;46
30.06.2014;17:30:00;4296;24.9;48
30.06.2014;17:40:00;4026;25.5;47
30.06.2014;17:50:00;3592;26.1;47
30.06.2014;18:00:00;1917;26.5;46
30.06.2014;18:10:00;2465;27.0;45
30.06.2014;18:20:00;2413;27.4;44
30.06.2014;18:30:00;1596;27.6;43
30.06.2014;18:40:00;2447;27.9;43
30.06.2014;18:50:00;2300;28.3;43
30.06.2014;19:00:00;2129;28.7;42
30.06.2014;19:10:00;1743;29.0;42
30.06.2014;19:20:00;1565;29.2;41
30.06.2014;19:30:00;998;29.5;40
30.06.2014;19:40:00;635;29.6;39
30.06.2014;19:50:00;916;29.7;39
30.06.2014;20:00:00;767;29.9;39
30.06.2014;20:10:00;601;30.0;38
30.06.2014;20:20:00;479;30.0;38
30.06.2014;20:30:00;355;30.1;38
30.06.2014;20:40:00;300;30.2;38
30.06.2014;20:50:00;251;30.2;37
30.06.2014;21:00:00;187;30.2;37
30.06.2014;21:10:00;146;30.3;37
30.06.2014;21:20:00;114;30.3;37
30.06.2014;21:25:00;101;30.3;37
01.07.2014;05:40:00;0;0;28
01.07.2014;05:50:00;138;0;29
01.07.2014;06:00:00;171;0;30
01.07.2014;06:10:00;211;0;31
01.07.2014;06:20:00;248;0.1;31
01.07.2014;06:30:00;288;0.1;31
01.07.2014;06:40:00;323;0.2;32
01.07.2014;06:50:00;351;0.2;32
01.07.2014;07:00:00;383;0.3;32
01.07.2014;07:10:00;446;0.4;32
01.07.2014;07:20:00;535;0.4;32
01.07.2014;07:30:00;642;0.5;33
01.07.2014;07:40:00;772;0.7;33
01.07.2014;07:50:00;921;0.8;33
01.07.2014;08:00:00;1085;1.0;33
01.07.2014;08:10:00;1251;1.2;33
01.07.2014;08:20:00;2195;1.5;34
01.07.2014;08:30:00;2522;1.9;34
01.07.2014;08:40:00;2841;2.4;35
01.07.2014;08:50:00;3122;2.9;37
01.07.2014;09:00:00;3348;3.4;38
01.07.2014;09:10:00;3569;4.0;39
01.07.2014;09:20:00;3759;4.6;40
01.07.2014;09:30:00;3992;5.3;41
01.07.2014;09:40:00;4207;5.9;42
01.07.2014;09:50:00;4383;6.7;43
01.07.2014;10:00:00;4558;7.4;44
01.07.2014;10:10:00;4737;8.2;45
01.07.2014;10:20:00;4874;9.0;46
01.07.2014;10:30:00;5021;9.8;47
01.07.2014;10:40:00;5151;10.6;48
01.07.2014;10:50:00;5238;11.5;45
01.07.2014;11:00:00;5365;12.4;45
01.07.2014;11:10:00;5552;13.3;48
01.07.2014;11:20:00;5787;14.2;44
01.07.2014;11:30:00;5817;15.2;47
01.07.2014;11:40:00;5817;16.2;45
01.07.2014;11:50:00;5910;17.1;46
01.07.2014;12:00:00;5917;18.1;44
01.07.2014;12:10:00;6018;19.1;47
01.07.2014;12:20:00;5938;20.1;44
01.07.2014;12:30:00;6053;21.1;47
01.07.2014;12:40:00;6197;22.1;44
01.07.2014;12:50:00;6152;23.1;48
01.07.2014;13:00:00;6183;24.1;44
01.07.2014;13:10:00;6043;25.1;47
01.07.2014;13:20:00;6088;26.1;46
01.07.2014;13:30:00;6197;27.2;44
01.07.2014;13:40:00;6066;28.1;47
01.07.2014;13:50:00;6294;29.2;44
01.07.2014;14:00:00;5715;30.2;48
01.07.2014;14:10:00;6734;31.2;45
01.07.2014;14:20:00;5740;32.2;44
01.07.2014;14:30:00;5926;33.1;47
01.07.2014;14:40:00;5804;34.1;44
01.07.2014;14:50:00;5416;35.0;47
01.07.2014;15:00:00;4550;35.9;44
01.07.2014;15:10:00;5828;36.7;46
01.07.2014;15:20:00;5523;37.6;46
01.07.2014;15:30:00;5657;38.5;46
01.07.2014;15:40:00;5087;39.3;48
01.07.2014;15:50:00;4677;40.2;44
01.07.2014;16:00:00;3499;40.8;46
01.07.2014;16:10:00;4134;41.5;47
01.07.2014;16:20:00;3756;42.2;48
01.07.2014;16:30:00;4239;42.9;48
01.07.2014;16:40:00;2929;43.4;47
01.07.2014;16:50:00;2340;43.8;46
01.07.2014;17:00:00;1910;44.1;44
01.07.2014;17:10:00;1874;44.4;43
01.07.2014;17:20:00;1637;44.7;43
01.07.2014;17:30:00;1501;45.0;42
01.07.2014;17:40:00;1584;45.2;41
01.07.2014;17:50:00;1618;45.5;41
01.07.2014;18:00:00;1923;45.8;41
01.07.2014;18:10:00;2718;46.2;41
01.07.2014;18:20:00;1697;46.5;41
01.07.2014;18:30:00;1962;46.8;41
01.07.2014;18:40:00;1973;47.1;41
01.07.2014;18:50:00;1253;47.3;40
01.07.2014;19:00:00;1362;47.6;39
01.07.2014;19:10:00;949;47.7;39
01.07.2014;19:20:00;1022;47.9;38
01.07.2014;19:30:00;812;48.1;38
01.07.2014;19:40:00;853;48.2;38
01.07.2014;19:50:00;660;48.3;38
01.07.2014;20:00:00;520;48.4;38
01.07.2014;20:10:00;355;48.5;38
01.07.2014;20:20:00;389;48.5;37
01.07.2014;20:30:00;287;48.6;37
01.07.2014;20:40:00;373;48.6;37
01.07.2014;20:50:00;200;48.7;37
01.07.2014;21:00:00;144;48.7;37
01.07.2014;21:10:00;124;48.7;37
01.07.2014;21:20:00;107;48.7;36
01.07.2014;21:30:00;0;48.8;9
01.07.2014;21:35:00;0;48.8;0
02.07.2014;06:00:00;31;0;29
02.07.2014;06:10:00;183;0;30
02.07.2014;06:20:00;239;0;30
02.07.2014;06:30:00;266;0.1;31
02.07.2014;06:40:00;391;0.1;31
02.07.2014;06:50:00;352;0.2;32
02.07.2014;07:00:00;457;0.3;32
02.07.2014;07:10:00;520;0.3;32
02.07.2014;07:20:00;489;0.4;32
02.07.2014;07:30:00;385;0.5;33
02.07.2014;07:40:00;341;0.5;33
02.07.2014;07:50:00;405;0.6;33
02.07.2014;08:00:00;475;0.7;33
02.07.2014;08:10:00;537;0.8;33
02.07.2014;08:20:00;599;0.9;33
02.07.2014;08:30:00;732;1.0;33
02.07.2014;08:40:00;771;1.1;34
02.07.2014;08:50:00;769;1.2;34
02.07.2014;09:00:00;636;1.3;34
02.07.2014;09:10:00;724;1.5;34
02.07.2014;09:20:00;877;1.6;34
02.07.2014;09:30:00;980;1.8;34
02.07.2014;09:40:00;823;1.9;34
02.07.2014;09:50:00;768;2.0;34
02.07.2014;10:00:00;771;2.1;34
02.07.2014;10:10:00;573;2.3;34
02.07.2014;10:20:00;493;2.3;34
02.07.2014;10:30:00;768;2.4;35
02.07.2014;10:40:00;709;2.6;35
02.07.2014;10:50:00;885;2.7;35
02.07.2014;11:00:00;988;2.9;35
02.07.2014;11:10:00;1416;3.1;35
02.07.2014;11:20:00;1376;3.3;35
02.07.2014;11:30:00;1252;3.5;35
02.07.2014;11:40:00;962;3.7;35
02.07.2014;11:50:00;1133;3.9;35
02.07.2014;12:00:00;1307;4.1;35
02.07.2014;12:10:00;684;4.2;35
02.07.2014;12:20:00;849;4.4;35
02.07.2014;12:30:00;741;4.5;35
02.07.2014;12:40:00;895;4.6;35
02.07.2014;12:50:00;1025;4.8;35
02.07.2014;13:00:00;1131;5.0;35
02.07.2014;13:10:00;1082;5.1;35
02.07.2014;13:20:00;1099;5.3;35
02.07.2014;13:30:00;1045;5.5;35
02.07.2014;13:40:00;1075;5.7;35
02.07.2014;13:50:00;856;5.8;35
02.07.2014;14:00:00;923;6.0;35
02.07.2014;14:10:00;943;6.1;35
02.07.2014;14:20:00;808;6.3;35
02.07.2014;14:30:00;736;6.4;35
02.07.2014;14:40:00;708;6.5;35
02.07.2014;14:50:00;903;6.6;35
02.07.2014;15:00:00;1142;6.8;35
02.07.2014;15:10:00;1327;7.0;35
02.07.2014;15:20:00;1437;7.3;35
02.07.2014;15:30:00;1061;7.5;35
02.07.2014;15:40:00;1238;7.7;35
02.07.2014;15:50:00;1136;7.9;36
02.07.2014;16:00:00;975;8.0;36
02.07.2014;16:10:00;795;8.2;36
02.07.2014;16:20:00;453;8.2;36
02.07.2014;16:30:00;909;8.4;35
02.07.2014;16:40:00;2081;8.7;35
02.07.2014;16:50:00;2161;9.0;36
