Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
02.07.2014;17:00:00;1729;9.3;36
02.07.2014;17:10:00;1746;9.6;36
02.07.2014;17:20:00;1733;9.9;36
02.07.2014;17:30:00;1964;10.2;37
02.07.2014;17:40:00;2770;10.6;37
02.07.2014;17:50:00;1523;10.9;37
02.07.2014;18:00:00;1689;11.2;37
02.07.2014;18:10:00;2155;11.5;38
02.07.2014;18:20:00;2520;11.9;38
02.07.2014;18:30:00;2001;12.3;39
02.07.2014;18:40:00;1741;12.6;38
02.07.2014;18:50:00;2075;12.9;38
02.07.2014;19:00:00;1747;13.2;38
02.07.2014;19:10:00;2201;13.5;38
02.07.2014;19:20:00;2317;13.9;39
02.07.2014;19:30:00;1865;14.3;39
02.07.2014;19:40:00;1148;14.5;38
02.07.2014;19:50:00;976;14.6;37
02.07.2014;20:00:00;852;14.8;37
02.07.2014;20:10:00;666;14.9;37
02.07.2014;20:20:00;475;15.0;37
02.07.2014;20:30:00;340;15.0;37
02.07.2014;20:40:00;271;15.1;36
02.07.2014;20:50:00;223;15.1;36
02.07.2014;21:00:00;180;15.1;36
02.07.2014;21:10:00;141;15.2;36
02.07.2014;21:20:00;106;15.2;36
02.07.2014;21:25:00;89;15.2;33
03.07.2014;05:40:00;0;0;28
03.07.2014;05:50:00;139;0;29
03.07.2014;06:00:00;196;0;30
03.07.2014;06:10:00;289;0;30
03.07.2014;06:20:00;286;0.1;31
03.07.2014;06:30:00;325;0.1;31
03.07.2014;06:40:00;390;0.2;31
03.07.2014;06:50:00;555;0.3;32
03.07.2014;07:00:00;566;0.4;32
03.07.2014;07:10:00;646;0.5;32
03.07.2014;07:20:00;709;0.6;32
03.07.2014;07:30:00;785;0.7;33
03.07.2014;07:40:00;882;0.8;33
03.07.2014;07:50:00;915;1.0;33
03.07.2014;08:00:00;1168;1.2;33
03.07.2014;08:10:00;1983;1.5;33
03.07.2014;08:20:00;1347;1.7;33
03.07.2014;08:30:00;1430;2.0;34
03.07.2014;08:40:00;2777;2.4;35
03.07.2014;08:50:00;2639;2.8;36
03.07.2014;09:00:00;2997;3.4;37
03.07.2014;09:10:00;3195;3.9;38
03.07.2014;09:20:00;3789;4.5;39
03.07.2014;09:30:00;3572;5.1;40
03.07.2014;09:40:00;4175;5.8;41
03.07.2014;09:50:00;4270;6.5;42
03.07.2014;10:00:00;4329;7.2;43
03.07.2014;10:10:00;4560;7.9;44
03.07.2014;10:20:00;4774;8.7;45
03.07.2014;10:30:00;4882;9.5;46
03.07.2014;10:40:00;5009;10.3;47
03.07.2014;10:50:00;5150;11.2;48
03.07.2014;11:00:00;5168;12.0;48
03.07.2014;11:10:00;5361;12.9;44
03.07.2014;11:20:00;5516;13.8;47
03.07.2014;11:30:00;5599;14.7;46
03.07.2014;11:40:00;5636;15.7;46
03.07.2014;11:50:00;5734;16.6;48
03.07.2014;12:00:00;5704;17.6;45
03.07.2014;12:10:00;5770;18.5;48
03.07.2014;12:20:00;5875;19.5;44
03.07.2014;12:30:00;5833;20.4;47
03.07.2014;12:40:00;5951;21.4;44
03.07.2014;12:50:00;5987;22.4;47
03.07.2014;13:00:00;5912;23.4;44
03.07.2014;13:10:00;6039;24.4;47
03.07.2014;13:20:00;6020;25.4;44
03.07.2014;13:30:00;6044;26.4;48
03.07.2014;13:40:00;5995;27.3;45
03.07.2014;13:50:00;5966;28.3;46
03.07.2014;14:00:00;6020;29.3;46
03.07.2014;14:10:00;5981;30.3;44
03.07.2014;14:20:00;5931;31.3;47
03.07.2014;14:30:00;5881;32.3;44
03.07.2014;14:40:00;5817;33.2;48
03.07.2014;14:50:00;5725;34.2;44
03.07.2014;15:00:00;5636;35.1;48
03.07.2014;15:10:00;5569;36.0;44
03.07.2014;15:20:00;5451;36.9;47
03.07.2014;15:30:00;5358;37.8;44
03.07.2014;15:40:00;5225;38.7;46
03.07.2014;15:50:00;5060;39.5;48
03.07.2014;16:00:00;4910;40.3;44
03.07.2014;16:10:00;4938;41.2;47
03.07.2014;16:20:00;4789;41.9;47
03.07.2014;16:30:00;4641;42.7;44
03.07.2014;16:40:00;4463;43.5;47
03.07.2014;16:50:00;4290;44.2;48
03.07.2014;17:00:00;4139;44.9;48
03.07.2014;17:10:00;3901;45.5;49
03.07.2014;17:20:00;3662;46.1;48
03.07.2014;17:30:00;3461;46.7;48
03.07.2014;17:40:00;3242;47.3;47
03.07.2014;17:50:00;3006;47.8;47
03.07.2014;18:00:00;2803;48.2;46
03.07.2014;18:10:00;2614;48.7;46
03.07.2014;18:20:00;2445;49.1;45
03.07.2014;18:30:00;2267;49.5;44
03.07.2014;18:40:00;2101;49.8;44
03.07.2014;18:50:00;1931;50.1;43
03.07.2014;19:00:00;1764;50.4;42
03.07.2014;19:10:00;1591;50.7;42
03.07.2014;19:20:00;1460;51.0;41
03.07.2014;19:30:00;1254;51.2;40
03.07.2014;19:40:00;1046;51.4;40
03.07.2014;19:50:00;888;51.5;39
03.07.2014;20:00:00;736;51.6;39
03.07.2014;20:10:00;575;51.7;39
03.07.2014;20:20:00;443;51.8;38
03.07.2014;20:30:00;320;51.9;38
03.07.2014;20:40:00;263;51.9;38
03.07.2014;20:50:00;218;52.0;38
03.07.2014;21:00:00;181;52.0;38
03.07.2014;21:10:00;141;52.0;37
03.07.2014;21:20:00;116;52.0;37
03.07.2014;21:30:00;0;52.0;23
04.07.2014;05:25:00;0;0;19
04.07.2014;05:35:00;182;0;28
04.07.2014;05:45:00;178;0;30
04.07.2014;05:55:00;194;0;31
04.07.2014;06:05:00;232;0.1;31
04.07.2014;06:15:00;240;0.1;31
04.07.2014;06:25:00;232;0.2;32
04.07.2014;06:35:00;315;0.2;32
04.07.2014;06:45:00;467;0.3;32
04.07.2014;06:55:00;660;0.4;32
04.07.2014;07:05:00;1014;0.5;33
04.07.2014;07:15:00;1483;0.7;33
04.07.2014;07:25:00;1365;1.0;33
04.07.2014;07:35:00;950;1.1;33
04.07.2014;07:45:00;1296;1.3;34
04.07.2014;07:55:00;1614;1.6;34
04.07.2014;08:05:00;1419;1.9;34
04.07.2014;08:15:00;1191;2.1;34
04.07.2014;08:25:00;2135;2.4;34
04.07.2014;08:35:00;1725;2.7;35
04.07.2014;08:45:00;2274;3.1;36
04.07.2014;08:55:00;1924;3.5;36
04.07.2014;09:05:00;2349;3.8;36
04.07.2014;09:15:00;3148;4.3;38
04.07.2014;09:25:00;3902;4.9;39
04.07.2014;09:35:00;4110;5.6;41
04.07.2014;09:45:00;3504;6.3;42
04.07.2014;09:55:00;3283;6.8;42
04.07.2014;10:05:00;2937;7.4;42
04.07.2014;10:15:00;2909;7.8;42
04.07.2014;10:25:00;4901;8.6;43
04.07.2014;10:35:00;3937;9.3;44
04.07.2014;10:45:00;4126;10.1;46
04.07.2014;10:55:00;3460;10.7;46
04.07.2014;11:05:00;5249;11.5;46
04.07.2014;11:15:00;4459;12.2;47
04.07.2014;11:25:00;3759;12.8;47
04.07.2014;11:35:00;4266;13.5;47
04.07.2014;11:45:00;4435;14.2;47
04.07.2014;11:55:00;5136;15.0;48
04.07.2014;12:05:00;3880;15.7;44
04.07.2014;12:15:00;3461;16.4;45
04.07.2014;12:25:00;2866;16.8;44
04.07.2014;12:35:00;3018;17.3;44
04.07.2014;12:45:00;3470;17.9;45
04.07.2014;12:55:00;3486;18.4;45
04.07.2014;13:05:00;2904;18.9;45
04.07.2014;13:15:00;2517;19.4;44
04.07.2014;13:25:00;1976;19.7;43
04.07.2014;13:35:00;2384;20.1;43
04.07.2014;13:45:00;3099;20.5;43
04.07.2014;13:55:00;4733;21.3;45
04.07.2014;14:05:00;3844;22.0;46
04.07.2014;14:15:00;2973;22.6;46
04.07.2014;14:25:00;2872;23.1;45
04.07.2014;14:35:00;2934;23.5;45
04.07.2014;14:45:00;2509;24.0;44
04.07.2014;14:55:00;2364;24.4;43
04.07.2014;15:05:00;2023;24.7;43
04.07.2014;15:15:00;1880;25.0;42
04.07.2014;15:25:00;2144;25.4;42
04.07.2014;15:35:00;2199;25.8;42
04.07.2014;15:45:00;2406;26.2;42
04.07.2014;15:55:00;2109;26.5;41
04.07.2014;16:05:00;2070;26.9;41
04.07.2014;16:15:00;1776;27.2;41
04.07.2014;16:25:00;1845;27.5;40
04.07.2014;16:35:00;1553;27.7;40
04.07.2014;16:45:00;1228;28.0;39
04.07.2014;16:55:00;1013;28.1;39
04.07.2014;17:05:00;1075;28.3;38
04.07.2014;17:15:00;1198;28.5;38
04.07.2014;17:25:00;1073;28.7;38
04.07.2014;17:35:00;1100;28.9;38
04.07.2014;17:45:00;1066;29.0;38
04.07.2014;17:55:00;1106;29.2;38
04.07.2014;18:05:00;1245;29.4;38
04.07.2014;18:15:00;1261;29.6;38
04.07.2014;18:25:00;1071;29.8;38
04.07.2014;18:35:00;1082;30.0;37
04.07.2014;19:05:00;666;30.3;37
04.07.2014;19:45:00;715;30.8;37
04.07.2014;19:55:00;701;30.9;37
04.07.2014;20:15:00;726;31.2;37
04.07.2014;20:25:00;663;31.3;37
04.07.2014;20:35:00;582;31.4;36
04.07.2014;20:45:00;441;31.5;36
04.07.2014;20:55:00;268;31.5;36
04.07.2014;21:05:00;165;31.6;36
04.07.2014;21:15:00;87;31.6;36
05.07.2014;05:45:00;0;0;21
05.07.2014;06:30:00;269;0.1;31
05.07.2014;06:45:00;265;0.2;32
05.07.2014;06:55:00;275;0.2;32
05.07.2014;07:05:00;537;0.3;32
05.07.2014;07:15:00;313;0.3;33
05.07.2014;07:30:00;483;0.4;33
05.07.2014;07:50:00;423;0.6;33
05.07.2014;08:05:00;230;0.6;33
05.07.2014;08:20:00;454;0.7;34
05.07.2014;08:35:00;1422;1.0;34
05.07.2014;10:00:00;1235;2.8;35
05.07.2014;10:20:00;688;3.1;35
05.07.2014;10:45:00;1282;3.5;35
05.07.2014;10:55:00;1317;3.7;35
05.07.2014;11:30:00;2347;4.7;36
05.07.2014;11:40:00;2965;5.2;38
05.07.2014;11:50:00;4764;6.0;40
05.07.2014;12:20:00;3682;8.1;44
05.07.2014;12:40:00;3743;9.4;44
05.07.2014;13:15:00;5355;12.5;47
05.07.2014;13:30:00;5275;13.6;47
05.07.2014;13:40:00;5104;14.5;44
05.07.2014;14:00:00;4676;15.8;45
05.07.2014;14:10:00;4749;16.6;47
05.07.2014;14:20:00;2658;17.1;46
05.07.2014;14:50:00;3178;18.8;46
05.07.2014;15:00:00;2861;19.3;46
05.07.2014;15:20:00;2749;20.2;44
05.07.2014;15:50:00;2725;21.5;43
05.07.2014;16:00:00;2732;22.0;44
05.07.2014;16:10:00;1215;22.3;42
05.07.2014;16:20:00;745;22.4;40
05.07.2014;16:35:00;3202;23.0;41
05.07.2014;17:45:00;1363;25.9;41
05.07.2014;17:55:00;1297;26.1;40
05.07.2014;18:05:00;1331;26.3;40
05.07.2014;18:20:00;1038;26.6;39
05.07.2014;18:30:00;975;26.8;38
05.07.2014;18:40:00;1046;26.9;38
05.07.2014;18:50:00;1129;27.1;38
05.07.2014;19:00:00;1249;27.3;38
05.07.2014;19:10:00;947;27.5;38
05.07.2014;19:20:00;947;27.6;38
05.07.2014;19:30:00;990;27.8;38
05.07.2014;19:55:00;540;28.2;37
05.07.2014;20:30:00;356;28.4;37
05.07.2014;21:05:00;138;28.5;36
05.07.2014;21:25:00;0;28.6;14
06.07.2014;05:45:00;10;0;28
06.07.2014;06:05:00;178;0;30
06.07.2014;06:35:00;289;0.1;32
06.07.2014;06:50:00;344;0.2;32
06.07.2014;07:15:00;461;0.4;33
06.07.2014;07:30:00;606;0.5;33
06.07.2014;07:45:00;793;0.7;33
06.07.2014;08:05:00;1110;1.0;34
06.07.2014;08:35:00;2417;1.9;35
06.07.2014;09:10:00;3320;3.6;38
06.07.2014;09:40:00;3881;5.5;41
06.07.2014;10:05:00;4211;7.1;44
06.07.2014;10:35:00;4793;9.3;46
06.07.2014;10:55:00;4875;10.8;47
06.07.2014;11:20:00;5193;12.8;44
06.07.2014;11:45:00;5119;15.0;44
06.07.2014;12:40:00;5757;19.9;44
06.07.2014;12:55:00;5838;21.3;44
06.07.2014;13:10:00;5526;22.7;48
06.07.2014;13:30:00;5867;24.7;47
06.07.2014;13:45:00;5702;26.1;46
06.07.2014;14:00:00;5673;27.5;44
06.07.2014;14:55:00;5286;32.4;48
06.07.2014;15:35:00;5007;35.8;46
06.07.2014;15:45:00;4895;36.7;48
06.07.2014;16:05:00;4639;38.2;46
06.07.2014;16:25:00;4459;39.7;49
06.07.2014;16:35:00;4323;40.4;44
06.07.2014;17:10:00;3700;42.7;48
06.07.2014;17:45:00;2893;44.6;47
06.07.2014;18:20:00;2304;46.1;45
06.07.2014;19:50:00;496;48.3;40
06.07.2014;20:05:00;266;48.4;39
06.07.2014;20:20:00;205;48.4;39
06.07.2014;20:55:00;127;48.5;38
06.07.2014;21:25:00;0;48.5;0
07.07.2014;06:00:00;52;0;28
07.07.2014;06:20:00;465;0.1;31
07.07.2014;06:50:00;658;0.4;32
07.07.2014;07:20:00;414;0.6;33
07.07.2014;07:55:00;402;0.9;34
07.07.2014;08:15:00;603;1.1;34
07.07.2014;08:30:00;514;1.2;34
07.07.2014;08:45:00;796;1.4;34
07.07.2014;09:00:00;1267;1.6;34
07.07.2014;09:15:00;1924;2.1;35
07.07.2014;09:30:00;2830;2.6;36
07.07.2014;09:45:00;2560;3.4;38
07.07.2014;10:10:00;5399;4.8;41
07.07.2014;10:40:00;2253;7.1;44
07.07.2014;10:50:00;5293;7.7;44
07.07.2014;11:05:00;2138;8.7;45
07.07.2014;11:25:00;5389;10.3;47
07.07.2014;11:40:00;3213;11.2;44
07.07.2014;12:00:00;3655;12.3;45
07.07.2014;12:15:00;3497;13.2;45
07.07.2014;12:25:00;3330;13.7;45
07.07.2014;12:50:00;2682;15.1;45
07.07.2014;13:20:00;2438;16.3;43
07.07.2014;14:25:00;5467;22.2;47
07.07.2014;14:45:00;5794;23.9;46
07.07.2014;15:15:00;3610;26.0;48
07.07.2014;15:25:00;4198;26.7;48
07.07.2014;15:35:00;4035;27.3;48
07.07.2014;15:45:00;3942;27.9;48
07.07.2014;15:55:00;4174;28.5;48
07.07.2014;16:05:00;4508;29.2;48
07.07.2014;16:15:00;3096;29.8;48
07.07.2014;16:25:00;3158;30.3;47
07.07.2014;16:35:00;2826;30.8;46
07.07.2014;16:45:00;3348;31.4;47
07.07.2014;16:55:00;2818;31.8;46
07.07.2014;17:05:00;2323;32.2;45
07.07.2014;17:15:00;1890;32.6;44
07.07.2014;17:25:00;1629;32.8;43
07.07.2014;17:35:00;1757;33.1;42
07.07.2014;17:45:00;1315;33.4;41
07.07.2014;17:55:00;872;33.5;40
07.07.2014;18:05:00;615;33.6;40
07.07.2014;18:15:00;609;33.7;39
07.07.2014;18:25:00;771;33.9;39
07.07.2014;18:35:00;558;34.0;39
07.07.2014;18:45:00;583;34.1;39
07.07.2014;18:55:00;298;34.1;38
07.07.2014;19:05:00;303;34.2;38
07.07.2014;19:15:00;734;34.3;38
07.07.2014;19:25:00;846;34.4;38
07.07.2014;19:35:00;864;34.5;38
07.07.2014;19:45:00;741;34.7;38
07.07.2014;19:55:00;622;34.8;38
07.07.2014;20:05:00;532;34.9;37
07.07.2014;20:15:00;316;34.9;37
07.07.2014;20:25:00;251;35.0;37
07.07.2014;20:35:00;220;35.0;37
07.07.2014;20:45:00;201;35.1;37
07.07.2014;20:55:00;142;35.1;37
07.07.2014;21:05:00;8;35.1;37
08.07.2014;05:50:00;0;0;27
08.07.2014;06:00:00;143;0;29
08.07.2014;06:10:00;136;0;30
08.07.2014;06:20:00;154;0;31
08.07.2014;06:30:00;169;0;32
08.07.2014;06:40:00;216;0.1;32
08.07.2014;06:50:00;170;0.1;32
08.07.2014;07:00:00;238;0.1;33
08.07.2014;07:10:00;329;0.2;33
08.07.2014;07:20:00;376;0.3;33
08.07.2014;07:30:00;364;0.3;33
08.07.2014;07:40:00;318;0.4;33
08.07.2014;07:50:00;347;0.4;33
08.07.2014;08:00:00;414;0.5;34
08.07.2014;08:10:00;469;0.6;34
08.07.2014;08:20:00;587;0.7;34
08.07.2014;08:30:00;668;0.7;34
08.07.2014;08:50:00;1180;1.0;34
08.07.2014;09:00:00;993;1.2;34
08.07.2014;09:10:00;776;1.3;34
08.07.2014;09:20:00;689;1.5;35
08.07.2014;09:30:00;524;1.6;35
08.07.2014;09:40:00;536;1.6;35
08.07.2014;09:50:00;589;1.7;35
08.07.2014;10:00:00;1502;1.9;35
08.07.2014;10:10:00;2032;2.3;35
08.07.2014;10:20:00;1821;2.5;35
08.07.2014;10:30:00;2486;2.9;36
08.07.2014;10:40:00;2678;3.4;37
08.07.2014;10:50:00;2598;3.8;37
08.07.2014;11:00:00;2848;4.2;38
08.07.2014;11:10:00;2528;4.7;39
08.07.2014;11:20:00;2572;5.1;39
08.07.2014;11:30:00;2180;5.5;39
08.07.2014;11:40:00;1871;5.8;39
08.07.2014;11:50:00;1174;6.1;38
08.07.2014;12:00:00;2333;6.4;38
08.07.2014;12:10:00;1560;6.7;38
08.07.2014;12:20:00;1408;7.0;38
08.07.2014;12:30:00;1895;7.3;38
08.07.2014;12:40:00;1127;7.5;37
08.07.2014;12:50:00;1206;7.7;37
08.07.2014;13:00:00;1277;7.9;37
08.07.2014;13:10:00;1391;8.1;37
08.07.2014;13:20:00;1235;8.3;37
08.07.2014;13:30:00;1446;8.6;37
08.07.2014;13:40:00;1596;8.8;37
08.07.2014;13:50:00;1722;9.1;37
08.07.2014;14:00:00;1004;9.3;37
08.07.2014;14:10:00;1364;9.5;37
08.07.2014;14:20:00;1640;9.8;37
08.07.2014;14:30:00;1935;10.0;37
08.07.2014;14:40:00;1664;10.4;38
08.07.2014;14:50:00;1795;10.7;38
08.07.2014;15:00:00;1184;10.9;37
08.07.2014;15:10:00;1145;11.1;37
08.07.2014;15:20:00;1556;11.4;37
08.07.2014;15:30:00;1215;11.6;37
08.07.2014;15:40:00;2353;11.9;37
08.07.2014;15:50:00;2404;12.3;38
08.07.2014;16:00:00;3114;12.8;39
08.07.2014;16:10:00;4515;13.5;41
08.07.2014;16:20:00;3482;14.1;42
08.07.2014;16:30:00;1798;14.4;41
08.07.2014;16:40:00;2627;14.8;41
08.07.2014;16:50:00;3262;15.3;41
08.07.2014;17:00:00;2662;15.8;42
08.07.2014;17:10:00;2243;16.2;41
08.07.2014;17:20:00;2241;16.6;41
08.07.2014;17:30:00;1735;16.9;40
08.07.2014;17:40:00;1102;17.1;39
08.07.2014;17:50:00;1429;17.4;39
08.07.2014;18:00:00;1098;17.6;38
08.07.2014;18:10:00;617;17.7;38
08.07.2014;18:20:00;741;17.8;38
08.07.2014;18:30:00;1058;18.0;38
08.07.2014;18:40:00;769;18.1;37
08.07.2014;18:50:00;407;18.2;37
08.07.2014;19:00:00;535;18.3;37
08.07.2014;19:10:00;306;18.3;37
08.07.2014;19:20:00;289;18.4;37
08.07.2014;19:30:00;231;18.4;37
08.07.2014;19:40:00;200;18.4;36
08.07.2014;19:50:00;161;18.5;36
08.07.2014;20:00:00;243;18.5;36
08.07.2014;20:10:00;232;18.5;36
08.07.2014;20:20:00;301;18.6;36
08.07.2014;20:30:00;82;18.6;30
08.07.2014;20:40:00;46;18.6;36
08.07.2014;20:50:00;137;18.6;36
08.07.2014;21:00:00;50;18.6;18
09.07.2014;06:20:00;0;0;24
09.07.2014;06:30:00;0;0;30
09.07.2014;06:40:00;0;0;30
09.07.2014;06:50:00;92;0;30
09.07.2014;07:00:00;189;0;31
09.07.2014;07:10:00;294;0;31
09.07.2014;07:20:00;327;0.1;31
09.07.2014;07:30:00;217;0.1;32
09.07.2014;07:40:00;223;0.2;32
09.07.2014;07:50:00;419;0.2;32
09.07.2014;08:00:00;336;0.3;32
09.07.2014;08:10:00;523;0.4;33
09.07.2014;08:20:00;534;0.4;33
09.07.2014;08:30:00;531;0.5;33
09.07.2014;08:40:00;648;0.6;33
09.07.2014;08:50:00;891;0.8;33
09.07.2014;09:00:00;868;0.9;33
09.07.2014;09:10:00;1095;1.1;34
09.07.2014;09:20:00;1059;1.3;34
09.07.2014;09:30:00;903;1.4;34
09.07.2014;09:40:00;775;1.5;34
09.07.2014;09:50:00;755;1.7;34
09.07.2014;10:00:00;1104;1.8;34
09.07.2014;10:10:00;1118;2.0;34
09.07.2014;10:20:00;1250;2.2;34
09.07.2014;10:30:00;1630;2.5;35
09.07.2014;10:40:00;1642;2.7;35
09.07.2014;10:50:00;1727;3.0;35
09.07.2014;11:10:00;1379;3.5;35
09.07.2014;11:30:00;3061;4.2;36
09.07.2014;11:40:00;2028;4.6;37
09.07.2014;11:50:00;3027;5.1;38
09.07.2014;12:00:00;2853;5.6;39
09.07.2014;12:10:00;3492;6.1;39
09.07.2014;12:20:00;3257;6.7;40
09.07.2014;12:30:00;2185;7.1;40
09.07.2014;12:40:00;2253;7.4;39
09.07.2014;12:50:00;1110;7.7;38
09.07.2014;13:00:00;736;7.8;37
09.07.2014;13:10:00;1351;8.0;37
09.07.2014;13:20:00;2531;8.4;38
09.07.2014;13:30:00;2098;8.8;38
09.07.2014;13:40:00;1450;9.0;38
09.07.2014;13:50:00;1289;9.2;37
09.07.2014;14:00:00;1569;9.5;37
09.07.2014;14:10:00;2562;9.8;38
09.07.2014;14:20:00;2892;10.3;39
09.07.2014;14:30:00;2939;10.8;40
09.07.2014;14:40:00;2180;11.2;39
09.07.2014;14:50:00;2614;11.6;39
09.07.2014;15:00:00;2058;11.9;39
09.07.2014;15:10:00;2658;12.3;39
09.07.2014;15:20:00;2852;12.8;40
09.07.2014;15:30:00;2958;13.3;41
09.07.2014;17:05:00;1105;15.9;38
09.07.2014;17:15:00;876;16.0;37
09.07.2014;17:25:00;965;16.2;37
09.07.2014;17:35:00;1254;16.4;37
09.07.2014;17:45:00;1273;16.6;37
09.07.2014;17:55:00;1111;16.8;37
09.07.2014;18:05:00;959;16.9;37
09.07.2014;18:15:00;645;17.1;37
09.07.2014;18:25:00;494;17.1;37
09.07.2014;18:35:00;631;17.2;36
09.07.2014;18:45:00;731;17.4;36
09.07.2014;18:55:00;635;17.5;36
09.07.2014;19:05:00;641;17.6;36
09.07.2014;19:15:00;645;17.7;36
09.07.2014;19:25:00;661;17.8;36
09.07.2014;19:35:00;605;17.9;36
09.07.2014;19:45:00;424;18.0;36
09.07.2014;19:55:00;346;18.0;36
09.07.2014;20:05:00;367;18.1;36
09.07.2014;20:15:00;313;18.1;36
09.07.2014;20:25:00;253;18.2;36
09.07.2014;20:35:00;182;18.2;35
09.07.2014;20:45:00;143;18.2;35
09.07.2014;20:55:00;80;18.3;35
09.07.2014;21:05:00;0;18.3;24
10.07.2014;06:00:00;34;0;26
10.07.2014;06:10:00;150;0;29
10.07.2014;06:20:00;199;0;30
10.07.2014;06:30:00;220;0;31
10.07.2014;06:40:00;271;0.1;31
10.07.2014;06:50:00;309;0.1;31
10.07.2014;07:00:00;393;0.2;32
10.07.2014;07:10:00;432;0.3;32
10.07.2014;07:20:00;498;0.3;32
10.07.2014;07:30:00;608;0.4;32
10.07.2014;07:40:00;601;0.5;32
10.07.2014;07:50:00;739;0.7;33
10.07.2014;08:00:00;695;0.8;33
10.07.2014;08:10:00;938;0.9;33
10.07.2014;08:20:00;865;1.1;33
10.07.2014;08:30:00;1166;1.2;33
10.07.2014;08:40:00;1017;1.4;33
10.07.2014;08:50:00;862;1.6;34
10.07.2014;09:00:00;1062;1.7;34
10.07.2014;09:10:00;1267;1.9;34
10.07.2014;09:20:00;1385;2.1;34
10.07.2014;09:30:00;1410;2.4;34
10.07.2014;09:40:00;1550;2.6;34
10.07.2014;09:50:00;1697;2.9;34
10.07.2014;10:00:00;1589;3.2;35
10.07.2014;10:10:00;1695;3.4;35
10.07.2014;10:20:00;2011;3.7;35
10.07.2014;10:30:00;2208;4.1;36
10.07.2014;10:40:00;2168;4.4;36
10.07.2014;10:50:00;2345;4.8;37
10.07.2014;11:00:00;2032;5.2;37
10.07.2014;11:10:00;2091;5.5;37
10.07.2014;11:20:00;2617;5.9;38
10.07.2014;11:30:00;2434;6.3;38
10.07.2014;11:50:00;2588;7.1;38
10.07.2014;12:00:00;2889;7.5;39
10.07.2014;12:10:00;2367;7.9;39
10.07.2014;12:20:00;2109;8.3;39
10.07.2014;12:30:00;1735;8.6;38
10.07.2014;12:40:00;1761;8.9;38
10.07.2014;12:50:00;1871;9.2;38
10.07.2014;13:00:00;2018;9.5;38
10.07.2014;13:10:00;1930;9.9;38
10.07.2014;13:20:00;2350;10.2;38
10.07.2014;13:30:00;2719;10.6;39
10.07.2014;13:40:00;2281;11.0;39
10.07.2014;13:50:00;1446;11.3;38
10.07.2014;14:00:00;1261;11.5;38
10.07.2014;14:10:00;1590;11.8;37
10.07.2014;14:20:00;1728;12.0;37
10.07.2014;14:30:00;1859;12.3;38
10.07.2014;14:40:00;2018;12.7;38
10.07.2014;14:50:00;1592;12.9;37
10.07.2014;15:00:00;1823;13.2;37
10.07.2014;15:10:00;1571;13.5;37
10.07.2014;15:20:00;1156;13.7;37
10.07.2014;15:30:00;1198;13.9;37
10.07.2014;15:40:00;1135;14.1;37
10.07.2014;15:50:00;1620;14.3;36
10.07.2014;16:00:00;1435;14.6;36
10.07.2014;16:10:00;1531;14.8;37
10.07.2014;16:20:00;1648;15.1;37
10.07.2014;16:30:00;1412;15.3;37
10.07.2014;16:40:00;1207;15.6;36
10.07.2014;16:50:00;1330;15.8;36
10.07.2014;17:00:00;1753;16.0;36
10.07.2014;17:10:00;1935;16.3;37
10.07.2014;17:20:00;1463;16.6;37
10.07.2014;17:30:00;1214;16.8;36
10.07.2014;17:40:00;1546;17.0;36
10.07.2014;17:50:00;1816;17.4;37
10.07.2014;18:00:00;1300;17.6;37
10.07.2014;18:10:00;1179;17.8;36
10.07.2014;18:20:00;1099;18.0;36
10.07.2014;18:30:00;931;18.1;36
10.07.2014;18:40:00;1136;18.3;36
10.07.2014;18:50:00;1001;18.5;36
10.07.2014;19:00:00;888;18.6;36
10.07.2014;19:10:00;528;18.8;36
10.07.2014;19:20:00;359;18.8;36
10.07.2014;19:30:00;399;18.9;36
10.07.2014;19:40:00;417;18.9;36
10.07.2014;19:50:00;245;19.0;36
10.07.2014;20:00:00;214;19.0;36
10.07.2014;20:10:00;188;19.1;35
10.07.2014;20:20:00;147;19.1;35
10.07.2014;20:30:00;134;19.1;35
10.07.2014;20:40:00;121;19.1;35
10.07.2014;20:50:00;124;19.2;35
10.07.2014;21:00:00;114;19.2;35
11.07.2014;06:20:00;25;0;17
11.07.2014;06:30:00;180;0;30
11.07.2014;06:40:00;196;0;30
11.07.2014;06:50:00;175;0;31
11.07.2014;07:00:00;341;0.1;31
11.07.2014;07:10:00;239;0.1;31
11.07.2014;07:20:00;357;0.2;31
11.07.2014;07:30:00;740;0.3;32
11.07.2014;07:40:00;766;0.4;32
11.07.2014;07:50:00;412;0.5;32
11.07.2014;08:00:00;700;0.6;32
11.07.2014;08:10:00;970;0.7;33
11.07.2014;08:20:00;1001;0.9;33
11.07.2014;08:30:00;886;1.0;33
11.07.2014;08:40:00;1496;1.3;33
11.07.2014;08:50:00;1073;1.5;33
11.07.2014;09:00:00;1068;1.6;34
11.07.2014;09:10:00;1128;1.8;34
11.07.2014;09:20:00;1404;2.0;34
11.07.2014;09:30:00;1434;2.3;34
11.07.2014;09:40:00;1209;2.5;34
11.07.2014;09:50:00;940;2.7;34
11.07.2014;10:00:00;1102;2.8;34
11.07.2014;10:10:00;1464;3.1;34
11.07.2014;10:20:00;1609;3.3;35
11.07.2014;10:30:00;1960;3.6;35
11.07.2014;10:40:00;2339;4.0;35
11.07.2014;10:50:00;2046;4.3;36
11.07.2014;11:00:00;2358;4.7;36
11.07.2014;11:10:00;2780;5.2;37
11.07.2014;11:20:00;2834;5.6;38
11.07.2014;11:30:00;1649;5.9;37
11.07.2014;11:40:00;1756;6.2;37
11.07.2014;11:50:00;1195;6.4;37
11.07.2014;12:00:00;2355;6.7;36
11.07.2014;12:10:00;1537;7.0;37
11.07.2014;12:20:00;2970;7.4;37
11.07.2014;12:30:00;2288;7.9;38
11.07.2014;12:40:00;2267;8.2;38
11.07.2014;12:50:00;4586;8.8;39
11.07.2014;13:00:00;3155;9.6;42
11.07.2014;13:10:00;3653;10.1;41
11.07.2014;13:20:00;4779;10.9;44
11.07.2014;13:30:00;4749;11.9;47
11.07.2014;13:40:00;4230;12.6;46
11.07.2014;13:50:00;4008;13.2;46
11.07.2014;14:00:00;5194;14.0;47
11.07.2014;14:10:00;3173;14.5;46
11.07.2014;14:20:00;6826;15.5;47
11.07.2014;14:30:00;2943;16.3;43
11.07.2014;14:40:00;5766;17.3;47
11.07.2014;14:50:00;6857;18.2;47
11.07.2014;15:00:00;6539;19.2;45
11.07.2014;15:10:00;5856;20.3;44
11.07.2014;15:20:00;6171;21.3;47
11.07.2014;15:30:00;3741;22.2;44
11.07.2014;15:40:00;5444;23.0;45
11.07.2014;15:50:00;4857;23.8;47
11.07.2014;16:00:00;5939;24.8;44
11.07.2014;16:20:00;4237;26.6;43
11.07.2014;16:30:00;3354;27.4;45
11.07.2014;16:40:00;3816;27.9;45
11.07.2014;16:50:00;3870;28.7;47
11.07.2014;17:00:00;5072;29.4;48
11.07.2014;17:10:00;5701;30.3;45
11.07.2014;17:20:00;2637;30.9;44
11.07.2014;17:30:00;1876;31.2;43
11.07.2014;17:40:00;1832;31.5;42
11.07.2014;17:50:00;2157;31.9;42
11.07.2014;18:00:00;2120;32.2;42
11.07.2014;18:10:00;3376;32.8;43
11.07.2014;18:20:00;2062;33.1;42
11.07.2014;18:30:00;1633;33.3;41
11.07.2014;18:40:00;1201;33.5;40
11.07.2014;18:50:00;1367;33.8;40
11.07.2014;19:00:00;1174;34.0;39
11.07.2014;19:10:00;1541;34.2;39
11.07.2014;19:20:00;1533;34.5;39
11.07.2014;19:30:00;1202;34.7;39
11.07.2014;19:40:00;804;34.9;38
11.07.2014;19:50:00;747;35.0;38
11.07.2014;20:00:00;428;35.1;38
11.07.2014;20:10:00;475;35.1;38
11.07.2014;20:20:00;380;35.2;37
11.07.2014;20:30:00;218;35.3;37
11.07.2014;20:40:00;243;35.3;37
11.07.2014;20:50:00;170;35.3;37
11.07.2014;21:00:00;120;35.3;37
11.07.2014;21:10:00;98;35.4;36
11.07.2014;21:20:00;0;35.4;0
11.07.2014;22:00:00;0;35.4;0
12.07.2014;06:00:00;0;0;0
12.07.2014;06:10:00;82;0;29
12.07.2014;06:20:00;129;0;30
12.07.2014;06:30:00;136;0;30
12.07.2014;06:40:00;169;0;31
12.07.2014;06:50:00;223;0.1;31
12.07.2014;07:00:00;234;0.1;31
12.07.2014;07:10:00;248;0.1;32
12.07.2014;07:20:00;377;0.2;32
12.07.2014;07:30:00;353;0.3;32
12.07.2014;07:40:00;418;0.3;32
12.07.2014;07:50:00;470;0.4;33
12.07.2014;08:00:00;658;0.5;33
12.07.2014;08:10:00;858;0.6;33
12.07.2014;08:20:00;953;0.8;33
12.07.2014;08:30:00;877;0.9;33
12.07.2014;08:40:00;734;1.1;33
12.07.2014;08:50:00;1174;1.2;34
12.07.2014;09:00:00;1211;1.4;34
12.07.2014;09:10:00;1095;1.6;34
12.07.2014;09:20:00;1243;1.8;34
12.07.2014;09:30:00;1134;2.0;34
12.07.2014;09:40:00;957;2.2;34
12.07.2014;09:50:00;744;2.3;34
12.07.2014;10:00:00;1007;2.5;34
12.07.2014;10:10:00;1172;2.7;35
12.07.2014;10:20:00;1305;2.9;35
12.07.2014;10:30:00;1511;3.1;35
12.07.2014;10:40:00;2063;3.4;35
12.07.2014;10:50:00;2128;3.8;35
12.07.2014;11:00:00;2051;4.1;36
12.07.2014;11:10:00;1909;4.5;36
12.07.2014;11:20:00;2209;4.8;36
12.07.2014;11:30:00;2516;5.2;37
12.07.2014;11:40:00;3122;5.7;38
12.07.2014;11:50:00;5176;6.4;40
12.07.2014;12:00:00;6866;7.4;44
12.07.2014;12:10:00;3384;8.0;44
12.07.2014;12:20:00;3692;8.7;44
12.07.2014;12:30:00;2353;9.1;43
12.07.2014;12:40:00;1845;9.4;41
12.07.2014;12:50:00;1042;9.7;40
12.07.2014;13:00:00;1037;9.8;39
12.07.2014;13:10:00;1681;10.1;39
12.07.2014;13:20:00;1997;10.4;39
12.07.2014;13:30:00;2429;10.8;39
12.07.2014;13:40:00;2873;11.2;40
12.07.2014;13:50:00;3597;11.8;41
12.07.2014;14:00:00;4095;12.4;42
12.07.2014;14:10:00;6395;13.3;44
12.07.2014;14:20:00;7476;14.6;45
12.07.2014;14:30:00;4266;15.5;47
12.07.2014;14:40:00;3439;16.1;46
12.07.2014;14:50:00;3480;16.7;46
12.07.2014;15:00:00;2938;17.2;45
12.07.2014;15:10:00;2739;17.6;44
12.07.2014;15:20:00;2707;18.1;44
12.07.2014;15:30:00;2926;18.6;44
12.07.2014;15:40:00;2672;19.1;44
12.07.2014;15:50:00;1619;19.4;42
12.07.2014;16:00:00;1246;19.6;41
12.07.2014;16:10:00;977;19.8;40
12.07.2014;16:20:00;917;19.9;39
12.07.2014;16:30:00;888;20.1;39
12.07.2014;16:40:00;883;20.2;38
12.07.2014;16:50:00;879;20.4;38
12.07.2014;17:00:00;884;20.5;38
12.07.2014;17:10:00;885;20.7;38
12.07.2014;17:20:00;909;20.8;37
12.07.2014;17:30:00;1190;21.0;37
12.07.2014;17:40:00;1193;21.2;37
12.07.2014;17:50:00;1462;21.4;37
12.07.2014;18:00:00;1745;21.7;37
12.07.2014;18:10:00;1744;22.0;37
12.07.2014;18:20:00;1600;22.2;37
12.07.2014;18:30:00;1340;22.5;37
12.07.2014;18:40:00;979;22.7;37
12.07.2014;18:50:00;821;22.8;37
12.07.2014;19:00:00;780;22.9;37
12.07.2014;19:10:00;1122;23.1;37
12.07.2014;19:20:00;1199;23.3;37
12.07.2014;19:30:00;1033;23.5;37
12.07.2014;19:40:00;911;23.7;37
12.07.2014;19:50:00;768;23.8;36
12.07.2014;20:00:00;828;23.9;36
12.07.2014;20:10:00;348;24.0;36
12.07.2014;20:20:00;225;24.1;36
12.07.2014;20:30:00;207;24.1;36
12.07.2014;20:40:00;150;24.1;36
12.07.2014;20:50:00;98;24.1;36
12.07.2014;21:00:00;97;24.1;36
12.07.2014;22:00:00;0;24.2;0
13.07.2014;06:10:00;0;0;4
13.07.2014;06:20:00;143;0;28
13.07.2014;06:30:00;231;0;30
13.07.2014;06:40:00;189;0;30
13.07.2014;06:50:00;337;0.1;31
13.07.2014;07:00:00;445;0.2;31
13.07.2014;07:10:00;477;0.2;31
13.07.2014;07:20:00;729;0.4;32
13.07.2014;07:30:00;447;0.4;32
13.07.2014;07:40:00;413;0.5;32
13.07.2014;07:50:00;371;0.6;32
13.07.2014;08:00:00;676;0.7;33
13.07.2014;08:10:00;794;0.8;33
13.07.2014;08:20:00;1011;1.0;33
13.07.2014;08:30:00;1110;1.1;33
13.07.2014;08:40:00;939;1.3;33
13.07.2014;08:50:00;973;1.5;34
13.07.2014;09:00:00;1167;1.6;34
13.07.2014;09:10:00;1412;1.9;34
13.07.2014;09:20:00;1793;2.1;34
13.07.2014;09:30:00;1601;2.4;34
13.07.2014;09:40:00;2482;2.8;35
13.07.2014;09:50:00;1512;3.1;35
13.07.2014;10:00:00;2291;3.4;35
13.07.2014;10:10:00;1280;3.7;36
13.07.2014;10:20:00;1068;3.9;35
13.07.2014;10:30:00;1859;4.1;35
13.07.2014;10:40:00;2265;4.5;36
13.07.2014;10:50:00;3160;5.0;37
13.07.2014;11:00:00;5265;5.8;40
13.07.2014;11:10:00;4086;6.5;42
13.07.2014;11:20:00;5014;7.3;43
13.07.2014;11:30:00;3738;8.0;44
13.07.2014;11:40:00;2228;8.5;43
13.07.2014;11:50:00;3099;8.9;42
13.07.2014;12:00:00;3480;9.5;43
13.07.2014;12:10:00;3962;10.1;44
13.07.2014;12:20:00;3511;10.7;44
13.07.2014;12:30:00;3120;11.3;44
13.07.2014;12:40:00;3857;11.9;44
13.07.2014;12:50:00;3141;12.4;44
13.07.2014;13:00:00;3332;13.0;44
13.07.2014;13:10:00;4688;13.6;44
13.07.2014;13:20:00;4448;14.4;46
13.07.2014;13:30:00;4354;15.1;47
13.07.2014;13:40:00;2336;15.6;45
13.07.2014;13:50:00;4544;16.1;44
13.07.2014;14:00:00;4765;17.1;44
13.07.2014;14:10:00;5921;18.0;46
13.07.2014;14:20:00;5072;18.8;47
13.07.2014;14:30:00;2882;19.3;46
13.07.2014;14:40:00;1177;19.5;44
13.07.2014;14:50:00;608;19.6;42
13.07.2014;15:00:00;377;19.7;40
13.07.2014;15:10:00;627;19.8;39
13.07.2014;15:20:00;1257;20.0;39
13.07.2014;15:30:00;2064;20.3;39
13.07.2014;15:40:00;6899;21.2;44
13.07.2014;15:50:00;5289;22.1;46
13.07.2014;16:00:00;5064;23.0;48
13.07.2014;16:10:00;5187;23.8;48
13.07.2014;16:20:00;4717;24.6;44
13.07.2014;16:30:00;4223;25.3;46
13.07.2014;16:40:00;2324;25.8;45
13.07.2014;16:50:00;2734;26.1;44
13.07.2014;17:00:00;2541;26.6;43
13.07.2014;17:10:00;3423;27.1;44
13.07.2014;17:20:00;3212;27.6;44
13.07.2014;17:30:00;3094;28.1;44
13.07.2014;17:40:00;3626;28.7;45
13.07.2014;17:50:00;2822;29.2;44
13.07.2014;18:00:00;1017;29.5;43
13.07.2014;18:10:00;422;29.6;41
13.07.2014;18:20:00;346;29.7;40
13.07.2014;18:30:00;406;29.7;39
13.07.2014;18:40:00;856;29.8;39
13.07.2014;18:50:00;2415;30.2;39
13.07.2014;19:00:00;1608;30.5;39
13.07.2014;19:10:00;1804;30.8;39
13.07.2014;19:20:00;1537;31.1;39
13.07.2014;19:30:00;1188;31.3;38
13.07.2014;19:40:00;771;31.4;38
13.07.2014;19:50:00;623;31.5;38
13.07.2014;20:00:00;485;31.6;37
13.07.2014;20:10:00;392;31.7;37
13.07.2014;20:20:00;314;31.7;37
13.07.2014;20:30:00;281;31.8;37
13.07.2014;20:40:00;282;31.8;37
13.07.2014;20:50:00;272;31.9;37
13.07.2014;21:00:00;170;31.9;36
13.07.2014;21:10:00;125;31.9;36
13.07.2014;21:20:00;0;31.9;9
14.07.2014;06:00:00;8;0;17
14.07.2014;06:10:00;133;0;29
14.07.2014;06:20:00;178;0;30
14.07.2014;06:30:00;236;0;31
14.07.2014;06:40:00;264;0.1;31
14.07.2014;06:50:00;269;0.1;31
14.07.2014;07:00:00;309;0.2;32
14.07.2014;07:10:00;342;0.2;32
14.07.2014;07:20:00;489;0.3;32
14.07.2014;07:30:00;593;0.4;32
14.07.2014;07:40:00;736;0.5;33
14.07.2014;07:50:00;834;0.6;33
14.07.2014;08:00:00;1298;0.8;33
14.07.2014;08:10:00;2139;1.2;33
14.07.2014;08:20:00;2110;1.5;34
14.07.2014;08:30:00;1420;1.8;34
14.07.2014;08:40:00;1242;2.0;34
14.07.2014;08:50:00;1256;2.2;34
14.07.2014;09:00:00;2567;2.6;35
14.07.2014;09:10:00;3230;3.1;36
14.07.2014;09:20:00;1793;3.4;37
14.07.2014;09:30:00;1165;3.7;36
14.07.2014;09:40:00;3384;4.1;37
14.07.2014;09:50:00;1432;4.4;37
14.07.2014;10:00:00;1835;4.7;37
14.07.2014;10:10:00;2141;5.1;37
14.07.2014;10:20:00;3136;5.5;38
14.07.2014;10:30:00;3670;6.1;39
14.07.2014;10:40:00;2561;6.7;40
14.07.2014;10:50:00;2745;7.3;41
14.07.2014;11:00:00;4256;7.8;41
14.07.2014;11:10:00;3020;8.6;43
14.07.2014;11:20:00;5713;9.4;45
14.07.2014;11:30:00;3753;10.1;45
14.07.2014;11:40:00;4170;10.8;45
14.07.2014;11:50:00;6413;11.8;47
14.07.2014;12:00:00;5509;12.6;44
14.07.2014;12:10:00;6023;13.6;48
14.07.2014;12:20:00;6088;14.6;44
14.07.2014;12:30:00;6565;15.7;48
14.07.2014;12:40:00;1624;16.3;43
14.07.2014;12:50:00;4612;16.9;44
14.07.2014;13:00:00;6264;17.9;48
14.07.2014;13:10:00;6279;18.9;45
14.07.2014;13:20:00;6721;20.0;46
14.07.2014;13:30:00;6927;21.2;47
14.07.2014;13:40:00;2121;21.6;46
14.07.2014;13:50:00;3176;22.2;46
14.07.2014;14:00:00;1178;22.6;45
14.07.2014;14:10:00;3878;23.0;44
14.07.2014;14:20:00;2097;23.4;44
14.07.2014;14:30:00;1241;23.7;43
14.07.2014;14:40:00;1618;23.9;42
14.07.2014;14:50:00;4407;24.4;42
14.07.2014;15:00:00;4645;25.2;45
14.07.2014;15:10:00;2084;25.6;44
14.07.2014;15:20:00;2473;26.0;43
14.07.2014;15:30:00;3248;26.6;44
14.07.2014;15:40:00;2729;27.0;43
14.07.2014;15:50:00;3964;27.5;43
14.07.2014;16:00:00;5876;28.3;46
14.07.2014;16:10:00;5116;29.2;48
14.07.2014;16:20:00;4577;30.0;44
14.07.2014;16:30:00;4522;30.8;45
14.07.2014;16:40:00;4633;31.6;47
14.07.2014;16:50:00;4303;32.3;48
14.07.2014;17:00:00;4097;33.0;48
14.07.2014;17:10:00;3900;33.6;48
14.07.2014;17:20:00;3667;34.2;47
14.07.2014;17:30:00;2873;34.8;47
14.07.2014;17:40:00;2222;35.0;44
14.07.2014;17:50:00;1344;35.3;43
14.07.2014;18:00:00;1566;35.5;42
14.07.2014;18:10:00;1420;35.8;42
14.07.2014;18:20:00;1085;36.0;41
14.07.2014;18:30:00;1136;36.2;40
14.07.2014;18:40:00;1152;36.4;39
14.07.2014;18:50:00;987;36.6;39
14.07.2014;19:00:00;1524;36.8;39
14.07.2014;19:10:00;2424;37.2;39
14.07.2014;19:20:00;1789;37.4;39
14.07.2014;19:30:00;1626;37.7;39
14.07.2014;19:40:00;1280;37.9;39
14.07.2014;19:50:00;1413;38.1;38
14.07.2014;20:00:00;1166;38.3;38
14.07.2014;20:10:00;852;38.5;38
14.07.2014;20:20:00;516;38.6;38
14.07.2014;20:30:00;322;38.7;37
14.07.2014;20:40:00;251;38.7;37
14.07.2014;20:50:00;217;38.7;37
14.07.2014;21:00:00;150;38.8;37
14.07.2014;21:10:00;112;38.8;37
14.07.2014;21:20:00;0;38.8;12
14.07.2014;22:00:00;0;38.8;0
15.07.2014;05:55:00;0;0;2
15.07.2014;06:05:00;126;0;29
15.07.2014;06:15:00;146;0;30
15.07.2014;06:25:00;180;0;31
15.07.2014;06:35:00;215;0;31
15.07.2014;06:45:00;214;0.1;31
15.07.2014;06:55:00;229;0.1;32
15.07.2014;07:05:00;326;0.2;32
15.07.2014;07:15:00;531;0.2;32
15.07.2014;07:25:00;703;0.4;32
15.07.2014;07:35:00;685;0.5;33
15.07.2014;07:45:00;755;0.6;33
15.07.2014;07:55:00;794;0.7;33
15.07.2014;08:05:00;921;0.9;33
15.07.2014;08:15:00;1311;1.1;33
15.07.2014;08:25:00;1482;1.3;34
15.07.2014;08:35:00;1508;1.6;34
15.07.2014;08:45:00;1540;1.8;34
15.07.2014;08:55:00;3402;2.3;35
15.07.2014;09:05:00;2530;2.7;36
15.07.2014;09:15:00;3140;3.3;38
15.07.2014;09:25:00;2924;3.7;38
15.07.2014;09:35:00;3520;4.3;39
15.07.2014;09:45:00;4033;5.0;41
15.07.2014;09:55:00;4093;5.7;42
15.07.2014;10:05:00;3964;6.3;43
15.07.2014;10:15:00;3789;7.1;44
15.07.2014;10:25:00;1598;7.3;41
15.07.2014;10:35:00;5425;7.9;42
15.07.2014;10:45:00;4486;8.7;44
15.07.2014;10:55:00;4894;9.6;47
15.07.2014;11:05:00;4553;10.4;47
15.07.2014;11:15:00;5425;11.3;44
15.07.2014;11:25:00;2969;11.8;43
15.07.2014;11:35:00;4656;12.6;46
15.07.2014;11:45:00;3453;13.1;45
15.07.2014;11:55:00;3128;13.7;45
15.07.2014;12:05:00;3442;14.2;45
15.07.2014;12:15:00;3217;14.8;45
15.07.2014;12:25:00;3022;15.3;45
15.07.2014;12:35:00;2971;15.8;44
15.07.2014;12:45:00;2785;16.3;44
15.07.2014;12:55:00;2822;16.7;44
15.07.2014;13:05:00;3341;17.3;44
15.07.2014;13:15:00;4963;18.0;45
15.07.2014;13:25:00;5104;18.8;47
15.07.2014;13:35:00;4808;19.5;48
15.07.2014;13:45:00;5867;20.4;48
15.07.2014;13:55:00;4785;21.3;45
15.07.2014;14:05:00;3038;21.9;45
15.07.2014;14:15:00;6401;22.8;48
15.07.2014;14:25:00;6770;23.9;45
15.07.2014;14:35:00;3994;24.6;47
15.07.2014;14:45:00;3249;25.4;43
15.07.2014;14:55:00;2373;25.8;43
15.07.2014;15:05:00;3328;26.2;43
15.07.2014;15:15:00;6278;27.3;48
15.07.2014;15:25:00;6138;28.4;45
15.07.2014;15:35:00;3055;28.9;45
15.07.2014;15:45:00;5001;29.7;47
15.07.2014;15:55:00;4005;30.5;44
15.07.2014;16:05:00;5112;31.4;45
15.07.2014;16:15:00;4932;32.2;47
15.07.2014;16:25:00;1630;32.8;43
15.07.2014;16:35:00;2653;33.1;42
15.07.2014;16:45:00;1547;33.4;42
15.07.2014;16:55:00;3368;33.8;42
15.07.2014;17:05:00;1166;34.1;42
15.07.2014;17:15:00;1743;34.3;41
15.07.2014;17:25:00;3404;34.8;42
15.07.2014;17:35:00;3097;35.4;43
15.07.2014;17:45:00;3297;35.8;42
15.07.2014;17:55:00;2430;36.3;43
15.07.2014;18:05:00;3071;36.7;43
15.07.2014;18:15:00;2752;37.2;43
15.07.2014;18:25:00;2602;37.6;43
15.07.2014;18:35:00;2208;38.0;43
15.07.2014;18:45:00;2005;38.4;42
15.07.2014;18:55:00;1829;38.7;42
15.07.2014;19:05:00;1692;39.0;41
15.07.2014;19:15:00;1508;39.2;41
15.07.2014;19:25:00;1287;39.4;40
15.07.2014;19:35:00;1076;39.6;40
15.07.2014;19:45:00;922;39.8;39
15.07.2014;19:55:00;764;39.9;39
15.07.2014;20:05:00;590;40.0;39
15.07.2014;20:15:00;443;40.1;38
15.07.2014;20:25:00;324;40.2;38
15.07.2014;20:35:00;258;40.2;38
15.07.2014;20:45:00;206;40.2;38
15.07.2014;20:55:00;170;40.3;37
15.07.2014;21:05:00;133;40.3;37
15.07.2014;21:15:00;110;40.3;37
15.07.2014;21:25:00;0;40.3;2
16.07.2014;05:55:00;0;0;19
16.07.2014;06:05:00;136;0;30
16.07.2014;06:15:00;190;0;30
16.07.2014;06:25:00;217;0;31
16.07.2014;06:35:00;256;0.1;31
16.07.2014;06:45:00;298;0.1;31
16.07.2014;06:55:00;349;0.2;32
16.07.2014;07:05:00;400;0.2;32
16.07.2014;07:15:00;453;0.3;32
16.07.2014;07:25:00;531;0.4;33
16.07.2014;07:35:00;636;0.5;33
16.07.2014;07:45:00;754;0.6;33
16.07.2014;07:55:00;875;0.8;33
16.07.2014;08:05:00;1016;0.9;33
16.07.2014;08:15:00;1182;1.1;33
16.07.2014;08:25:00;1693;1.3;34
16.07.2014;08:35:00;2275;1.7;34
16.07.2014;08:45:00;2602;2.1;35
16.07.2014;08:55:00;2830;2.6;36
16.07.2014;09:05:00;3056;3.1;37
16.07.2014;09:15:00;3290;3.6;38
16.07.2014;09:25:00;3487;4.2;39
16.07.2014;09:35:00;3655;4.8;40
16.07.2014;09:45:00;3794;5.4;41
16.07.2014;09:55:00;4010;6.0;42
16.07.2014;10:05:00;4151;6.7;43
16.07.2014;10:15:00;4266;7.4;44
16.07.2014;10:25:00;4433;8.1;45
16.07.2014;10:35:00;4590;8.9;46
16.07.2014;10:45:00;4723;9.7;47
16.07.2014;10:55:00;4855;10.5;48
16.07.2014;11:05:00;4943;11.3;49
16.07.2014;11:15:00;5067;12.1;44
16.07.2014;11:25:00;5203;13.0;47
16.07.2014;11:35:00;5272;13.8;48
16.07.2014;11:45:00;5218;14.7;45
16.07.2014;11:55:00;5396;15.6;47
16.07.2014;12:05:00;5071;16.4;44
16.07.2014;12:15:00;5672;17.4;46
16.07.2014;12:25:00;4003;18.1;48
16.07.2014;12:35:00;5778;19.0;45
16.07.2014;12:45:00;5872;20.0;47
16.07.2014;12:55:00;5854;20.9;45
16.07.2014;13:05:00;5052;21.9;46
16.07.2014;13:15:00;4175;22.3;45
16.07.2014;13:25:00;5547;23.3;44
16.07.2014;13:35:00;4907;24.2;47
16.07.2014;13:45:00;5769;25.1;45
16.07.2014;13:55:00;6060;25.9;45
16.07.2014;14:05:00;5850;26.9;47
16.07.2014;14:15:00;5879;27.9;45
16.07.2014;14:25:00;5742;28.8;46
16.07.2014;14:35:00;5921;29.8;46
16.07.2014;14:45:00;3930;30.5;47
16.07.2014;14:55:00;5575;31.4;44
16.07.2014;15:05:00;5629;32.4;47
16.07.2014;15:15:00;5071;33.2;44
16.07.2014;15:25:00;5234;34.1;46
16.07.2014;15:35:00;5184;34.9;48
16.07.2014;15:45:00;5168;35.8;44
16.07.2014;15:55:00;4925;36.6;47
16.07.2014;16:05:00;4752;37.4;46
16.07.2014;16:15:00;4671;38.2;45
16.07.2014;16:25:00;4292;38.9;47
16.07.2014;16:35:00;4298;39.6;48
16.07.2014;16:45:00;4073;40.3;48
16.07.2014;16:55:00;3903;41.0;49
16.07.2014;17:05:00;3762;41.6;49
16.07.2014;17:15:00;3530;42.2;48
16.07.2014;17:25:00;3275;42.7;48
16.07.2014;17:35:00;3032;43.2;47
16.07.2014;17:45:00;2789;43.7;46
16.07.2014;17:55:00;2592;44.1;46
16.07.2014;18:05:00;2462;44.6;45
16.07.2014;18:15:00;2294;44.9;44
16.07.2014;18:25:00;2150;45.3;44
16.07.2014;18:35:00;1982;45.6;43
16.07.2014;18:45:00;1798;45.9;43
16.07.2014;18:55:00;1624;46.2;42
16.07.2014;19:05:00;1471;46.5;41
16.07.2014;19:15:00;1419;46.7;41
16.07.2014;19:25:00;1174;46.9;40
16.07.2014;19:35:00;969;47.1;40
16.07.2014;19:45:00;837;47.2;39
16.07.2014;19:55:00;697;47.3;39
16.07.2014;20:05:00;544;47.4;39
16.07.2014;20:15:00;417;47.5;39
16.07.2014;20:25:00;320;47.6;38
16.07.2014;20:35:00;272;47.6;38
16.07.2014;20:45:00;220;47.7;38
16.07.2014;20:55:00;174;47.7;38
16.07.2014;21:05:00;138;47.7;38
16.07.2014;21:15:00;110;47.7;37
16.07.2014;21:25:00;0;47.7;2
16.07.2014;22:00:00;0;47.7;0
17.07.2014;05:55:00;25;0;26
17.07.2014;06:05:00;146;0;30
17.07.2014;06:15:00;188;0;31
17.07.2014;06:25:00;227;0;31
17.07.2014;06:35:00;268;0.1;31
17.07.2014;06:45:00;313;0.1;32
17.07.2014;06:55:00;354;0.2;32
17.07.2014;07:05:00;400;0.3;32
17.07.2014;07:15:00;463;0.3;33
17.07.2014;07:25:00;545;0.4;33
17.07.2014;07:35:00;637;0.5;33
17.07.2014;07:45:00;753;0.6;33
17.07.2014;07:55:00;888;0.8;33
17.07.2014;08:05:00;1020;0.9;34
17.07.2014;08:15:00;1188;1.1;34
17.07.2014;08:25:00;1592;1.4;34
17.07.2014;08:35:00;2200;1.7;34
17.07.2014;08:45:00;2533;2.1;35
17.07.2014;08:55:00;2739;2.6;36
17.07.2014;09:05:00;2975;3.0;37
17.07.2014;09:15:00;3182;3.6;38
17.07.2014;09:25:00;3414;4.1;39
17.07.2014;09:35:00;3590;4.7;40
17.07.2014;09:45:00;3718;5.3;41
17.07.2014;09:55:00;3949;5.9;42
17.07.2014;10:05:00;4058;6.6;43
17.07.2014;10:15:00;4199;7.3;44
17.07.2014;10:25:00;4357;8.0;45
17.07.2014;10:35:00;4510;8.7;46
17.07.2014;10:45:00;4539;9.5;46
17.07.2014;10:55:00;4751;10.3;47
17.07.2014;11:05:00;4868;11.1;48
17.07.2014;11:15:00;4978;11.9;45
17.07.2014;11:25:00;5151;12.7;46
17.07.2014;11:35:00;5248;13.6;48
17.07.2014;11:45:00;5319;14.5;44
17.07.2014;11:55:00;5340;15.3;47
17.07.2014;12:05:00;5425;16.2;46
17.07.2014;12:15:00;5457;17.1;45
17.07.2014;12:25:00;5492;18.0;48
17.07.2014;12:35:00;5615;18.9;44
17.07.2014;12:45:00;5706;19.9;47
17.07.2014;12:55:00;5647;20.8;44
17.07.2014;13:05:00;5667;21.8;47
17.07.2014;13:15:00;5628;22.7;44
17.07.2014;13:25:00;5902;23.6;47
17.07.2014;13:35:00;5784;24.6;44
17.07.2014;13:45:00;3375;25.4;46
17.07.2014;13:55:00;4981;26.0;47
17.07.2014;14:05:00;5122;26.9;45
17.07.2014;14:15:00;5746;27.8;47
17.07.2014;14:25:00;5508;28.7;47
17.07.2014;14:35:00;5645;29.6;45
17.07.2014;14:45:00;5590;30.5;47
17.07.2014;14:55:00;5534;31.4;45
17.07.2014;15:05:00;5427;32.3;48
17.07.2014;15:15:00;5323;33.2;44
17.07.2014;15:25:00;5232;34.1;47
17.07.2014;15:35:00;5149;34.9;44
17.07.2014;15:45:00;5033;35.8;46
17.07.2014;15:55:00;4886;36.6;48
17.07.2014;16:05:00;4741;37.4;44
17.07.2014;16:15:00;4561;38.1;47
17.07.2014;16:25:00;4527;38.9;48
17.07.2014;16:35:00;3708;39.5;48
17.07.2014;16:45:00;3204;40.1;48
17.07.2014;16:55:00;2920;40.6;47
17.07.2014;17:05:00;2393;41.0;46
17.07.2014;17:15:00;1873;41.3;45
17.07.2014;17:25:00;1549;41.6;43
17.07.2014;17:35:00;1930;41.9;43
17.07.2014;17:45:00;2777;42.2;43
17.07.2014;17:55:00;3280;42.7;43
17.07.2014;18:05:00;2817;43.2;44
17.07.2014;18:15:00;2439;43.6;44
17.07.2014;18:25:00;1908;44.0;43
17.07.2014;18:35:00;1559;44.2;42
17.07.2014;18:45:00;1837;44.6;42
17.07.2014;18:55:00;1624;44.8;41
17.07.2014;19:05:00;769;45.0;40
17.07.2014;19:15:00;1333;45.2;40
17.07.2014;19:25:00;1186;45.4;39
17.07.2014;19:35:00;975;45.5;39
17.07.2014;19:45:00;845;45.7;39
17.07.2014;19:55:00;711;45.8;39
17.07.2014;20:05:00;541;45.9;39
17.07.2014;20:15:00;422;46.0;38
17.07.2014;20:25:00;341;46.0;38
17.07.2014;20:35:00;271;46.1;38
17.07.2014;20:45:00;216;46.1;38
17.07.2014;20:55:00;172;46.2;38
17.07.2014;21:05:00;134;46.2;37
17.07.2014;21:15:00;106;46.2;37
17.07.2014;21:25:00;0;46.2;0
17.07.2014;22:00:00;0;46.2;0
18.07.2014;05:55:00;8;0;22
18.07.2014;06:05:00;138;0;30
18.07.2014;06:15:00;172;0;31
18.07.2014;06:25:00;206;0;31
18.07.2014;06:35:00;238;0.1;32
18.07.2014;06:45:00;271;0.1;32
18.07.2014;06:55:00;300;0.2;32
18.07.2014;07:05:00;326;0.2;33
18.07.2014;07:15:00;383;0.3;33
18.07.2014;07:25:00;459;0.3;33
18.07.2014;07:35:00;555;0.4;33
18.07.2014;07:45:00;671;0.5;33
18.07.2014;07:55:00;804;0.7;33
18.07.2014;08:05:00;943;0.8;34
18.07.2014;08:15:00;1099;1.0;34
18.07.2014;08:25:00;1987;1.3;34
18.07.2014;08:35:00;2318;1.6;34
18.07.2014;08:45:00;2646;2.1;35
18.07.2014;08:55:00;2894;2.5;37
18.07.2014;09:05:00;3144;3.0;38
18.07.2014;09:15:00;3358;3.6;39
18.07.2014;09:25:00;3586;4.2;40
18.07.2014;09:35:00;3754;4.8;41
18.07.2014;09:45:00;3875;5.4;42
18.07.2014;09:55:00;4075;6.1;43
18.07.2014;10:05:00;4101;6.7;44
18.07.2014;10:15:00;4256;7.4;45
18.07.2014;10:25:00;4392;8.2;45
18.07.2014;10:35:00;4565;8.9;46
18.07.2014;10:45:00;4709;9.7;47
18.07.2014;10:55:00;4829;10.5;48
18.07.2014;11:05:00;4938;11.3;47
18.07.2014;11:15:00;5082;12.1;45
18.07.2014;11:25:00;5269;13.0;47
18.07.2014;11:35:00;5371;13.9;44
18.07.2014;11:45:00;5415;14.8;46
18.07.2014;11:55:00;5415;15.7;47
18.07.2014;12:05:00;5485;16.6;45
18.07.2014;12:15:00;5498;17.5;48
18.07.2014;12:25:00;5526;18.4;44
18.07.2014;12:35:00;5696;19.3;47
18.07.2014;12:45:00;5741;20.2;44
18.07.2014;12:55:00;5736;21.2;47
18.07.2014;13:05:00;5521;22.1;44
18.07.2014;13:15:00;5835;23.1;47
18.07.2014;13:25:00;5857;24.0;44
18.07.2014;13:35:00;5748;25.0;48
18.07.2014;13:45:00;5692;25.9;44
18.07.2014;13:55:00;5788;26.9;48
18.07.2014;14:05:00;5733;27.8;44
18.07.2014;14:15:00;5652;28.8;48
18.07.2014;14:25:00;5675;29.7;44
18.07.2014;14:35:00;5571;30.6;48
18.07.2014;14:45:00;5627;31.5;44
18.07.2014;14:55:00;5621;32.5;48
18.07.2014;15:05:00;5503;33.4;44
18.07.2014;15:15:00;5410;34.3;47
18.07.2014;15:25:00;5310;35.2;44
18.07.2014;15:35:00;5170;36.0;46
18.07.2014;15:45:00;5069;36.9;47
18.07.2014;15:55:00;4911;37.7;45
18.07.2014;16:05:00;4773;38.5;47
18.07.2014;16:15:00;4656;39.2;46
18.07.2014;16:25:00;4524;40.0;45
18.07.2014;16:35:00;4372;40.7;47
18.07.2014;16:45:00;4137;41.4;48
18.07.2014;16:55:00;3995;42.1;48
18.07.2014;17:05:00;3845;42.7;48
18.07.2014;17:15:00;3593;43.3;48
18.07.2014;17:25:00;3343;43.9;48
18.07.2014;17:35:00;3031;44.4;47
18.07.2014;17:45:00;2791;44.9;47
18.07.2014;17:55:00;2656;45.3;46
18.07.2014;18:05:00;2289;45.7;45
18.07.2014;18:15:00;2466;46.1;45
18.07.2014;18:25:00;2067;46.5;44
18.07.2014;18:35:00;1283;46.7;43
18.07.2014;18:45:00;1914;47.0;43
18.07.2014;18:55:00;1940;47.3;42
18.07.2014;19:05:00;1729;47.6;42
18.07.2014;19:15:00;1487;47.9;42
18.07.2014;19:25:00;1248;48.1;41
18.07.2014;19:35:00;1031;48.3;40
18.07.2014;19:45:00;885;48.4;40
18.07.2014;19:55:00;733;48.5;40
18.07.2014;20:05:00;547;48.6;39
18.07.2014;20:15:00;390;48.7;39
18.07.2014;20:25:00;296;48.8;39
18.07.2014;20:35:00;246;48.8;39
18.07.2014;20:45:00;195;48.8;38
18.07.2014;20:55:00;157;48.9;38
18.07.2014;21:05:00;123;48.9;38
18.07.2014;21:15:00;0;48.9;38
18.07.2014;22:00:00;0;48.9;0
19.07.2014;05:55:00;0;0;21
19.07.2014;06:05:00;138;0;30
19.07.2014;06:15:00;173;0;31
19.07.2014;06:25:00;209;0;31
19.07.2014;06:35:00;246;0.1;32
19.07.2014;06:45:00;286;0.1;32
19.07.2014;06:55:00;317;0.2;32
19.07.2014;07:05:00;349;0.2;33
19.07.2014;07:15:00;406;0.3;33
19.07.2014;07:25:00;483;0.4;33
19.07.2014;07:35:00;583;0.5;33
19.07.2014;07:45:00;709;0.6;33
19.07.2014;07:55:00;859;0.7;34
19.07.2014;08:05:00;1008;0.9;34
19.07.2014;08:15:00;1171;1.0;34
19.07.2014;08:25:00;1743;1.3;34
19.07.2014;08:35:00;2238;1.6;34
19.07.2014;08:45:00;2559;2.1;35
19.07.2014;08:55:00;2846;2.5;36
19.07.2014;09:05:00;3059;3.0;37
19.07.2014;09:15:00;3273;3.5;39
19.07.2014;09:25:00;3475;4.1;40
19.07.2014;09:35:00;3654;4.7;41
19.07.2014;09:45:00;3811;5.3;42
19.07.2014;09:55:00;4074;6.0;43
19.07.2014;10:05:00;4248;6.7;44
19.07.2014;10:15:00;4370;7.4;45
19.07.2014;10:25:00;4431;8.1;46
19.07.2014;10:35:00;4647;8.9;46
19.07.2014;10:45:00;4727;9.7;47
19.07.2014;10:55:00;4837;10.4;48
19.07.2014;11:05:00;4883;11.3;44
19.07.2014;11:15:00;5056;12.1;46
19.07.2014;11:25:00;5107;12.9;48
19.07.2014;11:35:00;5237;13.8;44
19.07.2014;11:45:00;5095;14.6;46
19.07.2014;11:55:00;5066;15.5;48
19.07.2014;12:05:00;5419;16.3;44
19.07.2014;12:15:00;5255;17.2;48
19.07.2014;12:25:00;5445;18.1;44
19.07.2014;12:35:00;5459;19.0;47
19.07.2014;12:45:00;5592;19.9;45
19.07.2014;12:55:00;5590;20.8;46
19.07.2014;13:05:00;5593;21.8;47
19.07.2014;13:15:00;5644;22.7;45
19.07.2014;13:25:00;5639;23.6;48
19.07.2014;13:35:00;5567;24.5;45
19.07.2014;13:45:00;5556;25.4;48
19.07.2014;13:55:00;5636;26.4;44
19.07.2014;14:05:00;5559;27.3;48
19.07.2014;14:15:00;5483;28.2;44
19.07.2014;14:25:00;5498;29.1;47
19.07.2014;14:35:00;5436;30.0;44
19.07.2014;14:45:00;5084;30.9;46
19.07.2014;14:55:00;4918;31.7;48
19.07.2014;15:05:00;5368;32.6;45
19.07.2014;15:15:00;4906;33.4;48
19.07.2014;15:25:00;4748;34.2;47
19.07.2014;15:35:00;4648;34.9;45
19.07.2014;15:45:00;4070;35.7;47
19.07.2014;15:55:00;3667;36.2;46
19.07.2014;16:05:00;2901;36.8;47
19.07.2014;16:15:00;2413;37.2;46
19.07.2014;16:25:00;4821;37.8;46
19.07.2014;16:35:00;4728;38.6;48
19.07.2014;16:45:00;4681;39.4;44
19.07.2014;16:55:00;3670;40.0;45
19.07.2014;17:05:00;3630;40.6;47
19.07.2014;17:15:00;3497;41.2;47
19.07.2014;17:25:00;2606;41.7;46
19.07.2014;17:35:00;2274;42.1;45
19.07.2014;17:45:00;1250;42.3;43
19.07.2014;17:55:00;1821;42.6;43
19.07.2014;18:05:00;2951;43.0;43
19.07.2014;18:15:00;2727;43.5;44
19.07.2014;18:25:00;1321;43.8;43
19.07.2014;18:35:00;1039;44.0;41
19.07.2014;18:45:00;912;44.1;40
19.07.2014;18:55:00;944;44.3;40
19.07.2014;19:05:00;1215;44.5;40
19.07.2014;19:15:00;1164;44.7;39
