Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
19.07.2014;19:25:00;1162;44.8;39
19.07.2014;19:35:00;801;45.0;39
19.07.2014;19:45:00;774;45.1;39
19.07.2014;19:55:00;678;45.2;39
19.07.2014;20:05:00;522;45.3;38
19.07.2014;20:15:00;341;45.4;38
19.07.2014;20:25:00;313;45.4;38
19.07.2014;20:35:00;319;45.5;38
19.07.2014;20:45:00;273;45.5;38
19.07.2014;20:55:00;229;45.6;38
19.07.2014;21:05:00;139;45.6;37
19.07.2014;21:15:00;0;45.6;12
20.07.2014;05:50:00;0;0;5
20.07.2014;06:05:00;193;0;30
20.07.2014;06:15:00;317;0;31
20.07.2014;06:25:00;385;0.1;32
20.07.2014;06:35:00;375;0.2;32
20.07.2014;06:45:00;406;0.2;32
20.07.2014;06:55:00;544;0.3;33
20.07.2014;07:05:00;631;0.4;33
20.07.2014;07:15:00;805;0.5;33
20.07.2014;07:25:00;966;0.7;33
20.07.2014;07:35:00;1053;0.9;34
20.07.2014;07:45:00;874;1.0;34
20.07.2014;07:55:00;822;1.1;34
20.07.2014;08:05:00;908;1.3;34
20.07.2014;08:15:00;1505;1.5;35
20.07.2014;08:25:00;1678;1.8;35
20.07.2014;08:35:00;2372;2.1;35
20.07.2014;08:45:00;2438;2.5;36
20.07.2014;08:55:00;2448;3.0;37
20.07.2014;09:05:00;1937;3.3;37
20.07.2014;09:15:00;2908;3.7;38
20.07.2014;09:25:00;2540;4.2;38
20.07.2014;09:35:00;3003;4.6;39
20.07.2014;09:45:00;2515;5.1;39
20.07.2014;09:55:00;2468;5.5;39
20.07.2014;10:05:00;3347;6.0;40
20.07.2014;10:15:00;3141;6.6;41
20.07.2014;10:25:00;3094;7.1;42
20.07.2014;10:35:00;2855;7.6;42
20.07.2014;10:45:00;3879;8.2;43
20.07.2014;10:55:00;4092;8.9;44
20.07.2014;11:05:00;2752;9.4;44
20.07.2014;11:15:00;2873;9.9;43
20.07.2014;11:25:00;5485;10.8;46
20.07.2014;11:35:00;2675;11.4;46
20.07.2014;11:45:00;3817;12.0;46
20.07.2014;11:55:00;3069;12.5;45
20.07.2014;12:05:00;2317;12.9;44
20.07.2014;12:15:00;2989;13.4;44
20.07.2014;12:25:00;3921;14.0;45
20.07.2014;12:35:00;2169;14.5;44
20.07.2014;12:45:00;1164;14.7;42
20.07.2014;12:55:00;1398;14.9;41
20.07.2014;13:05:00;2332;15.3;42
20.07.2014;13:15:00;1811;15.6;41
20.07.2014;13:25:00;1881;15.9;41
20.07.2014;13:35:00;3912;16.4;41
20.07.2014;13:45:00;2859;16.9;43
20.07.2014;13:55:00;3349;17.4;43
20.07.2014;14:05:00;2184;17.8;43
20.07.2014;14:15:00;1964;18.2;42
20.07.2014;14:25:00;2849;18.6;42
20.07.2014;14:35:00;3626;19.2;43
20.07.2014;14:45:00;2934;19.7;43
20.07.2014;14:55:00;3774;20.3;44
20.07.2014;15:05:00;5667;21.1;46
20.07.2014;15:15:00;2718;21.7;46
20.07.2014;15:25:00;2288;22.2;45
20.07.2014;15:35:00;2160;22.5;44
20.07.2014;15:45:00;3475;23.0;44
20.07.2014;15:55:00;2970;23.6;45
20.07.2014;16:05:00;2925;24.0;44
20.07.2014;16:15:00;3293;24.6;45
20.07.2014;16:25:00;1880;24.9;43
20.07.2014;16:35:00;2746;25.4;43
20.07.2014;16:45:00;2407;25.7;43
20.07.2014;16:55:00;3022;26.2;43
20.07.2014;17:05:00;3175;26.7;44
20.07.2014;17:15:00;2620;27.2;44
20.07.2014;17:25:00;1756;27.5;43
20.07.2014;17:35:00;1208;27.8;42
20.07.2014;17:45:00;1083;28.0;41
20.07.2014;17:55:00;701;28.1;40
20.07.2014;18:05:00;851;28.2;39
20.07.2014;18:15:00;896;28.4;39
20.07.2014;18:25:00;550;28.5;39
20.07.2014;18:35:00;752;28.6;38
20.07.2014;18:45:00;1206;28.8;38
20.07.2014;18:55:00;1116;29.0;38
20.07.2014;19:05:00;877;29.1;38
20.07.2014;19:15:00;732;29.2;38
20.07.2014;19:25:00;645;29.3;38
20.07.2014;19:35:00;486;29.4;38
20.07.2014;19:45:00;366;29.5;38
20.07.2014;19:55:00;268;29.5;37
20.07.2014;20:05:00;219;29.6;37
20.07.2014;20:15:00;213;29.6;37
20.07.2014;20:25:00;204;29.7;37
20.07.2014;20:35:00;213;29.7;37
20.07.2014;20:45:00;212;29.7;37
20.07.2014;20:55:00;166;29.8;37
20.07.2014;21:05:00;120;29.8;37
20.07.2014;22:00:00;0;29.8;0
21.07.2014;06:10:00;0;0;8
21.07.2014;06:20:00;139;0;30
21.07.2014;06:30:00;182;0;31
21.07.2014;06:40:00;193;0;31
21.07.2014;06:50:00;261;0.1;32
21.07.2014;07:00:00;457;0.1;32
21.07.2014;07:10:00;515;0.2;32
21.07.2014;07:20:00;548;0.3;33
21.07.2014;07:30:00;564;0.4;33
21.07.2014;07:40:00;674;0.5;33
21.07.2014;07:50:00;599;0.6;33
21.07.2014;08:00:00;903;0.7;33
21.07.2014;08:10:00;924;0.9;34
21.07.2014;08:20:00;1438;1.1;34
21.07.2014;08:30:00;942;1.3;34
21.07.2014;08:40:00;836;1.4;34
21.07.2014;08:50:00;973;1.6;34
21.07.2014;09:00:00;748;1.7;34
21.07.2014;09:10:00;857;1.8;35
21.07.2014;09:20:00;928;2.0;35
21.07.2014;09:30:00;1158;2.2;35
21.07.2014;09:40:00;1462;2.4;35
21.07.2014;09:50:00;1881;2.7;35
21.07.2014;10:00:00;1879;3.0;35
21.07.2014;10:10:00;2086;3.3;36
21.07.2014;10:20:00;1850;3.7;36
21.07.2014;10:30:00;1707;4.0;36
21.07.2014;10:40:00;1442;4.2;36
21.07.2014;10:50:00;1506;4.5;36
21.07.2014;11:00:00;1393;4.7;36
21.07.2014;11:10:00;1837;5.0;37
21.07.2014;11:20:00;1697;5.3;37
21.07.2014;11:30:00;2046;5.6;37
21.07.2014;11:40:00;2940;6.1;38
21.07.2014;11:50:00;2788;6.5;39
21.07.2014;12:00:00;2874;7.0;39
21.07.2014;12:10:00;2874;7.5;40
21.07.2014;12:20:00;2848;8.0;40
21.07.2014;12:30:00;3050;8.5;41
21.07.2014;12:40:00;2390;8.9;40
21.07.2014;12:50:00;2797;9.3;41
21.07.2014;13:00:00;2988;9.8;41
21.07.2014;13:10:00;2309;10.2;41
21.07.2014;13:20:00;2816;10.6;41
21.07.2014;13:30:00;3192;11.1;41
21.07.2014;13:40:00;3171;11.7;42
21.07.2014;13:50:00;2400;12.1;42
21.07.2014;14:00:00;1209;12.4;41
21.07.2014;14:10:00;1310;12.6;40
21.07.2014;14:20:00;1762;12.8;39
21.07.2014;14:30:00;2275;13.2;40
21.07.2014;14:40:00;1347;13.5;39
21.07.2014;14:50:00;1931;13.7;39
21.07.2014;15:00:00;2682;14.2;40
21.07.2014;15:10:00;2125;14.6;40
21.07.2014;15:20:00;2040;14.9;40
21.07.2014;15:30:00;2169;15.2;40
21.07.2014;15:40:00;2148;15.6;40
21.07.2014;15:50:00;2097;15.9;40
21.07.2014;16:00:00;1737;16.2;40
21.07.2014;16:10:00;1097;16.4;39
21.07.2014;16:20:00;1122;16.6;38
21.07.2014;16:30:00;1697;16.9;38
21.07.2014;16:40:00;1228;17.1;38
21.07.2014;16:50:00;965;17.3;38
21.07.2014;17:00:00;686;17.4;38
21.07.2014;17:10:00;646;17.5;38
21.07.2014;17:20:00;526;17.6;37
21.07.2014;17:30:00;587;17.7;37
21.07.2014;17:40:00;584;17.8;37
21.07.2014;17:50:00;599;17.9;37
21.07.2014;18:00:00;598;18.0;37
21.07.2014;18:10:00;619;18.1;37
21.07.2014;18:20:00;506;18.2;37
21.07.2014;18:30:00;303;18.2;37
21.07.2014;18:40:00;300;18.3;36
21.07.2014;18:50:00;350;18.3;36
21.07.2014;19:00:00;325;18.4;36
21.07.2014;19:10:00;246;18.4;36
21.07.2014;19:20:00;159;18.5;36
21.07.2014;19:30:00;180;18.5;36
21.07.2014;19:40:00;251;18.5;36
21.07.2014;19:50:00;191;18.6;36
21.07.2014;20:00:00;139;18.6;36
21.07.2014;20:10:00;117;18.6;36
21.07.2014;20:20:00;112;18.6;36
21.07.2014;20:30:00;113;18.6;36
21.07.2014;20:40:00;109;18.7;36
21.07.2014;20:50:00;108;18.7;36
21.07.2014;21:00:00;0;18.7;0
21.07.2014;22:00:00;0;18.7;0
22.07.2014;06:30:00;0;0;21
22.07.2014;06:40:00;0;0;30
22.07.2014;06:50:00;87;0;30
22.07.2014;07:00:00;121;0;31
22.07.2014;07:10:00;61;0;31
22.07.2014;07:20:00;106;0;31
22.07.2014;07:30:00;124;0;32
22.07.2014;07:40:00;135;0;32
22.07.2014;07:50:00;202;0.1;32
22.07.2014;08:00:00;238;0.1;33
22.07.2014;08:10:00;259;0.1;33
22.07.2014;08:20:00;229;0.2;33
22.07.2014;08:30:00;289;0.2;33
22.07.2014;08:40:00;400;0.3;33
22.07.2014;08:50:00;208;0.3;33
22.07.2014;09:00:00;389;0.4;34
22.07.2014;09:10:00;370;0.5;34
22.07.2014;09:20:00;351;0.5;34
22.07.2014;09:30:00;472;0.6;34
22.07.2014;09:40:00;378;0.7;34
22.07.2014;09:50:00;538;0.7;34
22.07.2014;10:00:00;736;0.9;34
22.07.2014;10:10:00;826;1.0;34
22.07.2014;10:20:00;1275;1.2;34
22.07.2014;10:30:00;1092;1.4;34
22.07.2014;10:40:00;799;1.5;35
22.07.2014;10:50:00;609;1.6;35
22.07.2014;11:00:00;829;1.7;35
22.07.2014;11:10:00;1106;1.9;35
22.07.2014;11:20:00;1009;2.1;35
22.07.2014;11:30:00;801;2.2;35
22.07.2014;11:40:00;869;2.4;35
22.07.2014;11:50:00;936;2.5;35
22.07.2014;12:00:00;600;2.6;35
22.07.2014;12:10:00;1068;2.8;35
22.07.2014;12:20:00;912;2.9;35
22.07.2014;12:30:00;1321;3.1;35
22.07.2014;12:40:00;1542;3.4;35
22.07.2014;12:50:00;794;3.6;36
22.07.2014;13:00:00;1018;3.7;36
22.07.2014;13:10:00;1050;3.9;36
22.07.2014;13:20:00;718;4.0;36
22.07.2014;13:30:00;752;4.1;36
22.07.2014;13:40:00;578;4.2;36
22.07.2014;13:50:00;994;4.4;36
22.07.2014;14:00:00;1079;4.6;36
22.07.2014;14:10:00;709;4.7;36
22.07.2014;14:20:00;531;4.8;36
22.07.2014;14:30:00;1047;4.9;36
22.07.2014;14:40:00;1028;5.1;36
22.07.2014;14:50:00;1122;5.3;36
22.07.2014;15:00:00;471;5.4;36
22.07.2014;15:10:00;490;5.4;36
22.07.2014;15:20:00;390;5.5;36
22.07.2014;15:30:00;379;5.6;36
22.07.2014;15:40:00;593;5.7;36
22.07.2014;15:50:00;581;5.8;36
22.07.2014;16:00:00;656;5.9;36
22.07.2014;16:10:00;622;6.0;36
22.07.2014;16:20:00;587;6.1;36
22.07.2014;16:30:00;897;6.2;36
22.07.2014;16:40:00;898;6.3;36
22.07.2014;16:50:00;1126;6.5;36
22.07.2014;17:00:00;1395;6.8;36
22.07.2014;17:10:00;720;6.9;36
22.07.2014;17:20:00;700;7.0;36
22.07.2014;17:30:00;750;7.1;36
22.07.2014;17:40:00;712;7.3;36
22.07.2014;17:50:00;582;7.4;36
22.07.2014;18:00:00;532;7.5;36
22.07.2014;18:10:00;381;7.5;36
22.07.2014;18:20:00;393;7.6;36
22.07.2014;18:30:00;414;7.6;36
22.07.2014;18:40:00;400;7.7;36
22.07.2014;18:50:00;476;7.8;36
22.07.2014;19:00:00;547;7.9;36
22.07.2014;19:10:00;507;8.0;36
22.07.2014;19:20:00;415;8.0;36
22.07.2014;19:30:00;336;8.1;36
22.07.2014;19:40:00;360;8.2;36
22.07.2014;19:50:00;411;8.2;35
22.07.2014;20:00:00;363;8.3;35
22.07.2014;20:10:00;226;8.3;35
22.07.2014;20:20:00;139;8.4;35
22.07.2014;20:30:00;148;8.4;35
22.07.2014;20:40:00;142;8.4;35
22.07.2014;20:50:00;99;8.4;35
22.07.2014;21:00:00;79;8.4;30
22.07.2014;22:00:00;0;8.4;0
23.07.2014;06:10:00;0;0;7
23.07.2014;06:20:00;155;0;30
23.07.2014;06:30:00;172;0;31
23.07.2014;06:40:00;248;0;31
23.07.2014;06:50:00;316;0.1;31
23.07.2014;07:00:00;373;0.1;32
23.07.2014;07:10:00;409;0.2;32
23.07.2014;07:20:00;543;0.3;32
23.07.2014;07:30:00;559;0.4;33
23.07.2014;07:40:00;504;0.5;33
23.07.2014;07:50:00;594;0.6;33
23.07.2014;08:00:00;973;0.7;33
23.07.2014;08:10:00;894;0.9;33
23.07.2014;08:20:00;961;1.0;33
23.07.2014;08:30:00;1185;1.2;34
23.07.2014;08:40:00;1209;1.4;34
23.07.2014;08:50:00;1506;1.6;34
23.07.2014;09:00:00;1570;1.9;34
23.07.2014;09:10:00;1057;2.1;34
23.07.2014;09:20:00;1392;2.3;35
23.07.2014;09:30:00;2007;2.6;35
23.07.2014;09:40:00;2060;2.9;35
23.07.2014;09:50:00;1757;3.2;36
23.07.2014;10:00:00;2223;3.5;36
23.07.2014;10:10:00;1930;3.9;36
23.07.2014;10:20:00;2288;4.3;37
23.07.2014;10:30:00;3453;4.8;38
23.07.2014;10:40:00;2611;5.2;38
23.07.2014;10:50:00;2535;5.6;38
23.07.2014;11:00:00;1767;5.9;38
23.07.2014;11:10:00;2344;6.4;39
23.07.2014;11:20:00;3157;6.9;40
23.07.2014;11:30:00;2422;7.5;41
23.07.2014;11:40:00;5698;8.2;43
23.07.2014;11:50:00;4600;8.9;44
23.07.2014;12:00:00;6203;10.0;47
23.07.2014;12:10:00;5595;10.9;48
23.07.2014;12:20:00;4821;11.8;44
23.07.2014;12:30:00;4495;12.5;45
23.07.2014;12:40:00;3945;13.1;45
23.07.2014;12:50:00;5684;13.9;47
23.07.2014;13:00:00;3657;14.6;47
23.07.2014;13:10:00;3318;15.1;46
23.07.2014;13:20:00;3570;15.6;46
23.07.2014;13:30:00;3795;16.2;46
23.07.2014;13:40:00;4547;16.9;47
23.07.2014;13:50:00;3416;17.5;47
23.07.2014;14:00:00;3658;18.1;47
23.07.2014;14:10:00;3187;18.6;46
23.07.2014;14:20:00;3790;19.2;47
23.07.2014;14:30:00;2241;19.7;45
23.07.2014;14:40:00;1537;20.0;44
23.07.2014;14:50:00;3068;20.4;43
23.07.2014;15:00:00;2613;20.8;44
23.07.2014;15:10:00;3445;21.4;44
23.07.2014;15:20:00;3266;21.9;44
23.07.2014;15:30:00;3374;22.4;44
23.07.2014;15:40:00;3217;23.0;45
23.07.2014;15:50:00;2752;23.4;44
23.07.2014;16:00:00;2823;23.9;44
23.07.2014;16:10:00;2759;24.3;44
23.07.2014;16:20:00;3204;24.9;44
23.07.2014;16:30:00;3324;25.4;44
23.07.2014;16:40:00;2831;25.9;44
23.07.2014;16:50:00;2592;26.3;44
23.07.2014;17:00:00;2720;26.7;43
23.07.2014;17:10:00;3043;27.2;43
23.07.2014;17:20:00;2888;27.7;44
23.07.2014;17:30:00;3040;28.2;44
23.07.2014;17:40:00;3558;28.8;44
23.07.2014;17:50:00;2984;29.3;44
23.07.2014;18:00:00;2939;29.8;44
23.07.2014;18:10:00;2800;30.3;44
23.07.2014;18:20:00;2738;30.7;44
23.07.2014;18:30:00;1849;31.0;43
23.07.2014;18:40:00;1862;31.4;42
23.07.2014;18:50:00;1072;31.5;41
23.07.2014;19:00:00;986;31.7;40
23.07.2014;19:10:00;760;31.9;39
23.07.2014;19:20:00;652;32.0;39
23.07.2014;19:30:00;790;32.1;39
23.07.2014;19:40:00;622;32.2;38
23.07.2014;19:50:00;627;32.3;38
23.07.2014;20:00:00;621;32.4;38
23.07.2014;20:10:00;609;32.5;38
23.07.2014;20:20:00;469;32.6;38
23.07.2014;20:30:00;394;32.7;37
23.07.2014;20:40:00;353;32.7;37
23.07.2014;20:50:00;224;32.8;37
23.07.2014;21:00:00;148;32.8;37
23.07.2014;21:10:00;114;32.8;37
24.07.2014;05:55:00;0;0;7
24.07.2014;06:05:00;131;0;29
24.07.2014;06:15:00;176;0;30
24.07.2014;06:25:00;232;0;31
24.07.2014;06:35:00;308;0.1;31
24.07.2014;06:45:00;407;0.1;32
24.07.2014;06:55:00;518;0.2;32
24.07.2014;07:05:00;619;0.3;32
24.07.2014;07:15:00;696;0.4;32
24.07.2014;07:25:00;740;0.5;33
24.07.2014;07:35:00;759;0.7;33
24.07.2014;07:45:00;1088;0.8;33
24.07.2014;07:55:00;1344;1.0;33
24.07.2014;08:05:00;1082;1.2;34
24.07.2014;08:15:00;1031;1.4;34
24.07.2014;08:25:00;1331;1.6;34
24.07.2014;08:35:00;2244;1.9;34
24.07.2014;08:45:00;1775;2.3;35
24.07.2014;08:55:00;1629;2.5;35
24.07.2014;09:05:00;1633;2.8;35
24.07.2014;09:15:00;1775;3.1;35
24.07.2014;09:25:00;1795;3.4;36
24.07.2014;09:35:00;1888;3.7;36
24.07.2014;09:45:00;1959;4.0;36
24.07.2014;09:55:00;2246;4.4;37
24.07.2014;10:05:00;2457;4.7;37
24.07.2014;10:15:00;2895;5.2;38
24.07.2014;10:25:00;3380;5.7;39
24.07.2014;10:35:00;3565;6.3;40
24.07.2014;10:45:00;3589;6.9;41
24.07.2014;10:55:00;4899;7.6;43
24.07.2014;11:05:00;5722;8.6;46
24.07.2014;11:15:00;4596;9.3;46
24.07.2014;11:25:00;5392;10.2;47
24.07.2014;11:35:00;4598;11.0;44
24.07.2014;11:45:00;4272;11.7;45
24.07.2014;11:55:00;5041;12.5;46
24.07.2014;12:05:00;5802;13.5;47
24.07.2014;12:15:00;4782;14.2;44
24.07.2014;12:25:00;7024;15.2;47
24.07.2014;12:35:00;4438;16.2;44
24.07.2014;12:45:00;6627;17.2;47
24.07.2014;12:55:00;6938;18.3;45
24.07.2014;13:05:00;7070;19.5;45
24.07.2014;13:15:00;7715;20.7;47
24.07.2014;13:25:00;7658;22.0;47
24.07.2014;13:35:00;7759;23.3;45
24.07.2014;13:45:00;7700;24.5;44
24.07.2014;13:55:00;7612;25.8;46
24.07.2014;14:05:00;7632;27.1;47
24.07.2014;14:15:00;7742;28.3;46
24.07.2014;14:25:00;7677;29.6;44
24.07.2014;14:35:00;7817;30.9;45
24.07.2014;14:45:00;7757;32.2;47
24.07.2014;14:55:00;7770;33.5;47
24.07.2014;15:05:00;7602;34.7;45
24.07.2014;15:15:00;7478;36.0;44
24.07.2014;15:25:00;7194;37.2;47
24.07.2014;15:35:00;6306;38.3;47
24.07.2014;15:45:00;3393;39.1;43
24.07.2014;15:55:00;2639;39.5;43
24.07.2014;16:05:00;1654;39.8;43
24.07.2014;16:15:00;972;40.0;42
24.07.2014;16:25:00;812;40.1;42
24.07.2014;16:35:00;885;40.3;41
24.07.2014;16:45:00;1162;40.4;41
24.07.2014;16:55:00;1421;40.7;40
24.07.2014;17:05:00;1598;40.9;40
24.07.2014;17:15:00;2005;41.2;40
24.07.2014;17:25:00;2146;41.6;41
24.07.2014;17:35:00;2195;42.0;41
24.07.2014;17:45:00;2377;42.3;41
24.07.2014;17:55:00;2500;42.7;41
24.07.2014;18:05:00;2716;43.2;42
24.07.2014;18:15:00;2885;43.7;42
24.07.2014;18:25:00;3388;44.2;43
24.07.2014;18:35:00;2159;44.6;42
24.07.2014;18:45:00;2050;45.0;42
24.07.2014;18:55:00;1836;45.3;41
24.07.2014;19:05:00;905;45.5;40
24.07.2014;19:15:00;742;45.6;39
24.07.2014;19:25:00;820;45.7;39
24.07.2014;19:35:00;620;45.9;39
24.07.2014;19:45:00;441;45.9;38
24.07.2014;19:55:00;392;46.0;38
24.07.2014;20:05:00;385;46.1;38
24.07.2014;20:15:00;403;46.1;38
24.07.2014;20:25:00;474;46.2;38
24.07.2014;20:35:00;419;46.3;37
24.07.2014;20:45:00;328;46.3;37
24.07.2014;20:55:00;216;46.4;37
24.07.2014;21:05:00;110;46.4;37
24.07.2014;22:00:00;0;46.4;0
25.07.2014;06:00:00;0;0;6
25.07.2014;06:10:00;144;0;29
25.07.2014;06:20:00;198;0;30
25.07.2014;06:30:00;255;0;31
25.07.2014;06:40:00;307;0.1;31
25.07.2014;06:50:00;361;0.1;32
25.07.2014;07:00:00;416;0.2;32
25.07.2014;07:10:00;474;0.3;32
25.07.2014;07:20:00;545;0.4;33
25.07.2014;07:30:00;633;0.5;33
25.07.2014;07:40:00;740;0.6;33
25.07.2014;07:50:00;851;0.7;33
25.07.2014;08:00:00;985;0.9;33
25.07.2014;08:10:00;1151;1.1;34
25.07.2014;08:20:00;1308;1.3;34
25.07.2014;08:30:00;1653;1.5;34
25.07.2014;08:40:00;2427;1.9;34
25.07.2014;08:50:00;2794;2.4;36
25.07.2014;09:05:00;3290;3.1;37
25.07.2014;09:15:00;3597;3.7;39
25.07.2014;09:25:00;3910;4.3;40
25.07.2014;09:35:00;4203;5.0;41
25.07.2014;09:45:00;4475;5.8;43
25.07.2014;09:55:00;4751;6.5;44
25.07.2014;10:05:00;5117;7.4;46
25.07.2014;10:15:00;5370;8.2;47
25.07.2014;10:25:00;5601;9.1;48
25.07.2014;10:35:00;5813;10.1;44
25.07.2014;10:45:00;5971;11.1;48
25.07.2014;10:55:00;6229;12.1;44
25.07.2014;11:05:00;6383;13.1;48
25.07.2014;11:15:00;6514;14.2;45
25.07.2014;11:25:00;6621;15.3;46
25.07.2014;11:35:00;6848;16.4;47
25.07.2014;11:45:00;6884;17.5;44
25.07.2014;11:55:00;7050;18.7;46
25.07.2014;12:05:00;7019;19.9;47
25.07.2014;12:15:00;7450;21.1;45
25.07.2014;12:25:00;7148;22.2;46
25.07.2014;12:35:00;7724;23.4;47
25.07.2014;12:45:00;7640;24.7;45
25.07.2014;12:55:00;5510;25.8;44
25.07.2014;13:05:00;4478;26.8;47
25.07.2014;13:15:00;6221;27.7;44
25.07.2014;13:25:00;7398;29.0;44
25.07.2014;13:35:00;7815;30.2;46
25.07.2014;13:45:00;7629;31.5;47
25.07.2014;13:55:00;7676;32.7;46
25.07.2014;14:05:00;7708;34.0;44
25.07.2014;14:15:00;7587;35.3;45
25.07.2014;14:25:00;7703;36.5;47
25.07.2014;14:35:00;7680;37.8;46
25.07.2014;14:45:00;7561;39.1;44
25.07.2014;14:55:00;7580;40.3;44
25.07.2014;15:05:00;7395;41.6;47
25.07.2014;15:15:00;7325;42.8;47
25.07.2014;15:25:00;7201;44.0;44
25.07.2014;15:35:00;7063;45.1;45
25.07.2014;15:45:00;7089;46.3;47
25.07.2014;15:55:00;7067;47.5;46
25.07.2014;16:05:00;6689;48.6;44
25.07.2014;16:15:00;6155;49.6;47
25.07.2014;16:25:00;6461;50.7;46
25.07.2014;16:35:00;5763;51.7;44
25.07.2014;16:45:00;5991;52.7;48
25.07.2014;16:55:00;5135;53.4;43
25.07.2014;17:05:00;5097;54.3;47
25.07.2014;17:15:00;3211;54.9;44
25.07.2014;17:25:00;4363;55.6;45
25.07.2014;17:35:00;5125;56.2;46
25.07.2014;17:45:00;4291;57.0;48
25.07.2014;17:55:00;4339;57.7;49
25.07.2014;18:05:00;3709;58.3;49
25.07.2014;18:15:00;2337;58.8;48
25.07.2014;18:25:00;1978;59.1;46
25.07.2014;18:35:00;2155;59.4;45
25.07.2014;18:45:00;2370;59.8;45
25.07.2014;18:55:00;2166;60.2;44
25.07.2014;19:05:00;1242;60.4;43
25.07.2014;19:15:00;1138;60.6;42
25.07.2014;19:25:00;1040;60.8;41
25.07.2014;19:35:00;972;60.9;40
25.07.2014;19:45:00;879;61.1;40
25.07.2014;19:55:00;783;61.2;40
25.07.2014;20:05:00;583;61.3;40
25.07.2014;20:15:00;443;61.4;39
25.07.2014;20:25:00;325;61.5;39
25.07.2014;20:35:00;221;61.5;39
25.07.2014;20:45:00;168;61.5;38
25.07.2014;20:55:00;125;61.5;38
25.07.2014;21:05:00;8;61.6;31
26.07.2014;06:20:00;0;0;6
26.07.2014;06:30:00;173;0;30
26.07.2014;06:40:00;199;0;31
26.07.2014;06:50:00;201;0;31
26.07.2014;07:00:00;273;0.1;32
26.07.2014;07:10:00;316;0.1;32
26.07.2014;07:20:00;432;0.2;32
26.07.2014;07:30:00;479;0.3;33
26.07.2014;07:40:00;530;0.4;33
26.07.2014;07:50:00;613;0.5;33
26.07.2014;08:00:00;726;0.6;33
26.07.2014;08:10:00;811;0.7;33
26.07.2014;08:20:00;1001;0.9;34
26.07.2014;08:30:00;1176;1.0;34
26.07.2014;08:40:00;1269;1.3;34
26.07.2014;08:50:00;1417;1.5;34
26.07.2014;09:00:00;1571;1.7;34
26.07.2014;09:10:00;1632;2.0;35
26.07.2014;09:20:00;1467;2.2;35
26.07.2014;09:30:00;1363;2.5;35
26.07.2014;09:40:00;1391;2.7;35
26.07.2014;09:50:00;1374;2.9;35
26.07.2014;10:00:00;1442;3.2;36
26.07.2014;10:10:00;1623;3.4;36
26.07.2014;10:20:00;1493;3.7;36
26.07.2014;10:30:00;1343;3.9;36
26.07.2014;10:40:00;1371;4.1;36
26.07.2014;10:50:00;1449;4.4;36
26.07.2014;11:00:00;1429;4.6;36
26.07.2014;11:10:00;1091;4.8;36
26.07.2014;11:20:00;817;4.9;36
26.07.2014;11:30:00;564;5.1;36
26.07.2014;11:40:00;413;5.1;36
26.07.2014;11:50:00;647;5.2;36
26.07.2014;12:00:00;823;5.4;36
26.07.2014;12:10:00;946;5.5;36
26.07.2014;12:20:00;1122;5.7;36
26.07.2014;12:30:00;948;5.9;36
26.07.2014;12:40:00;927;6.0;36
26.07.2014;12:50:00;1181;6.2;36
26.07.2014;13:00:00;777;6.3;36
26.07.2014;13:10:00;1103;6.5;36
26.07.2014;13:20:00;1853;6.8;36
26.07.2014;13:30:00;2452;7.1;37
26.07.2014;13:40:00;2379;7.5;37
26.07.2014;13:50:00;2139;7.9;38
26.07.2014;14:00:00;1613;8.2;38
26.07.2014;14:10:00;2018;8.5;38
26.07.2014;14:20:00;2010;8.9;38
26.07.2014;14:30:00;2063;9.2;38
26.07.2014;14:40:00;1613;9.5;38
26.07.2014;14:50:00;1312;9.7;38
26.07.2014;15:00:00;1382;9.9;37
26.07.2014;15:10:00;925;10.1;37
26.07.2014;15:20:00;1895;10.4;37
26.07.2014;15:30:00;1830;10.7;38
26.07.2014;15:40:00;1414;10.9;38
26.07.2014;15:50:00;1545;11.2;37
26.07.2014;16:00:00;1652;11.4;37
26.07.2014;16:10:00;1377;11.7;37
26.07.2014;16:20:00;635;11.8;37
26.07.2014;16:30:00;381;11.9;37
26.07.2014;16:40:00;682;12.0;37
26.07.2014;16:50:00;450;12.1;37
26.07.2014;17:00:00;341;12.1;37
26.07.2014;17:10:00;397;12.2;37
26.07.2014;17:20:00;649;12.3;36
26.07.2014;17:30:00;1043;12.4;36
26.07.2014;17:40:00;863;12.6;36
26.07.2014;17:50:00;1308;12.8;36
26.07.2014;18:00:00;1732;13.1;36
26.07.2014;18:10:00;1533;13.3;36
26.07.2014;18:20:00;1093;13.5;36
26.07.2014;18:30:00;638;13.7;36
26.07.2014;18:40:00;561;13.8;36
26.07.2014;18:50:00;354;13.8;36
26.07.2014;19:00:00;462;13.9;36
26.07.2014;19:10:00;385;14.0;36
26.07.2014;19:20:00;275;14.0;36
26.07.2014;19:30:00;202;14.0;36
26.07.2014;19:40:00;183;14.1;36
26.07.2014;19:50:00;159;14.1;36
26.07.2014;20:00:00;119;14.1;36
26.07.2014;20:10:00;115;14.1;36
26.07.2014;20:20:00;105;14.2;36
26.07.2014;22:00:00;0;14.2;0
27.07.2014;06:45:00;0;0;3
27.07.2014;06:55:00;138;0;30
27.07.2014;07:05:00;166;0;30
27.07.2014;07:15:00;223;0;31
27.07.2014;07:25:00;293;0.1;31
27.07.2014;07:35:00;260;0.1;32
27.07.2014;07:45:00;348;0.2;32
27.07.2014;07:55:00;428;0.2;32
27.07.2014;08:05:00;545;0.3;32
27.07.2014;08:15:00;626;0.4;33
27.07.2014;08:25:00;505;0.5;33
27.07.2014;08:35:00;558;0.6;33
27.07.2014;08:45:00;688;0.7;33
27.07.2014;08:55:00;799;0.8;33
27.07.2014;09:05:00;955;1.0;34
27.07.2014;09:15:00;1286;1.2;34
27.07.2014;09:25:00;1427;1.4;34
27.07.2014;09:35:00;1471;1.6;34
27.07.2014;09:45:00;1494;1.9;34
27.07.2014;09:55:00;1174;2.1;34
27.07.2014;10:05:00;1455;2.3;35
27.07.2014;10:15:00;1822;2.6;35
27.07.2014;10:25:00;2291;3.0;35
27.07.2014;10:35:00;1683;3.3;36
27.07.2014;10:45:00;1466;3.5;36
27.07.2014;10:55:00;1917;3.8;36
27.07.2014;11:05:00;1602;4.1;36
27.07.2014;11:15:00;1904;4.4;36
27.07.2014;11:25:00;1891;4.7;37
27.07.2014;11:35:00;1426;5.0;37
27.07.2014;11:45:00;1664;5.2;37
27.07.2014;11:55:00;1671;5.5;37
27.07.2014;12:05:00;2943;5.9;37
27.07.2014;12:15:00;3137;6.4;39
27.07.2014;12:25:00;4305;7.1;40
27.07.2014;12:35:00;3202;7.7;42
27.07.2014;12:45:00;3355;8.3;42
27.07.2014;12:55:00;2083;8.7;41
27.07.2014;13:05:00;1644;8.9;40
27.07.2014;13:15:00;1360;9.2;39
27.07.2014;13:25:00;1083;9.4;38
27.07.2014;13:35:00;978;9.5;38
27.07.2014;13:45:00;750;9.7;37
27.07.2014;13:55:00;705;9.8;37
27.07.2014;14:05:00;865;9.9;37
27.07.2014;14:15:00;928;10.1;37
27.07.2014;14:25:00;1030;10.2;37
27.07.2014;14:35:00;1167;10.4;37
27.07.2014;14:45:00;1087;10.6;37
27.07.2014;14:55:00;1148;10.8;37
27.07.2014;15:05:00;1183;11.0;37
27.07.2014;15:15:00;1115;11.2;37
27.07.2014;15:25:00;1258;11.4;36
27.07.2014;15:35:00;1257;11.6;36
27.07.2014;15:45:00;1221;11.8;36
27.07.2014;15:55:00;1310;12.0;36
27.07.2014;16:05:00;1657;12.2;36
27.07.2014;16:15:00;2159;12.6;37
27.07.2014;16:25:00;2634;13.0;37
27.07.2014;16:35:00;3630;13.5;39
27.07.2014;16:45:00;3740;14.2;40
27.07.2014;16:55:00;3811;14.9;43
27.07.2014;17:05:00;3653;15.4;43
27.07.2014;17:15:00;4331;16.1;44
27.07.2014;17:25:00;5355;17.0;46
27.07.2014;17:35:00;3641;17.7;46
27.07.2014;17:45:00;3705;18.3;46
27.07.2014;17:55:00;5192;19.1;47
27.07.2014;18:05:00;3220;19.8;47
27.07.2014;18:15:00;2645;20.2;46
27.07.2014;18:25:00;1753;20.6;44
27.07.2014;18:35:00;941;20.8;42
27.07.2014;18:45:00;774;20.9;41
27.07.2014;18:55:00;918;21.0;40
27.07.2014;19:05:00;878;21.2;39
27.07.2014;19:15:00;754;21.3;39
27.07.2014;19:25:00;550;21.4;38
27.07.2014;19:35:00;353;21.5;38
27.07.2014;19:45:00;256;21.5;38
27.07.2014;19:55:00;197;21.6;38
27.07.2014;20:05:00;170;21.6;37
27.07.2014;20:15:00;161;21.6;37
27.07.2014;20:25:00;159;21.6;37
27.07.2014;20:35:00;128;21.7;37
27.07.2014;20:45:00;96;21.7;37
28.07.2014;06:10:00;8;0;24
28.07.2014;06:20:00;144;0;30
28.07.2014;06:30:00;187;0;30
28.07.2014;06:40:00;232;0;31
28.07.2014;06:50:00;278;0.1;31
28.07.2014;07:00:00;383;0.1;32
28.07.2014;07:10:00;467;0.2;32
28.07.2014;07:20:00;473;0.3;32
28.07.2014;07:30:00;445;0.4;32
28.07.2014;07:40:00;624;0.5;33
28.07.2014;07:50:00;642;0.6;33
28.07.2014;08:00:00;792;0.7;33
28.07.2014;08:10:00;934;0.8;33
28.07.2014;08:20:00;1408;1.1;33
28.07.2014;08:30:00;1542;1.3;34
28.07.2014;08:40:00;2376;1.6;34
28.07.2014;08:50:00;2708;2.1;35
28.07.2014;09:00:00;2535;2.4;35
28.07.2014;09:10:00;3420;3.0;37
28.07.2014;09:20:00;3667;3.6;38
28.07.2014;09:30:00;3989;4.2;40
28.07.2014;09:40:00;4308;4.9;41
28.07.2014;09:50:00;4683;5.6;43
28.07.2014;10:00:00;4786;6.4;44
28.07.2014;10:10:00;5277;7.3;46
28.07.2014;10:20:00;4980;8.1;47
28.07.2014;10:30:00;5316;9.0;48
28.07.2014;10:40:00;5283;9.8;48
28.07.2014;10:50:00;5696;10.7;45
28.07.2014;11:00:00;6379;11.8;48
28.07.2014;11:10:00;6041;12.8;45
28.07.2014;11:20:00;6289;13.8;48
28.07.2014;11:30:00;6722;14.9;45
28.07.2014;11:40:00;6207;16.0;46
28.07.2014;11:50:00;7476;17.1;47
28.07.2014;12:00:00;7160;18.3;45
28.07.2014;12:10:00;6810;19.4;44
28.07.2014;12:20:00;7421;20.6;47
28.07.2014;12:30:00;7362;21.6;45
28.07.2014;12:40:00;6964;22.5;47
28.07.2014;12:50:00;6068;23.5;46
28.07.2014;13:00:00;5088;24.5;44
28.07.2014;13:10:00;8240;25.7;47
28.07.2014;13:20:00;8191;26.7;45
28.07.2014;13:30:00;8073;28.1;44
28.07.2014;13:40:00;7038;29.2;47
28.07.2014;13:50:00;7675;30.5;46
28.07.2014;14:00:00;2993;31.2;43
28.07.2014;14:10:00;7632;32.3;47
28.07.2014;14:20:00;8644;33.7;45
28.07.2014;14:30:00;8267;34.7;47
28.07.2014;14:40:00;7750;36.0;47
28.07.2014;14:50:00;7659;37.3;45
28.07.2014;15:00:00;7545;38.5;44
28.07.2014;15:10:00;7758;39.8;46
28.07.2014;15:20:00;7136;41.0;46
28.07.2014;15:30:00;7239;42.2;44
28.07.2014;15:40:00;4762;43.1;46
28.07.2014;15:50:00;6753;44.1;47
28.07.2014;16:00:00;7215;45.2;44
28.07.2014;16:10:00;5280;46.1;48
28.07.2014;16:20:00;2180;46.6;43
28.07.2014;16:30:00;2826;47.0;43
28.07.2014;16:40:00;2481;47.4;44
28.07.2014;16:50:00;2308;47.8;44
28.07.2014;17:00:00;1706;48.1;43
28.07.2014;17:10:00;2222;48.5;43
28.07.2014;17:20:00;1894;48.8;43
28.07.2014;17:30:00;887;49.0;41
28.07.2014;17:40:00;883;49.1;40
28.07.2014;17:50:00;963;49.3;40
28.07.2014;18:00:00;938;49.4;40
28.07.2014;18:10:00;1109;49.6;39
28.07.2014;18:20:00;1327;49.8;39
28.07.2014;18:30:00;605;49.9;39
28.07.2014;18:40:00;874;50.1;39
28.07.2014;18:50:00;732;50.2;38
28.07.2014;19:00:00;625;50.3;38
28.07.2014;19:10:00;389;50.4;38
28.07.2014;19:20:00;304;50.4;38
28.07.2014;19:30:00;132;50.5;38
28.07.2014;19:40:00;95;50.5;37
28.07.2014;22:00:00;0;50.5;0
29.07.2014;06:25:00;0;0;1
29.07.2014;06:35:00;0;0;29
29.07.2014;06:45:00;116;0;30
29.07.2014;06:55:00;102;0;31
29.07.2014;07:05:00;111;0;31
29.07.2014;07:15:00;147;0;31
29.07.2014;07:25:00;227;0.1;32
29.07.2014;07:35:00;488;0.1;32
29.07.2014;07:45:00;346;0.2;32
29.07.2014;07:55:00;305;0.2;32
29.07.2014;08:05:00;326;0.3;33
29.07.2014;08:15:00;362;0.4;33
29.07.2014;08:25:00;725;0.5;33
29.07.2014;08:35:00;729;0.6;33
29.07.2014;08:45:00;1289;0.8;33
29.07.2014;08:55:00;1121;0.9;33
29.07.2014;09:05:00;1020;1.1;34
29.07.2014;09:15:00;719;1.3;34
29.07.2014;09:25:00;526;1.4;34
29.07.2014;09:35:00;402;1.4;34
29.07.2014;09:45:00;807;1.5;34
29.07.2014;09:55:00;832;1.7;34
29.07.2014;10:05:00;1011;1.8;34
29.07.2014;10:15:00;1198;2.0;34
29.07.2014;10:25:00;1090;2.2;35
29.07.2014;10:35:00;1211;2.4;35
29.07.2014;10:45:00;1397;2.6;35
29.07.2014;10:55:00;1646;2.9;35
29.07.2014;11:05:00;2566;3.3;35
29.07.2014;11:15:00;4308;3.9;37
29.07.2014;11:25:00;6505;5.0;43
29.07.2014;11:35:00;5177;5.8;44
29.07.2014;11:45:00;4151;6.6;45
29.07.2014;11:55:00;2752;7.1;44
29.07.2014;12:05:00;2831;7.6;43
29.07.2014;12:15:00;2083;7.9;42
29.07.2014;12:25:00;2275;8.3;41
29.07.2014;12:35:00;3288;8.8;41
29.07.2014;12:45:00;3463;9.4;42
29.07.2014;12:55:00;4116;10.0;43
29.07.2014;13:05:00;5830;10.9;45
29.07.2014;13:15:00;5146;11.8;47
29.07.2014;13:25:00;4174;12.5;48
29.07.2014;13:35:00;5129;13.3;48
29.07.2014;13:45:00;2926;13.9;47
29.07.2014;13:55:00;2178;14.3;45
29.07.2014;14:05:00;2222;14.7;44
29.07.2014;14:15:00;2037;15.0;43
29.07.2014;14:25:00;2646;15.4;43
29.07.2014;14:35:00;4231;16.1;44
29.07.2014;14:45:00;3100;16.6;44
29.07.2014;14:55:00;3436;17.2;44
29.07.2014;15:05:00;3723;17.8;45
29.07.2014;15:15:00;3816;18.4;45
29.07.2014;15:25:00;3871;19.1;46
29.07.2014;15:35:00;5761;19.9;47
29.07.2014;15:45:00;4413;20.6;48
29.07.2014;15:55:00;3619;21.3;48
29.07.2014;16:05:00;3317;21.8;47
29.07.2014;16:15:00;3878;22.4;47
29.07.2014;16:25:00;4434;23.2;48
29.07.2014;16:35:00;4215;23.9;48
29.07.2014;16:45:00;2969;24.4;47
29.07.2014;16:55:00;1435;24.7;45
29.07.2014;17:05:00;959;24.9;43
29.07.2014;17:15:00;1117;25.0;41
29.07.2014;17:25:00;1933;25.3;41
29.07.2014;17:35:00;1900;25.6;41
29.07.2014;17:45:00;1271;25.9;40
29.07.2014;17:55:00;829;26.0;39
29.07.2014;18:05:00;1414;26.2;39
29.07.2014;18:15:00;1476;26.5;39
29.07.2014;18:25:00;1212;26.7;39
29.07.2014;18:35:00;980;26.9;38
29.07.2014;18:45:00;1150;27.1;38
29.07.2014;18:55:00;1297;27.3;38
29.07.2014;19:05:00;795;27.4;38
29.07.2014;19:15:00;482;27.5;38
29.07.2014;19:25:00;474;27.6;38
29.07.2014;19:35:00;401;27.7;37
29.07.2014;19:45:00;265;27.7;37
29.07.2014;19:55:00;257;27.8;37
29.07.2014;20:05:00;316;27.8;37
29.07.2014;20:15:00;342;27.9;37
29.07.2014;20:25:00;273;27.9;37
29.07.2014;20:35:00;240;28.0;36
29.07.2014;20:45:00;147;28.0;36
29.07.2014;20:55:00;107;28.0;36
29.07.2014;21:05:00;0;28.0;0
30.07.2014;06:15:00;0;0;11
30.07.2014;06:25:00;139;0;29
30.07.2014;06:35:00;185;0;30
30.07.2014;06:45:00;206;0;31
30.07.2014;06:55:00;377;0.1;31
30.07.2014;07:05:00;381;0.2;31
30.07.2014;07:15:00;290;0.2;32
30.07.2014;07:25:00;455;0.3;32
30.07.2014;07:35:00;714;0.4;32
30.07.2014;07:45:00;599;0.5;33
30.07.2014;07:55:00;477;0.6;33
30.07.2014;08:05:00;672;0.7;33
30.07.2014;08:15:00;536;0.8;33
30.07.2014;08:25:00;498;0.9;33
30.07.2014;08:35:00;603;1.0;33
30.07.2014;08:45:00;742;1.1;34
30.07.2014;08:55:00;849;1.2;34
30.07.2014;09:05:00;896;1.4;34
30.07.2014;09:15:00;1135;1.5;34
30.07.2014;09:25:00;1544;1.8;34
30.07.2014;09:35:00;2026;2.1;34
30.07.2014;09:45:00;3644;2.6;36
30.07.2014;09:55:00;2112;3.0;37
30.07.2014;10:05:00;2846;3.5;37
30.07.2014;10:15:00;1454;3.8;37
30.07.2014;10:25:00;925;3.9;36
30.07.2014;10:35:00;1058;4.1;36
30.07.2014;10:45:00;1401;4.3;36
30.07.2014;10:55:00;2577;4.7;36
30.07.2014;11:05:00;1839;5.0;37
30.07.2014;11:15:00;2387;5.4;37
30.07.2014;11:25:00;1626;5.7;37
30.07.2014;11:35:00;1559;5.9;37
30.07.2014;11:45:00;2094;6.3;37
30.07.2014;11:55:00;2147;6.6;38
30.07.2014;12:05:00;2159;7.0;38
30.07.2014;12:15:00;1737;7.3;38
30.07.2014;12:25:00;1621;7.5;37
30.07.2014;12:35:00;1278;7.8;37
30.07.2014;12:45:00;993;7.9;37
30.07.2014;12:55:00;1121;8.1;37
30.07.2014;13:05:00;1383;8.3;36
30.07.2014;13:15:00;1276;8.6;36
30.07.2014;13:25:00;1239;8.8;36
30.07.2014;13:35:00;1685;9.0;36
30.07.2014;13:45:00;2464;9.4;37
30.07.2014;13:55:00;3267;9.9;38
30.07.2014;14:05:00;2258;10.3;39
30.07.2014;14:15:00;3205;10.7;39
30.07.2014;14:25:00;3224;11.4;41
30.07.2014;14:35:00;2147;11.8;40
30.07.2014;14:45:00;2117;12.1;40
30.07.2014;14:55:00;1909;12.4;39
30.07.2014;15:05:00;1570;12.7;39
30.07.2014;15:15:00;1737;13.0;39
30.07.2014;15:25:00;1721;13.3;38
30.07.2014;15:35:00;1557;13.5;38
30.07.2014;15:45:00;1321;13.8;38
30.07.2014;15:55:00;1471;14.0;38
30.07.2014;16:05:00;1287;14.2;37
30.07.2014;16:15:00;1562;14.5;37
30.07.2014;16:25:00;1429;14.7;37
30.07.2014;16:35:00;1498;15.0;37
30.07.2014;16:45:00;1234;15.2;37
30.07.2014;16:55:00;1255;15.4;37
30.07.2014;17:05:00;1191;15.6;37
30.07.2014;17:15:00;698;15.7;37
30.07.2014;17:25:00;1306;15.9;37
30.07.2014;17:35:00;1949;16.2;37
30.07.2014;17:45:00;1343;16.5;37
30.07.2014;17:55:00;1619;16.7;37
30.07.2014;18:05:00;1715;17.0;37
30.07.2014;18:15:00;1942;17.3;37
30.07.2014;18:25:00;1439;17.6;37
30.07.2014;18:35:00;1033;17.8;37
30.07.2014;18:45:00;563;17.9;37
30.07.2014;18:55:00;394;17.9;37
30.07.2014;19:05:00;402;18.0;36
30.07.2014;19:15:00;348;18.1;36
30.07.2014;19:25:00;214;18.1;36
30.07.2014;19:35:00;163;18.1;36
30.07.2014;19:45:00;154;18.2;36
30.07.2014;19:55:00;197;18.2;36
30.07.2014;20:05:00;340;18.2;36
30.07.2014;20:15:00;385;18.3;36
30.07.2014;20:25:00;374;18.4;36
30.07.2014;20:35:00;276;18.4;36
30.07.2014;20:45:00;235;18.5;36
30.07.2014;20:55:00;164;18.5;36
30.07.2014;21:05:00;29;18.5;15
30.07.2014;22:00:00;0;18.5;0
31.07.2014;06:30:00;0;0;9
31.07.2014;06:40:00;103;0;29
31.07.2014;06:50:00;167;0;30
31.07.2014;07:00:00;221;0;30
31.07.2014;07:10:00;324;0.1;31
31.07.2014;07:20:00;339;0.1;31
31.07.2014;07:30:00;445;0.2;32
31.07.2014;07:40:00;626;0.3;32
31.07.2014;07:50:00;634;0.4;32
31.07.2014;08:00:00;922;0.5;32
31.07.2014;08:10:00;1137;0.7;33
31.07.2014;08:20:00;1436;0.9;33
31.07.2014;08:30:00;1601;1.2;33
31.07.2014;08:40:00;1655;1.5;33
31.07.2014;08:50:00;1904;1.8;34
31.07.2014;09:00:00;1903;2.1;34
31.07.2014;09:10:00;1606;2.4;34
31.07.2014;09:20:00;2174;2.7;35
31.07.2014;09:30:00;2345;3.1;36
31.07.2014;09:40:00;2546;3.5;36
31.07.2014;09:50:00;5099;4.3;39
31.07.2014;10:00:00;5370;5.2;42
31.07.2014;10:10:00;5806;6.1;44
31.07.2014;10:20:00;4679;6.9;45
31.07.2014;10:30:00;4488;7.8;47
31.07.2014;10:40:00;6391;8.8;47
31.07.2014;10:50:00;6494;9.9;46
31.07.2014;11:00:00;4306;10.7;48
31.07.2014;11:10:00;2826;11.2;45
31.07.2014;11:20:00;1501;11.5;43
31.07.2014;11:30:00;1987;11.8;42
31.07.2014;11:40:00;2849;12.2;42
31.07.2014;11:50:00;8563;13.2;46
31.07.2014;12:00:00;8371;14.6;45
31.07.2014;12:10:00;8418;16.0;44
31.07.2014;12:20:00;7951;17.3;45
31.07.2014;12:30:00;7808;18.6;47
31.07.2014;12:40:00;8228;19.9;47
31.07.2014;12:50:00;4886;20.8;43
31.07.2014;13:00:00;7115;22.1;45
31.07.2014;13:10:00;7500;23.3;47
31.07.2014;13:20:00;5863;24.5;47
31.07.2014;13:30:00;2692;25.1;46
31.07.2014;13:40:00;8688;26.5;44
31.07.2014;13:50:00;6960;27.8;45
31.07.2014;14:00:00;7365;28.8;47
31.07.2014;14:10:00;8386;30.0;47
31.07.2014;14:20:00;7831;31.3;46
31.07.2014;14:30:00;7940;32.6;44
31.07.2014;14:40:00;7955;33.9;45
31.07.2014;14:50:00;6945;35.1;47
31.07.2014;15:00:00;7745;36.4;46
31.07.2014;15:10:00;7427;37.7;44
31.07.2014;15:20:00;7572;38.9;45
31.07.2014;15:30:00;7487;39.9;47
31.07.2014;15:40:00;7329;41.1;45
31.07.2014;15:50:00;6951;42.3;44
31.07.2014;16:00:00;7016;43.4;47
31.07.2014;16:10:00;5821;44.5;45
31.07.2014;16:20:00;6690;45.5;46
31.07.2014;16:30:00;6363;46.6;47
31.07.2014;16:40:00;6287;47.6;44
31.07.2014;16:50:00;5999;48.6;48
31.07.2014;17:00:00;4494;49.5;44
31.07.2014;17:10:00;5536;50.4;47
31.07.2014;17:20:00;5208;51.2;44
31.07.2014;17:30:00;3685;51.9;45
31.07.2014;17:40:00;4548;52.7;47
31.07.2014;17:50:00;1681;53.2;47
31.07.2014;18:00:00;4072;53.9;48
31.07.2014;18:10:00;3703;54.5;48
31.07.2014;18:20:00;3386;55.1;48
31.07.2014;18:30:00;3125;55.6;47
31.07.2014;18:40:00;2765;56.1;47
31.07.2014;18:50:00;2483;56.5;46
31.07.2014;19:00:00;2119;56.9;45
31.07.2014;19:10:00;1830;57.2;44
31.07.2014;19:20:00;1533;57.4;43
31.07.2014;19:30:00;1260;57.7;42
31.07.2014;19:40:00;992;57.8;41
31.07.2014;19:50:00;744;58.0;40
31.07.2014;20:00:00;561;58.1;40
31.07.2014;20:10:00;393;58.1;39
31.07.2014;20:20:00;320;58.2;39
31.07.2014;20:30:00;231;58.2;39
31.07.2014;20:40:00;193;58.3;38
31.07.2014;20:50:00;132;58.3;38
31.07.2014;21:00:00;73;58.3;34
31.07.2014;21:10:00;0;58.3;0
31.07.2014;22:00:00;0;58.3;0
01.08.2014;06:10:00;61;0;28
01.08.2014;06:20:00;186;0;30
01.08.2014;06:30:00;254;0;30
01.08.2014;06:40:00;275;0.1;31
01.08.2014;06:50:00;352;0.1;31
01.08.2014;07:00:00;419;0.2;32
01.08.2014;07:10:00;488;0.3;32
01.08.2014;07:20:00;538;0.4;32
01.08.2014;07:30:00;634;0.5;33
01.08.2014;07:40:00;735;0.6;33
01.08.2014;07:50:00;815;0.7;33
01.08.2014;08:00:00;978;0.9;33
01.08.2014;08:10:00;1143;1.0;33
01.08.2014;08:20:00;1466;1.2;34
01.08.2014;08:30:00;1336;1.5;34
01.08.2014;08:40:00;1418;1.7;34
01.08.2014;08:50:00;981;1.8;34
01.08.2014;09:00:00;1590;2.1;34
01.08.2014;09:10:00;1586;2.4;34
01.08.2014;09:20:00;1516;2.6;35
01.08.2014;09:30:00;1342;2.8;35
01.08.2014;09:40:00;1058;3.0;35
01.08.2014;09:50:00;1516;3.2;35
01.08.2014;10:00:00;1567;3.5;35
01.08.2014;10:10:00;1703;3.8;35
01.08.2014;10:20:00;1826;4.1;36
01.08.2014;10:30:00;1560;4.4;36
01.08.2014;10:40:00;1607;4.6;36
01.08.2014;10:50:00;1509;4.9;36
01.08.2014;11:00:00;1710;5.1;36
01.08.2014;11:10:00;1752;5.4;36
01.08.2014;11:20:00;2306;5.8;37
01.08.2014;11:30:00;2886;6.2;38
01.08.2014;11:40:00;2972;6.7;39
01.08.2014;11:50:00;3223;7.2;39
01.08.2014;12:00:00;3191;7.7;40
01.08.2014;12:10:00;2867;8.2;41
01.08.2014;12:20:00;3675;8.8;41
01.08.2014;12:30:00;4090;9.6;44
01.08.2014;12:40:00;5824;10.6;47
01.08.2014;12:50:00;4982;11.3;46
01.08.2014;13:00:00;6926;12.5;44
01.08.2014;13:10:00;7056;13.8;44
01.08.2014;13:20:00;8765;15.3;45
01.08.2014;13:30:00;6853;16.5;47
01.08.2014;13:40:00;8545;17.6;46
01.08.2014;13:50:00;6396;18.7;44
01.08.2014;14:00:00;5340;19.7;44
01.08.2014;14:10:00;7574;20.7;46
01.08.2014;14:20:00;8109;22.0;45
01.08.2014;14:30:00;7719;23.3;44
01.08.2014;14:40:00;7224;24.5;46
01.08.2014;14:50:00;7475;25.7;47
01.08.2014;15:00:00;7840;27.0;46
01.08.2014;15:10:00;6287;28.1;44
01.08.2014;15:20:00;7208;29.3;45
01.08.2014;15:30:00;7148;30.5;47
01.08.2014;15:40:00;7040;31.7;45
01.08.2014;15:50:00;6899;32.8;44
01.08.2014;16:00:00;6704;33.9;48
01.08.2014;16:10:00;6623;35.0;45
01.08.2014;16:20:00;6294;36.1;44
01.08.2014;16:30:00;6277;37.1;47
01.08.2014;16:40:00;6048;38.1;44
01.08.2014;16:50:00;5961;39.1;48
01.08.2014;17:00:00;5519;40.0;45
01.08.2014;17:10:00;5310;40.9;48
01.08.2014;17:20:00;4996;41.7;44
01.08.2014;17:30:00;4639;42.5;47
01.08.2014;17:40:00;4446;43.2;48
01.08.2014;17:50:00;4209;43.9;49
01.08.2014;18:10:00;1333;45.0;44
01.08.2014;18:20:00;3213;45.4;43
01.08.2014;18:30:00;3046;45.9;45
01.08.2014;18:40:00;2699;46.4;44
01.08.2014;18:50:00;2086;46.8;44
01.08.2014;19:00:00;641;46.9;42
01.08.2014;19:10:00;731;47.0;41
01.08.2014;19:20:00;939;47.1;40
01.08.2014;19:30:00;746;47.3;40
01.08.2014;19:40:00;563;47.4;39
01.08.2014;19:50:00;368;47.5;39
01.08.2014;20:00:00;344;47.5;39
01.08.2014;20:10:00;345;47.6;39
01.08.2014;20:20:00;273;47.6;38
01.08.2014;20:30:00;207;47.7;38
01.08.2014;20:40:00;180;47.7;38
01.08.2014;20:50:00;133;47.7;38
01.08.2014;21:00:00;27;47.7;17
02.08.2014;06:00:00;0;0;9
02.08.2014;06:10:00;0;0;16
02.08.2014;06:20:00;112;0;30
02.08.2014;06:30:00;204;0;30
02.08.2014;06:40:00;150;0;31
02.08.2014;06:50:00;153;0;31
02.08.2014;07:00:00;169;0.1;32
02.08.2014;07:10:00;181;0.1;32
02.08.2014;07:20:00;215;0.1;32
02.08.2014;07:30:00;268;0.2;32
02.08.2014;07:40:00;363;0.2;33
02.08.2014;07:50:00;478;0.3;33
02.08.2014;08:00:00;518;0.4;33
02.08.2014;08:10:00;479;0.5;33
02.08.2014;08:20:00;459;0.5;33
02.08.2014;08:30:00;495;0.6;33
02.08.2014;08:40:00;557;0.7;34
02.08.2014;08:50:00;803;0.8;34
02.08.2014;09:00:00;1295;1.0;34
02.08.2014;09:10:00;1899;1.3;34
02.08.2014;09:20:00;2199;1.7;34
02.08.2014;09:30:00;1692;2.0;35
02.08.2014;09:40:00;1580;2.2;35
02.08.2014;09:50:00;2220;2.6;35
02.08.2014;10:00:00;2129;2.9;36
02.08.2014;10:10:00;3136;3.4;37
02.08.2014;10:20:00;3517;4.0;39
02.08.2014;10:30:00;3396;4.5;39
02.08.2014;10:40:00;3282;5.0;40
02.08.2014;10:50:00;2756;5.5;40
02.08.2014;11:00:00;5390;6.3;42
02.08.2014;11:10:00;5887;7.3;45
02.08.2014;11:20:00;4532;8.1;47
02.08.2014;11:30:00;5906;9.1;46
02.08.2014;11:40:00;3564;9.7;44
02.08.2014;11:50:00;6004;10.6;45
02.08.2014;12:00:00;6532;11.7;44
02.08.2014;12:10:00;2939;12.3;45
02.08.2014;12:20:00;3581;12.8;45
02.08.2014;12:30:00;3320;13.4;45
02.08.2014;12:40:00;4191;14.0;45
02.08.2014;12:50:00;4360;14.8;47
02.08.2014;13:00:00;6206;15.7;48
02.08.2014;13:10:00;8302;17.1;45
02.08.2014;13:20:00;7544;18.4;44
02.08.2014;13:30:00;4102;19.3;47
02.08.2014;13:40:00;3589;19.9;47
02.08.2014;13:50:00;3179;20.4;46
02.08.2014;14:00:00;3257;20.9;46
02.08.2014;14:10:00;3148;21.5;46
02.08.2014;14:20:00;3295;22.0;46
02.08.2014;14:30:00;5138;22.7;47
02.08.2014;14:40:00;5069;23.6;45
02.08.2014;14:50:00;4387;24.2;44
02.08.2014;15:00:00;4272;25.1;47
02.08.2014;15:10:00;6385;26.1;45
02.08.2014;15:20:00;4666;27.1;47
02.08.2014;15:30:00;6310;28.3;44
02.08.2014;15:40:00;3023;28.8;43
02.08.2014;15:50:00;7410;29.8;47
02.08.2014;16:00:00;4470;30.7;44
02.08.2014;16:10:00;2956;31.2;45
02.08.2014;16:20:00;5034;32.1;47
02.08.2014;16:30:00;8413;33.2;45
02.08.2014;16:40:00;6401;34.2;46
02.08.2014;16:50:00;6333;35.3;44
02.08.2014;17:00:00;5648;36.2;47
02.08.2014;17:10:00;3543;36.7;46
02.08.2014;17:20:00;4608;37.6;44
02.08.2014;17:30:00;3934;38.2;43
02.08.2014;17:40:00;4388;38.9;46
02.08.2014;17:50:00;4406;39.6;47
02.08.2014;18:00:00;4166;40.3;48
02.08.2014;18:10:00;4342;41.0;48
02.08.2014;18:20:00;2140;41.4;46
02.08.2014;18:30:00;3515;41.9;46
02.08.2014;18:40:00;3529;42.4;47
02.08.2014;18:50:00;2823;42.9;46
02.08.2014;19:00:00;2110;43.3;45
02.08.2014;19:10:00;1788;43.6;44
02.08.2014;19:20:00;589;43.7;42
02.08.2014;19:30:00;476;43.8;41
02.08.2014;19:40:00;382;43.9;40
02.08.2014;19:50:00;516;43.9;40
02.08.2014;20:00:00;346;44.0;39
02.08.2014;20:10:00;197;44.0;39
02.08.2014;20:20:00;108;44.1;39
02.08.2014;21:00:00;0;44.1;0
03.08.2014;06:25:00;38;0;29
03.08.2014;06:35:00;157;0;30
03.08.2014;06:45:00;166;0;31
03.08.2014;06:55:00;214;0;31
03.08.2014;07:05:00;204;0.1;32
03.08.2014;07:15:00;245;0.1;32
03.08.2014;07:25:00;279;0.2;32
03.08.2014;07:35:00;350;0.2;32
03.08.2014;07:45:00;562;0.3;33
03.08.2014;07:55:00;958;0.4;33
03.08.2014;08:05:00;1242;0.6;33
03.08.2014;08:15:00;1751;0.9;33
03.08.2014;08:25:00;1447;1.1;34
03.08.2014;08:35:00;1640;1.4;34
03.08.2014;08:45:00;2169;1.7;34
03.08.2014;08:55:00;2115;2.1;35
03.08.2014;09:05:00;3233;2.5;35
03.08.2014;09:15:00;2159;3.0;37
03.08.2014;09:25:00;3267;3.5;38
03.08.2014;09:35:00;2581;4.0;39
03.08.2014;09:45:00;3895;4.6;40
03.08.2014;09:55:00;4478;5.3;42
03.08.2014;10:05:00;2854;5.8;42
03.08.2014;10:15:00;2388;6.2;41
03.08.2014;10:25:00;5029;7.0;43
03.08.2014;10:35:00;6396;7.9;45
03.08.2014;10:45:00;3443;8.6;46
03.08.2014;10:55:00;3276;9.2;46
03.08.2014;11:05:00;2730;9.7;44
03.08.2014;11:15:00;6078;10.6;47
03.08.2014;11:25:00;4088;11.4;48
03.08.2014;11:35:00;6696;12.4;44
03.08.2014;11:45:00;3915;13.4;44
03.08.2014;11:55:00;5268;14.0;43
03.08.2014;12:05:00;2923;14.5;44
03.08.2014;12:15:00;8198;15.7;47
03.08.2014;12:25:00;5159;16.5;42
03.08.2014;12:35:00;7545;17.9;45
03.08.2014;12:45:00;2494;18.3;42
03.08.2014;12:55:00;4416;18.9;43
03.08.2014;13:05:00;8332;20.1;47
03.08.2014;13:15:00;8536;21.4;47
03.08.2014;13:25:00;7738;22.7;46
03.08.2014;13:35:00;5412;23.6;44
03.08.2014;13:45:00;4995;24.3;46
03.08.2014;13:55:00;3718;24.9;47
03.08.2014;14:05:00;3863;25.7;44
03.08.2014;14:15:00;4630;26.6;47
03.08.2014;14:25:00;2498;27.1;46
03.08.2014;14:35:00;3653;27.6;46
03.08.2014;14:45:00;3429;28.2;47
03.08.2014;14:55:00;3454;28.8;47
03.08.2014;15:05:00;3626;29.4;47
03.08.2014;15:15:00;2132;29.9;46
03.08.2014;15:25:00;1791;30.1;44
03.08.2014;15:35:00;1010;30.3;43
03.08.2014;15:45:00;956;30.5;41
03.08.2014;15:55:00;523;30.6;40
03.08.2014;16:05:00;543;30.7;40
03.08.2014;16:15:00;1069;30.8;39
03.08.2014;16:25:00;1567;31.1;39
03.08.2014;16:35:00;1688;31.3;39
03.08.2014;16:45:00;2223;31.7;39
03.08.2014;16:55:00;2261;32.0;40
03.08.2014;17:05:00;2250;32.4;40
03.08.2014;17:15:00;2594;32.8;40
03.08.2014;17:25:00;2298;33.2;41
03.08.2014;17:35:00;2719;33.7;41
03.08.2014;17:45:00;1833;34.0;41
03.08.2014;17:55:00;1676;34.3;40
03.08.2014;18:05:00;1364;34.5;39
03.08.2014;18:15:00;1331;34.7;39
03.08.2014;18:25:00;1517;35.0;39
03.08.2014;18:35:00;1357;35.2;39
03.08.2014;18:45:00;1243;35.4;38
03.08.2014;18:55:00;936;35.6;38
03.08.2014;19:05:00;852;35.7;38
03.08.2014;19:15:00;915;35.9;38
03.08.2014;19:25:00;836;36.0;37
03.08.2014;19:35:00;821;36.2;37
03.08.2014;19:45:00;667;36.3;37
03.08.2014;19:55:00;503;36.4;37
03.08.2014;20:05:00;622;36.5;37
03.08.2014;20:15:00;373;36.5;37
03.08.2014;20:25:00;265;36.6;37
03.08.2014;20:35:00;176;36.6;37
03.08.2014;20:45:00;123;36.6;36
03.08.2014;20:55:00;75;36.7;36
03.08.2014;21:05:00;0;36.7;0
04.08.2014;06:15:00;26;0;23
04.08.2014;06:25:00;153;0;29
04.08.2014;06:35:00;199;0;30
04.08.2014;06:45:00;239;0;31
04.08.2014;06:55:00;278;0.1;31
04.08.2014;07:05:00;316;0.1;32
04.08.2014;07:15:00;354;0.2;32
04.08.2014;07:25:00;415;0.3;32
04.08.2014;07:35:00;500;0.3;32
04.08.2014;07:45:00;610;0.4;33
04.08.2014;07:55:00;733;0.6;33
04.08.2014;08:05:00;874;0.7;33
04.08.2014;08:15:00;1033;0.9;33
04.08.2014;08:25:00;1208;1.0;33
04.08.2014;08:35:00;1488;1.3;34
04.08.2014;08:45:00;2392;1.7;34
04.08.2014;08:55:00;2858;2.1;35
04.08.2014;09:05:00;3390;2.6;36
04.08.2014;09:15:00;4271;3.3;38
04.08.2014;09:25:00;2725;3.8;39
04.08.2014;09:35:00;1752;4.1;38
04.08.2014;09:45:00;4218;4.6;39
04.08.2014;09:55:00;5018;5.4;42
04.08.2014;10:05:00;5562;6.3;44
04.08.2014;10:15:00;6010;7.3;47
04.08.2014;10:25:00;4863;8.2;48
04.08.2014;10:35:00;5849;9.1;46
04.08.2014;10:45:00;6363;10.1;46
04.08.2014;10:55:00;4818;11.0;48
04.08.2014;11:05:00;6586;11.9;45
04.08.2014;11:15:00;6120;12.8;45
04.08.2014;11:25:00;6292;13.9;44
04.08.2014;11:35:00;7346;15.1;47
04.08.2014;11:45:00;6770;16.2;45
04.08.2014;11:55:00;5185;17.2;44
04.08.2014;12:05:00;7031;18.4;47
04.08.2014;12:15:00;8493;19.7;47
04.08.2014;12:25:00;3543;20.5;43
04.08.2014;12:35:00;4607;21.2;45
04.08.2014;12:45:00;3797;21.9;46
04.08.2014;12:55:00;4522;22.6;47
04.08.2014;13:05:00;4877;23.4;45
04.08.2014;13:15:00;6403;24.4;46
04.08.2014;13:25:00;8088;25.5;45
04.08.2014;13:35:00;8076;26.8;44
04.08.2014;13:45:00;7379;28.1;45
04.08.2014;13:55:00;7643;29.3;47
04.08.2014;14:05:00;8491;30.7;46
04.08.2014;14:15:00;8062;32.1;45
04.08.2014;14:25:00;7638;33.3;44
04.08.2014;14:35:00;7730;34.6;46
04.08.2014;14:45:00;7785;35.9;47
04.08.2014;14:55:00;7729;37.2;46
04.08.2014;15:05:00;7552;38.4;44
04.08.2014;15:15:00;7329;39.7;45
04.08.2014;15:25:00;7286;40.9;47
04.08.2014;15:35:00;7076;42.1;46
04.08.2014;15:45:00;6901;43.2;44
04.08.2014;15:55:00;6941;44.3;46
04.08.2014;16:05:00;7192;45.2;45
04.08.2014;16:15:00;6749;46.3;44
04.08.2014;16:25:00;6809;47.3;47
04.08.2014;16:35:00;7142;48.1;45
04.08.2014;16:45:00;4468;48.8;47
04.08.2014;16:55:00;5459;49.5;47
04.08.2014;17:05:00;3734;50.3;45
04.08.2014;17:15:00;2037;50.7;45
04.08.2014;17:25:00;4613;51.3;45
04.08.2014;17:35:00;2170;51.8;45
04.08.2014;17:45:00;1582;52.1;44
04.08.2014;17:55:00;2066;52.4;44
04.08.2014;18:05:00;1876;52.7;43
04.08.2014;18:15:00;1599;53.0;42
04.08.2014;18:25:00;1115;53.2;41
04.08.2014;18:35:00;958;53.4;41
04.08.2014;18:45:00;566;53.5;40
04.08.2014;18:55:00;569;53.6;40
04.08.2014;19:05:00;965;53.7;39
04.08.2014;19:15:00;1064;53.9;39
04.08.2014;19:25:00;594;54.0;39
04.08.2014;19:35:00;436;54.1;39
04.08.2014;19:45:00;340;54.1;38
04.08.2014;19:55:00;219;54.2;38
04.08.2014;20:05:00;144;54.2;38
04.08.2014;20:15:00;132;54.2;38
04.08.2014;20:25:00;109;54.2;37
04.08.2014;20:35:00;0;54.2;37
04.08.2014;20:45:00;147;54.3;37
04.08.2014;20:55:00;94;54.3;37
04.08.2014;21:10:00;0;54.3;0
05.08.2014;06:20:00;0;0;4
05.08.2014;06:30:00;146;0;29
05.08.2014;06:40:00;214;0;30
05.08.2014;06:50:00;313;0;31
05.08.2014;07:00:00;393;0.1;31
05.08.2014;07:10:00;497;0.2;32
05.08.2014;07:20:00;545;0.3;32
05.08.2014;07:30:00;763;0.4;32
05.08.2014;07:40:00;830;0.5;32
05.08.2014;07:50:00;868;0.7;33
05.08.2014;08:00:00;1156;0.8;33
05.08.2014;08:10:00;1541;1.1;33
05.08.2014;08:20:00;2273;1.4;33
05.08.2014;08:30:00;2776;1.9;35
