Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
05.08.2014;08:40:00;2167;2.3;35
05.08.2014;08:50:00;2478;2.6;36
05.08.2014;09:00:00;3558;3.2;38
05.08.2014;09:10:00;1931;3.6;38
05.08.2014;09:20:00;2868;4.1;38
05.08.2014;09:30:00;3244;4.7;39
05.08.2014;09:40:00;3053;5.2;40
05.08.2014;09:50:00;2773;5.7;40
05.08.2014;10:00:00;3334;6.2;41
05.08.2014;10:10:00;2613;6.8;41
05.08.2014;10:20:00;3282;7.3;41
05.08.2014;10:30:00;4959;7.9;42
05.08.2014;10:40:00;6389;9.0;47
05.08.2014;10:50:00;6643;10.1;44
05.08.2014;11:00:00;5677;11.0;46
05.08.2014;11:10:00;2080;11.4;44
05.08.2014;11:20:00;5889;12.3;47
05.08.2014;11:30:00;2902;13.0;42
05.08.2014;11:40:00;1711;13.6;43
05.08.2014;11:50:00;1232;13.8;41
05.08.2014;12:00:00;1651;14.1;41
05.08.2014;12:10:00;3256;14.7;43
05.08.2014;12:20:00;5532;15.5;46
05.08.2014;12:30:00;7805;16.4;47
05.08.2014;12:40:00;7675;17.7;46
05.08.2014;12:50:00;3434;18.3;46
05.08.2014;13:00:00;8383;19.6;44
05.08.2014;13:10:00;8301;20.8;47
05.08.2014;13:20:00;8071;22.1;46
05.08.2014;13:30:00;8038;23.4;45
05.08.2014;13:40:00;8144;24.8;44
05.08.2014;13:50:00;5370;25.6;46
05.08.2014;14:00:00;8937;26.8;46
05.08.2014;14:10:00;6528;28.0;47
05.08.2014;14:20:00;2757;28.6;42
05.08.2014;14:30:00;1933;29.3;44
05.08.2014;14:40:00;8078;30.5;45
05.08.2014;14:50:00;7782;31.8;47
05.08.2014;15:00:00;6829;33.0;47
05.08.2014;15:10:00;7605;34.3;44
05.08.2014;15:20:00;7727;35.4;47
05.08.2014;15:30:00;7317;36.6;47
05.08.2014;15:40:00;4088;37.5;44
05.08.2014;15:50:00;6455;38.2;45
05.08.2014;16:00:00;4973;39.2;43
05.08.2014;16:10:00;6906;40.2;47
05.08.2014;16:20:00;6740;41.3;46
05.08.2014;16:30:00;3288;42.0;48
05.08.2014;16:40:00;3578;42.6;47
05.08.2014;16:50:00;3178;43.3;43
05.08.2014;17:00:00;3802;43.8;44
05.08.2014;17:10:00;5097;44.5;46
05.08.2014;17:20:00;5378;45.3;48
05.08.2014;17:30:00;4445;46.1;44
05.08.2014;17:40:00;3105;46.6;44
05.08.2014;17:50:00;4651;47.4;47
05.08.2014;18:00:00;2926;48.0;47
05.08.2014;18:10:00;1716;48.2;45
05.08.2014;18:20:00;1575;48.5;43
05.08.2014;18:30:00;1749;48.8;43
05.08.2014;18:40:00;2100;49.1;43
05.08.2014;18:50:00;1857;49.4;42
05.08.2014;19:00:00;965;49.6;41
05.08.2014;19:10:00;1022;49.7;40
05.08.2014;19:20:00;821;49.9;40
05.08.2014;19:30:00;604;50.0;39
05.08.2014;19:40:00;497;50.1;39
05.08.2014;19:50:00;281;50.1;39
05.08.2014;20:00:00;222;50.2;38
05.08.2014;20:10:00;171;50.2;38
05.08.2014;20:20:00;158;50.2;38
05.08.2014;20:30:00;137;50.3;38
05.08.2014;20:40:00;140;50.3;38
05.08.2014;20:50:00;105;50.3;37
06.08.2014;06:10:00;0;0;9
06.08.2014;06:20:00;171;0;29
06.08.2014;06:30:00;224;0;30
06.08.2014;06:40:00;357;0.1;31
06.08.2014;06:50:00;468;0.1;31
06.08.2014;07:00:00;530;0.2;32
06.08.2014;07:10:00;593;0.3;32
06.08.2014;07:20:00;602;0.4;32
06.08.2014;07:30:00;611;0.5;32
06.08.2014;07:40:00;873;0.6;33
06.08.2014;07:50:00;1014;0.8;33
06.08.2014;08:00:00;1213;1.0;33
06.08.2014;08:10:00;1357;1.2;33
06.08.2014;08:20:00;1546;1.5;34
06.08.2014;08:30:00;2018;1.8;34
06.08.2014;08:40:00;2217;2.1;34
06.08.2014;08:50:00;2502;2.5;36
06.08.2014;09:00:00;2632;3.0;36
06.08.2014;09:10:00;3629;3.5;37
06.08.2014;09:20:00;3603;4.1;39
06.08.2014;09:30:00;3874;4.8;40
06.08.2014;09:40:00;4166;5.4;41
06.08.2014;09:50:00;4389;6.2;43
06.08.2014;10:00:00;4818;6.9;44
06.08.2014;10:10:00;4991;7.8;45
06.08.2014;10:20:00;5376;8.6;47
06.08.2014;10:30:00;5461;9.5;48
06.08.2014;10:40:00;5624;10.4;44
06.08.2014;10:50:00;6026;11.4;47
06.08.2014;11:00:00;6233;12.5;44
06.08.2014;11:10:00;6426;13.5;47
06.08.2014;11:20:00;6000;14.5;44
06.08.2014;11:30:00;6418;15.5;48
06.08.2014;11:40:00;6394;16.6;45
06.08.2014;11:50:00;6659;17.7;46
06.08.2014;12:00:00;6643;18.8;47
06.08.2014;12:10:00;7078;20.0;44
06.08.2014;12:20:00;7033;21.1;46
06.08.2014;12:30:00;7378;22.4;47
06.08.2014;12:40:00;7499;23.6;46
06.08.2014;12:50:00;7476;24.8;44
06.08.2014;13:00:00;7678;26.1;45
06.08.2014;13:10:00;7622;27.4;47
06.08.2014;13:20:00;7313;28.5;45
06.08.2014;13:30:00;7909;29.8;44
06.08.2014;13:40:00;7608;31.0;45
06.08.2014;13:50:00;7803;32.3;47
06.08.2014;14:00:00;7756;33.6;47
06.08.2014;14:10:00;7756;34.9;45
06.08.2014;14:20:00;7686;36.2;44
06.08.2014;14:30:00;7151;37.4;45
06.08.2014;14:40:00;7483;38.6;47
06.08.2014;14:50:00;7462;39.9;47
06.08.2014;15:00:00;6962;41.0;44
06.08.2014;15:10:00;6385;42.2;44
06.08.2014;15:20:00;5696;43.1;47
06.08.2014;15:30:00;4510;43.9;48
06.08.2014;15:40:00;4750;44.6;44
06.08.2014;15:50:00;4588;45.4;47
06.08.2014;16:00:00;4495;46.1;48
06.08.2014;16:10:00;4305;46.9;44
06.08.2014;16:20:00;3582;47.5;45
06.08.2014;16:30:00;3473;48.0;46
06.08.2014;16:40:00;3220;48.6;46
06.08.2014;16:50:00;2964;49.1;46
06.08.2014;17:00:00;2708;49.6;46
06.08.2014;17:10:00;2209;50.0;45
06.08.2014;17:20:00;1939;50.3;44
06.08.2014;17:30:00;1666;50.6;43
06.08.2014;17:40:00;1457;50.8;42
06.08.2014;17:50:00;1388;51.0;42
06.08.2014;18:00:00;1278;51.3;41
06.08.2014;18:10:00;1066;51.4;40
06.08.2014;18:20:00;1049;51.6;40
06.08.2014;18:30:00;1006;51.8;39
06.08.2014;18:40:00;930;51.9;39
06.08.2014;18:50:00;843;52.1;39
06.08.2014;19:00:00;793;52.2;39
06.08.2014;19:10:00;655;52.3;38
06.08.2014;19:20:00;594;52.4;38
06.08.2014;19:30:00;613;52.5;38
06.08.2014;19:40:00;504;52.6;38
06.08.2014;19:50:00;388;52.7;38
06.08.2014;20:00:00;306;52.7;38
06.08.2014;20:10:00;253;52.8;37
06.08.2014;20:20:00;217;52.8;37
06.08.2014;20:30:00;167;52.9;37
06.08.2014;20:40:00;120;52.9;37
06.08.2014;20:50:00;0;52.9;2
06.08.2014;21:00:00;0;52.9;0
07.08.2014;06:30:00;201;0;29
07.08.2014;06:40:00;257;0;30
07.08.2014;06:50:00;268;0.1;31
07.08.2014;07:00:00;361;0.1;31
07.08.2014;07:10:00;417;0.2;32
07.08.2014;07:20:00;463;0.3;32
07.08.2014;07:30:00;453;0.3;32
07.08.2014;07:40:00;462;0.4;33
07.08.2014;07:50:00;517;0.5;33
07.08.2014;08:00:00;679;0.6;33
07.08.2014;08:10:00;987;0.8;33
07.08.2014;08:20:00;1453;1.0;33
07.08.2014;08:30:00;1388;1.2;34
07.08.2014;08:40:00;2255;1.5;34
07.08.2014;08:50:00;2648;1.9;35
07.08.2014;09:00:00;2970;2.4;36
07.08.2014;09:10:00;3569;3.0;38
07.08.2014;09:20:00;3674;3.6;39
07.08.2014;09:30:00;2911;4.0;38
07.08.2014;09:40:00;4288;4.6;40
07.08.2014;09:50:00;3197;5.2;41
07.08.2014;10:00:00;2903;5.7;40
07.08.2014;10:10:00;4278;6.4;43
07.08.2014;10:20:00;5663;7.3;44
07.08.2014;10:30:00;5726;8.2;47
07.08.2014;10:40:00;5811;9.1;48
07.08.2014;10:50:00;4941;9.9;44
07.08.2014;11:00:00;6619;10.9;47
07.08.2014;11:10:00;4202;11.6;44
07.08.2014;11:20:00;3893;12.3;45
07.08.2014;11:30:00;5160;13.1;46
07.08.2014;11:40:00;7940;14.3;45
07.08.2014;11:50:00;5216;15.3;47
07.08.2014;12:00:00;3325;15.9;46
07.08.2014;12:10:00;3787;16.5;46
07.08.2014;12:20:00;4030;17.1;47
07.08.2014;12:30:00;5367;18.0;48
07.08.2014;12:40:00;5063;18.8;44
07.08.2014;12:50:00;3915;19.7;44
07.08.2014;13:00:00;6788;20.7;47
07.08.2014;13:10:00;7899;22.0;45
07.08.2014;13:20:00;7321;23.4;44
07.08.2014;13:30:00;8429;24.6;46
07.08.2014;13:40:00;8627;26.0;47
07.08.2014;13:50:00;6924;27.2;44
07.08.2014;14:00:00;4490;27.8;46
07.08.2014;14:10:00;2987;28.3;46
07.08.2014;14:20:00;6277;29.4;44
07.08.2014;14:30:00;6159;30.6;46
07.08.2014;14:40:00;8269;31.9;47
07.08.2014;14:50:00;2061;32.7;43
07.08.2014;15:00:00;2525;33.0;43
07.08.2014;15:10:00;2597;33.4;43
07.08.2014;15:20:00;2422;33.9;44
07.08.2014;15:30:00;770;34.0;42
07.08.2014;15:40:00;711;34.1;41
07.08.2014;15:50:00;1284;34.4;41
07.08.2014;16:00:00;1846;34.6;41
07.08.2014;16:10:00;2294;35.0;41
07.08.2014;16:20:00;4765;35.8;44
07.08.2014;16:30:00;3676;36.4;45
07.08.2014;16:40:00;2312;36.8;44
07.08.2014;16:50:00;3407;37.4;45
07.08.2014;17:00:00;6609;38.3;47
07.08.2014;17:10:00;2903;39.1;44
07.08.2014;17:20:00;2182;39.4;43
07.08.2014;17:30:00;1327;39.7;42
07.08.2014;17:40:00;1211;39.9;41
07.08.2014;17:50:00;866;40.1;40
07.08.2014;18:00:00;857;40.2;40
07.08.2014;18:10:00;896;40.3;39
07.08.2014;18:20:00;783;40.5;39
07.08.2014;18:30:00;855;40.6;39
07.08.2014;18:40:00;903;40.8;39
07.08.2014;18:50:00;1223;41.0;38
07.08.2014;19:00:00;1699;41.2;38
07.08.2014;19:10:00;1856;41.5;38
07.08.2014;19:20:00;1288;41.8;38
07.08.2014;19:30:00;1001;41.9;38
07.08.2014;19:40:00;489;42.0;38
07.08.2014;19:50:00;521;42.1;38
07.08.2014;20:00:00;539;42.2;38
07.08.2014;20:10:00;418;42.3;37
07.08.2014;20:20:00;317;42.3;37
07.08.2014;20:30:00;246;42.4;37
07.08.2014;20:40:00;157;42.4;37
07.08.2014;20:50:00;49;42.4;30
07.08.2014;21:00:00;0;42.4;0
08.08.2014;06:25:00;146;0;29
08.08.2014;06:35:00;201;0;30
08.08.2014;06:45:00;226;0;31
08.08.2014;06:55:00;236;0.1;31
08.08.2014;07:05:00;354;0.1;32
08.08.2014;07:15:00;483;0.2;32
08.08.2014;07:25:00;616;0.3;32
08.08.2014;07:35:00;804;0.4;33
08.08.2014;07:45:00;862;0.6;33
08.08.2014;07:55:00;1001;0.7;33
08.08.2014;08:05:00;1038;0.9;33
08.08.2014;08:15:00;1170;1.1;33
08.08.2014;08:25:00;1066;1.3;34
08.08.2014;08:35:00;1437;1.5;34
08.08.2014;08:45:00;1293;1.7;34
08.08.2014;08:55:00;3127;2.1;34
08.08.2014;09:05:00;3179;2.6;36
08.08.2014;09:15:00;3555;3.2;38
08.08.2014;09:25:00;3623;3.8;39
08.08.2014;09:35:00;3841;4.4;40
08.08.2014;09:45:00;4004;5.0;41
08.08.2014;09:55:00;4704;5.8;42
08.08.2014;10:05:00;4571;6.5;44
08.08.2014;10:15:00;4452;7.3;45
08.08.2014;10:25:00;4322;8.0;45
08.08.2014;10:35:00;5194;8.9;47
08.08.2014;10:45:00;5362;9.8;48
08.08.2014;10:55:00;5792;10.7;44
08.08.2014;11:05:00;5675;11.7;47
08.08.2014;11:15:00;5559;12.6;44
08.08.2014;11:25:00;6292;13.7;48
08.08.2014;11:35:00;6643;14.8;44
08.08.2014;11:45:00;6054;15.8;48
08.08.2014;11:55:00;5762;16.8;45
08.08.2014;12:05:00;4945;17.7;48
08.08.2014;12:15:00;6255;18.7;44
08.08.2014;12:25:00;6067;19.8;47
08.08.2014;12:35:00;6972;20.9;47
08.08.2014;12:45:00;7217;22.1;44
08.08.2014;12:55:00;6512;23.2;46
08.08.2014;13:05:00;7446;24.4;47
08.08.2014;13:15:00;7431;25.6;45
08.08.2014;13:25:00;8207;26.9;44
08.08.2014;13:35:00;8363;28.2;45
08.08.2014;13:45:00;8222;29.6;47
08.08.2014;13:55:00;9074;30.8;47
08.08.2014;14:05:00;7155;32.1;45
08.08.2014;14:15:00;6408;33.2;45
08.08.2014;14:25:00;8100;34.4;47
08.08.2014;14:35:00;7671;35.3;45
08.08.2014;14:45:00;3293;36.2;44
08.08.2014;14:55:00;3509;36.7;44
08.08.2014;15:05:00;9086;37.8;47
08.08.2014;15:15:00;4707;38.9;45
08.08.2014;15:25:00;2383;39.4;45
08.08.2014;15:35:00;7989;40.2;47
08.08.2014;15:45:00;7649;41.4;46
08.08.2014;15:55:00;3841;42.2;43
08.08.2014;16:05:00;2703;42.8;45
08.08.2014;16:15:00;6875;43.6;47
08.08.2014;16:25:00;7050;44.8;45
08.08.2014;16:35:00;5755;45.8;45
08.08.2014;16:45:00;2297;46.3;43
08.08.2014;16:55:00;2427;46.7;44
08.08.2014;17:05:00;5705;47.4;46
08.08.2014;17:15:00;4901;48.3;48
08.08.2014;17:25:00;4015;49.1;44
08.08.2014;17:35:00;4399;49.8;47
08.08.2014;17:45:00;3389;50.4;47
08.08.2014;17:55:00;1666;50.7;45
08.08.2014;18:05:00;3661;51.3;46
08.08.2014;18:15:00;2216;51.8;46
08.08.2014;18:25:00;3009;52.3;46
08.08.2014;18:35:00;2754;52.7;46
08.08.2014;18:45:00;2423;53.2;45
08.08.2014;18:55:00;546;53.4;43
08.08.2014;19:05:00;542;53.5;42
08.08.2014;19:15:00;642;53.6;41
08.08.2014;19:25:00;1190;53.8;40
08.08.2014;19:35:00;501;53.9;40
08.08.2014;19:45:00;642;54.0;40
08.08.2014;19:55:00;353;54.1;39
08.08.2014;20:05:00;231;54.1;39
08.08.2014;20:15:00;192;54.2;39
08.08.2014;20:25:00;179;54.2;39
08.08.2014;20:35:00;134;54.2;38
08.08.2014;21:00:00;0;54.2;0
09.08.2014;06:25:00;0;0;16
09.08.2014;06:35:00;133;0;30
09.08.2014;06:45:00;150;0;31
09.08.2014;06:55:00;238;0;31
09.08.2014;07:05:00;217;0.1;32
09.08.2014;07:15:00;315;0.1;32
09.08.2014;07:25:00;421;0.2;32
09.08.2014;07:35:00;311;0.2;33
09.08.2014;07:45:00;317;0.3;33
09.08.2014;07:55:00;597;0.4;33
09.08.2014;08:05:00;502;0.5;33
09.08.2014;08:15:00;604;0.5;33
09.08.2014;08:25:00;1170;0.7;34
09.08.2014;08:35:00;1523;0.9;34
09.08.2014;08:45:00;1228;1.2;34
09.08.2014;08:55:00;1053;1.3;34
09.08.2014;09:05:00;1312;1.5;34
09.08.2014;09:15:00;1735;1.8;35
09.08.2014;09:25:00;2301;2.2;35
09.08.2014;09:35:00;2867;2.6;36
09.08.2014;09:45:00;3020;3.1;37
09.08.2014;09:55:00;1829;3.5;38
09.08.2014;10:05:00;1570;3.7;37
09.08.2014;10:15:00;1880;4.1;37
09.08.2014;10:25:00;1860;4.3;37
09.08.2014;10:35:00;2140;4.7;37
09.08.2014;10:45:00;2371;5.0;38
09.08.2014;10:55:00;3667;5.6;39
09.08.2014;11:05:00;4351;6.3;41
09.08.2014;11:15:00;3979;7.0;43
09.08.2014;11:25:00;3865;7.6;44
09.08.2014;11:35:00;3304;8.2;43
09.08.2014;11:45:00;5037;8.9;44
09.08.2014;11:55:00;4718;9.7;46
09.08.2014;12:05:00;3657;10.4;46
09.08.2014;12:15:00;5009;11.1;47
09.08.2014;12:25:00;4382;11.9;48
09.08.2014;12:35:00;6151;12.9;44
09.08.2014;12:45:00;7369;14.1;45
09.08.2014;12:55:00;5438;15.2;46
09.08.2014;13:05:00;5188;16.0;48
09.08.2014;13:15:00;2401;16.5;47
09.08.2014;13:25:00;2292;16.8;45
09.08.2014;13:35:00;2610;17.3;45
09.08.2014;13:45:00;2899;17.8;45
09.08.2014;13:55:00;3532;18.5;46
09.08.2014;14:05:00;6006;19.3;48
09.08.2014;14:15:00;8204;20.6;44
09.08.2014;14:25:00;3681;21.4;47
09.08.2014;14:35:00;3231;21.9;46
09.08.2014;14:45:00;2811;22.4;46
09.08.2014;14:55:00;3856;23.0;45
09.08.2014;15:05:00;5828;23.6;46
09.08.2014;15:15:00;8222;25.0;45
09.08.2014;15:25:00;8325;26.4;44
09.08.2014;15:35:00;7394;27.6;45
09.08.2014;15:45:00;3728;28.3;43
09.08.2014;15:55:00;7350;29.4;47
09.08.2014;16:05:00;7605;30.6;47
09.08.2014;16:15:00;4766;31.3;43
09.08.2014;16:25:00;6739;32.4;47
09.08.2014;16:35:00;6157;33.4;46
09.08.2014;16:45:00;5965;34.4;44
09.08.2014;16:55:00;5870;35.4;47
09.08.2014;17:05:00;5490;36.3;44
09.08.2014;17:15:00;5192;37.2;47
09.08.2014;17:25:00;4861;38.0;47
09.08.2014;17:35:00;4880;38.8;45
09.08.2014;17:45:00;5014;39.7;48
09.08.2014;17:55:00;4415;40.4;44
09.08.2014;18:05:00;1578;40.9;44
09.08.2014;18:15:00;3415;41.4;44
09.08.2014;18:25:00;3173;41.9;45
09.08.2014;18:35:00;2861;42.4;45
09.08.2014;18:45:00;2483;42.8;45
09.08.2014;18:55:00;1874;43.1;44
09.08.2014;19:05:00;1125;43.4;43
09.08.2014;19:15:00;824;43.5;42
09.08.2014;19:25:00;495;43.6;41
09.08.2014;19:35:00;627;43.7;40
09.08.2014;19:45:00;843;43.8;40
09.08.2014;19:55:00;620;43.9;40
09.08.2014;20:05:00;516;44.0;39
09.08.2014;20:15:00;257;44.1;39
09.08.2014;20:25:00;201;44.1;39
09.08.2014;20:35:00;147;44.1;38
09.08.2014;20:45:00;104;44.2;38
09.08.2014;20:55:00;0;44.2;0
09.08.2014;21:00:00;0;44.2;0
10.08.2014;06:25:00;0;0;6
10.08.2014;06:35:00;145;0;30
10.08.2014;06:45:00;185;0;31
10.08.2014;06:55:00;292;0;31
10.08.2014;07:05:00;538;0.1;32
10.08.2014;07:15:00;348;0.2;32
10.08.2014;07:25:00;369;0.2;32
10.08.2014;07:35:00;611;0.3;33
10.08.2014;07:45:00;492;0.4;33
10.08.2014;07:55:00;683;0.5;33
10.08.2014;08:05:00;942;0.7;33
10.08.2014;08:15:00;901;0.8;34
10.08.2014;08:25:00;1137;1.0;34
10.08.2014;08:35:00;979;1.2;34
10.08.2014;08:45:00;480;1.3;34
10.08.2014;08:55:00;1052;1.4;34
10.08.2014;09:05:00;446;1.5;35
10.08.2014;09:15:00;468;1.6;35
10.08.2014;09:25:00;684;1.7;35
10.08.2014;09:35:00;988;1.8;35
10.08.2014;09:45:00;1336;2.1;35
10.08.2014;09:55:00;1444;2.3;35
10.08.2014;10:05:00;1247;2.5;35
10.08.2014;10:15:00;1095;2.7;35
10.08.2014;10:25:00;2092;3.0;35
10.08.2014;10:35:00;3378;3.6;38
10.08.2014;10:45:00;2868;4.1;39
10.08.2014;10:55:00;3422;4.6;39
10.08.2014;11:05:00;3631;5.3;41
10.08.2014;11:15:00;3611;5.8;41
10.08.2014;11:25:00;3429;6.5;43
10.08.2014;11:35:00;4132;7.2;44
10.08.2014;11:45:00;6589;8.1;46
10.08.2014;11:55:00;7972;9.4;44
10.08.2014;12:05:00;4422;10.2;46
10.08.2014;12:15:00;7046;11.2;45
10.08.2014;12:25:00;6833;12.2;45
10.08.2014;12:35:00;2905;12.7;46
10.08.2014;12:45:00;3512;13.3;45
10.08.2014;12:55:00;6184;14.2;48
10.08.2014;13:05:00;5413;15.1;44
10.08.2014;13:15:00;7894;16.3;45
10.08.2014;13:25:00;5027;17.1;45
10.08.2014;13:35:00;4544;17.8;46
10.08.2014;13:45:00;4733;18.7;44
10.08.2014;13:55:00;6659;19.9;47
10.08.2014;14:05:00;4458;20.7;44
10.08.2014;14:15:00;3573;21.3;46
10.08.2014;14:25:00;5663;22.1;47
10.08.2014;14:35:00;5052;22.9;44
10.08.2014;14:45:00;2991;23.5;46
10.08.2014;14:55:00;2161;23.9;45
10.08.2014;15:05:00;2841;24.4;45
10.08.2014;15:15:00;3989;25.0;45
10.08.2014;15:25:00;7052;26.1;44
10.08.2014;15:35:00;6589;27.2;47
10.08.2014;15:45:00;6422;28.2;46
10.08.2014;15:55:00;5631;29.2;45
10.08.2014;16:05:00;6795;30.2;47
10.08.2014;16:15:00;6290;31.3;44
10.08.2014;16:25:00;5883;32.3;47
10.08.2014;16:35:00;4500;33.2;45
10.08.2014;16:45:00;2796;33.8;46
10.08.2014;16:55:00;5439;34.6;48
10.08.2014;17:05:00;4180;35.2;44
10.08.2014;17:15:00;3906;35.9;46
10.08.2014;17:25:00;3065;36.4;46
10.08.2014;17:35:00;3062;36.8;46
10.08.2014;17:45:00;2088;37.2;45
10.08.2014;17:55:00;2112;37.6;44
10.08.2014;18:05:00;1283;37.8;43
10.08.2014;18:15:00;787;37.9;42
10.08.2014;18:25:00;440;38.0;41
10.08.2014;18:35:00;1043;38.2;40
10.08.2014;18:45:00;1525;38.4;40
10.08.2014;18:55:00;865;38.6;40
10.08.2014;19:05:00;432;38.6;39
10.08.2014;19:15:00;233;38.7;39
10.08.2014;19:25:00;190;38.7;39
10.08.2014;19:35:00;163;38.8;39
10.08.2014;19:45:00;137;38.8;38
10.08.2014;19:55:00;171;38.8;38
10.08.2014;20:05:00;261;38.9;38
10.08.2014;20:15:00;120;38.9;38
10.08.2014;20:25:00;0;38.9;0
10.08.2014;20:35:00;0;38.9;0
10.08.2014;20:45:00;0;38.9;0
10.08.2014;20:55:00;0;38.9;0
10.08.2014;21:00:00;0;38.9;0
11.08.2014;06:55:00;0;0;19
11.08.2014;07:05:00;93;0;23
11.08.2014;07:15:00;383;0;31
11.08.2014;07:25:00;417;0.1;31
11.08.2014;07:35:00;396;0.1;32
11.08.2014;07:45:00;413;0.2;32
11.08.2014;07:55:00;595;0.3;32
11.08.2014;08:05:00;782;0.4;33
11.08.2014;08:15:00;650;0.6;33
11.08.2014;08:25:00;1249;0.7;33
11.08.2014;08:35:00;1062;0.9;33
11.08.2014;08:45:00;1090;1.1;34
11.08.2014;08:55:00;1419;1.3;34
11.08.2014;09:05:00;699;1.5;34
11.08.2014;09:15:00;506;1.5;34
11.08.2014;09:25:00;897;1.7;34
11.08.2014;09:35:00;1059;1.9;35
11.08.2014;09:45:00;1034;2.0;35
11.08.2014;09:55:00;924;2.2;35
11.08.2014;10:05:00;1464;2.4;35
11.08.2014;10:15:00;1607;2.7;35
11.08.2014;10:25:00;695;2.9;35
11.08.2014;10:35:00;502;2.9;35
11.08.2014;10:45:00;191;3.0;35
11.08.2014;10:55:00;269;3.0;35
11.08.2014;11:05:00;615;3.1;35
11.08.2014;11:15:00;674;3.2;35
11.08.2014;11:25:00;653;3.3;35
11.08.2014;11:35:00;1828;3.6;35
11.08.2014;11:45:00;1106;3.8;36
11.08.2014;11:55:00;538;3.9;36
11.08.2014;12:05:00;1061;4.1;36
11.08.2014;12:15:00;970;4.2;36
11.08.2014;12:25:00;998;4.4;36
11.08.2014;12:35:00;2180;4.7;36
11.08.2014;12:45:00;1140;4.9;36
11.08.2014;12:55:00;1045;5.1;36
11.08.2014;13:05:00;1507;5.3;36
11.08.2014;13:15:00;999;5.5;36
11.08.2014;13:25:00;1640;5.7;36
11.08.2014;13:35:00;1523;6.0;36
11.08.2014;13:45:00;1876;6.2;36
11.08.2014;13:55:00;978;6.4;36
11.08.2014;14:05:00;1542;6.7;36
11.08.2014;14:15:00;1653;6.9;36
11.08.2014;14:25:00;1368;7.1;36
11.08.2014;14:35:00;1590;7.4;37
11.08.2014;14:45:00;1027;7.6;36
11.08.2014;14:55:00;1619;7.8;36
11.08.2014;15:05:00;1376;8.1;37
11.08.2014;15:15:00;2035;8.4;37
11.08.2014;15:25:00;1661;8.7;37
11.08.2014;15:35:00;984;8.9;37
11.08.2014;15:45:00;1118;9.0;37
11.08.2014;15:55:00;1197;9.2;37
11.08.2014;16:05:00;841;9.4;37
11.08.2014;16:15:00;1445;9.6;37
11.08.2014;16:25:00;1155;9.8;37
11.08.2014;16:35:00;1890;10.1;37
11.08.2014;16:45:00;1011;10.3;37
11.08.2014;16:55:00;877;10.5;37
11.08.2014;17:05:00;987;10.6;37
11.08.2014;17:15:00;1247;10.8;37
11.08.2014;17:25:00;1876;11.1;37
11.08.2014;17:35:00;1101;11.3;37
11.08.2014;17:45:00;1616;11.6;37
11.08.2014;17:55:00;1029;11.8;37
11.08.2014;18:05:00;1686;12.0;37
11.08.2014;18:15:00;1791;12.3;37
11.08.2014;18:25:00;1586;12.6;37
11.08.2014;18:35:00;1420;12.8;37
11.08.2014;18:45:00;1354;13.0;37
11.08.2014;18:55:00;1004;13.2;37
11.08.2014;19:05:00;756;13.4;37
11.08.2014;19:15:00;932;13.5;37
11.08.2014;19:25:00;746;13.6;37
11.08.2014;19:35:00;520;13.7;37
11.08.2014;19:45:00;493;13.8;37
11.08.2014;19:55:00;387;13.9;36
11.08.2014;20:05:00;396;13.9;36
11.08.2014;20:15:00;256;14.0;36
11.08.2014;20:25:00;134;14.0;36
11.08.2014;20:35:00;0;14.0;36
11.08.2014;21:00:00;0;14.0;0
12.08.2014;06:30:00;0;0;9
12.08.2014;06:40:00;148;0;29
12.08.2014;06:50:00;275;0;30
12.08.2014;07:00:00;329;0.1;31
12.08.2014;07:10:00;371;0.1;31
12.08.2014;07:20:00;430;0.2;32
12.08.2014;07:30:00;501;0.3;32
12.08.2014;07:40:00;582;0.4;32
12.08.2014;07:50:00;769;0.5;32
12.08.2014;08:00:00;788;0.6;33
12.08.2014;08:10:00;1089;0.8;33
12.08.2014;08:20:00;912;0.9;33
12.08.2014;08:30:00;1102;1.1;33
12.08.2014;08:40:00;1189;1.3;33
12.08.2014;08:50:00;2229;1.7;34
12.08.2014;09:00:00;2242;2.1;34
12.08.2014;09:10:00;3220;2.6;36
12.08.2014;09:20:00;3734;3.2;38
12.08.2014;09:30:00;3955;3.8;39
12.08.2014;09:40:00;3304;4.4;41
12.08.2014;09:50:00;3968;5.0;40
12.08.2014;10:00:00;5034;5.8;43
12.08.2014;10:10:00;4228;6.5;44
12.08.2014;10:20:00;2576;7.2;44
12.08.2014;10:30:00;2945;7.8;44
12.08.2014;10:40:00;5303;8.7;46
12.08.2014;10:50:00;6039;9.7;45
12.08.2014;11:00:00;6100;10.8;47
12.08.2014;11:10:00;5481;11.7;44
12.08.2014;11:20:00;6558;12.7;46
12.08.2014;11:30:00;7102;13.7;44
12.08.2014;11:40:00;3913;14.5;48
12.08.2014;11:50:00;5567;15.3;47
12.08.2014;12:00:00;6747;16.5;45
12.08.2014;12:10:00;6266;17.6;44
12.08.2014;12:20:00;5216;18.6;47
12.08.2014;12:30:00;3428;19.2;47
12.08.2014;12:40:00;2977;19.6;46
12.08.2014;12:50:00;3930;20.4;47
12.08.2014;13:00:00;6709;21.2;47
12.08.2014;13:10:00;5242;22.1;45
12.08.2014;13:20:00;6846;23.2;45
12.08.2014;13:30:00;6315;24.3;47
12.08.2014;13:40:00;6091;25.4;44
12.08.2014;13:50:00;5257;26.4;48
12.08.2014;14:00:00;6474;27.4;44
12.08.2014;14:10:00;7667;28.7;45
12.08.2014;14:20:00;4565;29.6;45
12.08.2014;14:30:00;5538;30.5;46
12.08.2014;14:40:00;4870;31.3;45
12.08.2014;14:50:00;6294;32.3;47
12.08.2014;15:00:00;5347;33.2;45
12.08.2014;15:10:00;6910;34.4;44
12.08.2014;15:20:00;4447;35.2;46
12.08.2014;15:30:00;6502;36.2;45
12.08.2014;15:40:00;6207;37.2;46
12.08.2014;15:50:00;6994;38.3;44
12.08.2014;16:00:00;7201;39.5;47
12.08.2014;16:10:00;6532;40.6;46
12.08.2014;16:20:00;5774;41.6;44
12.08.2014;16:30:00;4863;42.4;45
12.08.2014;16:40:00;6685;43.4;46
12.08.2014;16:50:00;5839;44.4;46
12.08.2014;17:00:00;5776;45.4;45
12.08.2014;17:10:00;3323;46.1;45
12.08.2014;17:20:00;3006;46.6;45
12.08.2014;17:30:00;4239;47.2;46
12.08.2014;17:40:00;2949;47.7;46
12.08.2014;17:50:00;1919;48.1;45
12.08.2014;18:00:00;1907;48.4;44
12.08.2014;18:10:00;1714;48.8;44
12.08.2014;18:20:00;1221;49.0;43
12.08.2014;18:30:00;993;49.2;41
12.08.2014;18:40:00;871;49.4;41
12.08.2014;18:50:00;670;49.5;40
12.08.2014;19:00:00;643;49.6;40
12.08.2014;19:10:00;469;49.7;39
12.08.2014;19:20:00;423;49.7;39
12.08.2014;19:30:00;347;49.8;39
12.08.2014;19:40:00;400;49.9;38
12.08.2014;19:50:00;272;49.9;38
12.08.2014;20:00:00;168;49.9;38
12.08.2014;20:10:00;185;50.0;38
12.08.2014;20:20:00;149;50.0;38
12.08.2014;20:30:00;132;50.0;37
12.08.2014;20:40:00;7;50.0;25
12.08.2014;20:50:00;0;50.0;0
12.08.2014;21:00:00;0;50.0;0
13.08.2014;06:40:00;0;0;2
13.08.2014;06:50:00;64;0;29
13.08.2014;07:00:00;144;0;30
13.08.2014;07:10:00;129;0;31
13.08.2014;07:20:00;142;0;31
13.08.2014;07:30:00;183;0.1;32
13.08.2014;07:40:00;210;0.1;32
13.08.2014;07:50:00;201;0.1;32
13.08.2014;08:00:00;216;0.2;32
13.08.2014;08:10:00;256;0.2;33
13.08.2014;08:20:00;257;0.2;33
13.08.2014;08:30:00;230;0.3;33
13.08.2014;08:40:00;312;0.3;33
13.08.2014;08:50:00;306;0.4;33
13.08.2014;09:00:00;264;0.4;33
13.08.2014;09:10:00;302;0.5;34
13.08.2014;09:20:00;378;0.5;34
13.08.2014;09:30:00;378;0.6;34
13.08.2014;09:40:00;464;0.7;34
13.08.2014;09:50:00;497;0.7;34
13.08.2014;10:00:00;279;0.8;34
13.08.2014;10:10:00;278;0.8;34
13.08.2014;10:20:00;523;0.9;34
13.08.2014;10:30:00;948;1.0;34
13.08.2014;10:40:00;896;1.2;34
13.08.2014;10:50:00;836;1.3;34
13.08.2014;11:00:00;847;1.5;34
13.08.2014;11:10:00;1042;1.6;35
13.08.2014;11:20:00;950;1.8;35
13.08.2014;11:30:00;738;1.9;35
13.08.2014;11:40:00;795;2.1;35
13.08.2014;11:50:00;747;2.2;35
13.08.2014;12:00:00;942;2.3;35
13.08.2014;12:10:00;1470;2.6;35
13.08.2014;12:20:00;696;2.7;35
13.08.2014;12:30:00;936;2.8;35
13.08.2014;12:40:00;1180;3.0;35
13.08.2014;12:50:00;2011;3.3;35
13.08.2014;13:00:00;2068;3.6;35
13.08.2014;13:10:00;1402;3.9;36
13.08.2014;13:20:00;3408;4.3;36
13.08.2014;13:30:00;3798;4.9;38
13.08.2014;13:40:00;5386;5.6;40
13.08.2014;13:50:00;5082;6.7;46
13.08.2014;14:00:00;2669;7.3;44
13.08.2014;14:10:00;4245;7.9;43
13.08.2014;14:20:00;4085;8.6;45
13.08.2014;14:30:00;2310;9.0;43
13.08.2014;14:40:00;2649;9.4;42
13.08.2014;14:50:00;2224;9.7;42
13.08.2014;15:00:00;2005;10.0;41
13.08.2014;15:10:00;3238;10.5;42
13.08.2014;15:20:00;2218;11.0;42
13.08.2014;15:30:00;877;11.1;40
13.08.2014;15:40:00;1648;11.4;40
13.08.2014;15:50:00;1033;11.6;39
13.08.2014;16:00:00;1280;11.8;39
13.08.2014;16:10:00;1063;12.0;38
13.08.2014;16:20:00;6510;12.7;40
13.08.2014;16:30:00;1298;13.0;41
13.08.2014;16:40:00;2369;13.4;40
13.08.2014;16:50:00;3147;13.9;41
13.08.2014;17:00:00;4311;14.7;44
13.08.2014;17:10:00;6637;15.8;48
13.08.2014;17:20:00;5905;16.8;45
13.08.2014;17:30:00;4707;17.7;48
13.08.2014;17:40:00;3122;18.2;46
13.08.2014;17:50:00;4222;18.9;47
13.08.2014;18:00:00;2988;19.4;46
13.08.2014;18:10:00;2519;19.8;45
13.08.2014;18:20:00;1499;20.2;44
13.08.2014;18:30:00;2409;20.5;43
13.08.2014;18:40:00;2866;21.0;44
13.08.2014;18:50:00;2494;21.4;43
13.08.2014;19:00:00;2079;21.8;43
13.08.2014;19:10:00;1760;22.1;42
13.08.2014;19:20:00;389;22.2;40
13.08.2014;19:30:00;335;22.3;39
13.08.2014;19:40:00;249;22.3;39
13.08.2014;19:50:00;240;22.4;39
13.08.2014;20:00:00;206;22.4;38
13.08.2014;20:10:00;209;22.4;38
13.08.2014;20:20:00;158;22.5;38
13.08.2014;20:30:00;118;22.5;38
13.08.2014;20:40:00;82;22.5;33
13.08.2014;21:00:00;0;22.5;0
14.08.2014;06:55:00;0;0;21
14.08.2014;07:05:00;143;0;31
14.08.2014;07:15:00;199;0;31
14.08.2014;07:25:00;281;0;32
14.08.2014;07:35:00;341;0.1;32
14.08.2014;07:45:00;426;0.2;32
14.08.2014;07:55:00;461;0.2;33
14.08.2014;08:05:00;569;0.3;33
14.08.2014;08:15:00;502;0.4;33
14.08.2014;08:25:00;440;0.5;33
14.08.2014;08:35:00;416;0.6;33
14.08.2014;08:45:00;527;0.6;34
14.08.2014;08:55:00;457;0.7;34
14.08.2014;09:05:00;712;0.8;34
14.08.2014;09:15:00;1161;1.0;34
14.08.2014;09:25:00;1943;1.3;34
14.08.2014;09:35:00;1459;1.6;34
14.08.2014;09:45:00;1137;1.8;35
14.08.2014;09:55:00;1449;2.0;35
14.08.2014;10:05:00;1659;2.2;35
14.08.2014;10:15:00;1344;2.5;35
14.08.2014;10:25:00;1228;2.7;35
14.08.2014;10:35:00;1132;2.9;36
14.08.2014;10:45:00;1349;3.1;36
14.08.2014;10:55:00;2425;3.4;36
14.08.2014;11:05:00;2418;3.9;37
14.08.2014;11:15:00;2414;4.3;37
14.08.2014;11:25:00;6460;5.2;42
14.08.2014;11:35:00;3129;5.8;42
14.08.2014;11:45:00;3669;6.3;42
14.08.2014;11:55:00;3751;7.0;43
14.08.2014;12:05:00;4367;7.7;44
14.08.2014;12:15:00;6487;8.6;47
14.08.2014;12:25:00;7819;9.8;44
14.08.2014;12:35:00;6125;11.0;45
14.08.2014;12:45:00;4243;11.8;45
14.08.2014;12:55:00;8208;12.9;47
14.08.2014;13:05:00;8840;14.3;47
14.08.2014;13:15:00;7810;15.6;44
14.08.2014;13:25:00;2890;16.3;47
14.08.2014;13:35:00;4063;17.1;45
14.08.2014;13:45:00;4318;17.9;45
14.08.2014;13:55:00;1900;18.3;44
14.08.2014;14:05:00;1863;18.6;43
14.08.2014;14:15:00;2773;19.0;43
14.08.2014;14:25:00;7420;20.2;45
14.08.2014;14:35:00;7872;21.5;46
14.08.2014;14:45:00;5120;22.4;44
14.08.2014;14:55:00;5897;23.3;47
14.08.2014;15:05:00;7206;24.5;46
14.08.2014;15:15:00;4042;25.3;44
14.08.2014;15:25:00;3694;25.9;44
14.08.2014;15:35:00;6267;27.0;47
14.08.2014;15:45:00;5502;27.7;44
14.08.2014;15:55:00;8291;29.0;45
14.08.2014;16:05:00;3703;29.6;43
14.08.2014;16:15:00;5644;30.7;48
14.08.2014;16:25:00;2445;31.2;43
14.08.2014;16:35:00;2939;31.6;43
14.08.2014;16:45:00;2402;32.1;44
14.08.2014;16:55:00;6735;33.0;47
14.08.2014;17:05:00;5660;34.0;44
14.08.2014;17:15:00;5953;35.0;48
14.08.2014;17:25:00;5336;35.9;44
14.08.2014;17:35:00;4172;36.7;47
14.08.2014;17:45:00;2012;36.9;44
14.08.2014;17:55:00;3192;37.5;45
14.08.2014;18:05:00;3927;38.1;46
14.08.2014;18:15:00;3641;38.7;47
14.08.2014;18:25:00;2444;39.2;46
14.08.2014;18:35:00;683;39.4;44
14.08.2014;18:45:00;840;39.5;42
14.08.2014;18:55:00;1106;39.7;42
14.08.2014;19:05:00;725;39.9;41
14.08.2014;19:15:00;532;40.0;40
14.08.2014;19:25:00;841;40.1;40
14.08.2014;19:35:00;1314;40.3;39
14.08.2014;19:45:00;501;40.4;39
14.08.2014;19:55:00;231;40.5;39
14.08.2014;20:05:00;188;40.5;39
14.08.2014;20:15:00;145;40.5;38
14.08.2014;20:25:00;101;40.6;38
14.08.2014;20:35:00;90;40.6;38
15.08.2014;07:00:00;70;0;20
15.08.2014;07:10:00;263;0;30
15.08.2014;07:20:00;160;0;31
15.08.2014;07:30:00;111;0;31
15.08.2014;07:40:00;175;0.1;32
15.08.2014;07:50:00;191;0.1;32
15.08.2014;08:00:00;295;0.1;32
15.08.2014;08:10:00;266;0.2;33
15.08.2014;08:20:00;191;0.2;33
15.08.2014;08:30:00;253;0.3;33
15.08.2014;08:40:00;371;0.3;33
15.08.2014;08:50:00;488;0.4;33
15.08.2014;09:00:00;1080;0.5;33
15.08.2014;09:10:00;1166;0.7;34
15.08.2014;09:20:00;1299;0.9;34
15.08.2014;09:30:00;1168;1.1;34
15.08.2014;09:40:00;1700;1.4;34
15.08.2014;09:50:00;1255;1.6;35
15.08.2014;10:00:00;1191;1.8;35
15.08.2014;10:10:00;2014;2.1;35
15.08.2014;10:20:00;1956;2.4;36
15.08.2014;10:30:00;1492;2.7;36
15.08.2014;10:40:00;2032;3.0;36
15.08.2014;10:50:00;947;3.2;36
15.08.2014;11:00:00;1570;3.4;36
15.08.2014;11:10:00;1881;3.7;36
15.08.2014;11:20:00;4797;4.4;39
15.08.2014;11:30:00;2626;4.9;40
15.08.2014;11:40:00;2679;5.3;39
15.08.2014;11:50:00;3386;5.9;41
15.08.2014;12:00:00;3253;6.4;41
15.08.2014;12:10:00;8088;7.8;47
15.08.2014;12:20:00;8358;9.2;47
15.08.2014;12:30:00;6532;10.4;44
15.08.2014;12:40:00;6955;11.4;46
15.08.2014;12:50:00;5246;12.4;45
15.08.2014;13:00:00;5890;13.4;47
15.08.2014;13:10:00;9256;15.0;45
15.08.2014;13:20:00;6577;16.4;45
15.08.2014;13:30:00;9187;18.0;45
15.08.2014;13:40:00;6434;19.3;48
15.08.2014;13:50:00;7398;20.6;45
15.08.2014;14:00:00;8534;22.0;44
15.08.2014;14:10:00;9352;23.5;46
15.08.2014;14:20:00;9339;25.1;47
15.08.2014;14:30:00;8134;26.6;44
15.08.2014;14:40:00;9723;28.0;46
15.08.2014;14:50:00;8550;29.3;47
15.08.2014;15:00:00;3022;30.1;43
15.08.2014;15:10:00;829;30.4;43
15.08.2014;15:20:00;463;30.4;42
15.08.2014;15:30:00;1696;30.6;42
15.08.2014;15:40:00;1395;30.9;41
15.08.2014;15:50:00;2116;31.1;41
15.08.2014;16:00:00;2369;31.6;42
15.08.2014;16:10:00;2003;31.9;41
15.08.2014;16:20:00;7656;32.8;45
15.08.2014;16:30:00;3709;33.6;44
15.08.2014;16:40:00;3653;34.1;44
15.08.2014;16:50:00;2745;34.7;45
15.08.2014;17:00:00;2658;35.1;44
15.08.2014;17:10:00;2994;35.6;44
15.08.2014;17:20:00;2387;36.0;44
15.08.2014;17:30:00;2045;36.3;43
15.08.2014;17:40:00;3132;36.8;43
15.08.2014;17:50:00;4647;37.5;45
15.08.2014;18:00:00;4041;38.2;46
15.08.2014;18:10:00;3726;38.8;46
15.08.2014;18:20:00;2678;39.3;45
15.08.2014;18:30:00;1091;39.5;43
15.08.2014;18:40:00;1150;39.7;42
15.08.2014;18:50:00;1100;39.9;41
15.08.2014;19:00:00;1010;40.1;40
15.08.2014;19:10:00;659;40.2;40
15.08.2014;19:20:00;1408;40.5;39
15.08.2014;19:30:00;648;40.6;39
15.08.2014;19:40:00;238;40.6;39
15.08.2014;19:50:00;172;40.7;39
15.08.2014;20:00:00;212;40.7;38
15.08.2014;20:10:00;226;40.7;38
15.08.2014;20:20:00;179;40.8;38
15.08.2014;20:30:00;110;40.8;38
15.08.2014;21:00:00;0;40.8;0
16.08.2014;06:35:00;0;0;1
16.08.2014;06:45:00;133;0;29
16.08.2014;06:55:00;153;0;31
16.08.2014;07:05:00;244;0;31
16.08.2014;07:15:00;406;0.1;32
16.08.2014;07:25:00;436;0.2;32
16.08.2014;07:35:00;482;0.2;32
16.08.2014;07:45:00;796;0.4;33
16.08.2014;07:55:00;946;0.5;33
16.08.2014;08:05:00;736;0.6;33
16.08.2014;08:15:00;530;0.7;33
16.08.2014;08:25:00;533;0.8;34
16.08.2014;08:35:00;480;0.9;34
16.08.2014;08:45:00;643;1.0;34
16.08.2014;08:55:00;1017;1.2;34
16.08.2014;09:05:00;1112;1.3;34
16.08.2014;09:15:00;1290;1.5;34
16.08.2014;09:25:00;949;1.7;34
16.08.2014;09:35:00;1101;1.9;35
16.08.2014;09:45:00;1951;2.2;35
16.08.2014;09:55:00;2308;2.6;35
16.08.2014;10:05:00;1644;2.8;35
16.08.2014;10:15:00;2791;3.3;36
16.08.2014;10:25:00;3249;3.9;38
16.08.2014;10:35:00;2741;4.3;39
16.08.2014;10:45:00;2773;4.8;39
16.08.2014;10:55:00;2533;5.2;39
16.08.2014;11:05:00;6496;6.2;43
16.08.2014;11:15:00;5142;7.0;44
16.08.2014;11:25:00;7330;8.3;45
16.08.2014;11:35:00;5674;9.4;48
16.08.2014;11:45:00;5975;10.5;44
16.08.2014;11:55:00;2698;11.0;44
16.08.2014;12:05:00;3389;11.4;43
16.08.2014;12:15:00;4094;12.0;44
16.08.2014;12:25:00;7096;13.2;45
16.08.2014;12:35:00;5589;14.1;45
16.08.2014;12:45:00;6100;15.2;45
16.08.2014;12:55:00;6331;16.3;48
16.08.2014;13:05:00;5094;17.5;44
16.08.2014;13:15:00;2563;18.0;44
16.08.2014;13:25:00;2178;18.4;43
16.08.2014;13:35:00;2093;18.8;43
16.08.2014;13:45:00;3327;19.4;44
16.08.2014;13:55:00;1593;19.6;43
16.08.2014;14:05:00;1718;19.9;42
16.08.2014;14:15:00;497;20.0;40
16.08.2014;14:25:00;1739;20.2;40
16.08.2014;14:35:00;1143;20.5;40
16.08.2014;14:45:00;965;20.7;39
16.08.2014;14:55:00;725;20.8;39
16.08.2014;15:05:00;1056;20.9;38
16.08.2014;15:15:00;4773;21.6;40
16.08.2014;15:25:00;7927;22.7;46
16.08.2014;15:35:00;7373;24.0;44
16.08.2014;15:45:00;7571;25.3;45
16.08.2014;15:55:00;7271;26.5;48
16.08.2014;16:05:00;5286;27.5;45
16.08.2014;16:15:00;6960;28.6;47
16.08.2014;16:25:00;6809;29.7;46
16.08.2014;16:35:00;6748;30.8;44
16.08.2014;16:45:00;4893;31.6;45
16.08.2014;16:55:00;2469;32.1;45
16.08.2014;17:05:00;1020;32.3;43
16.08.2014;17:15:00;476;32.4;41
16.08.2014;17:25:00;515;32.5;40
16.08.2014;17:35:00;419;32.6;40
16.08.2014;17:45:00;225;32.6;39
16.08.2014;17:55:00;253;32.6;39
16.08.2014;18:05:00;328;32.7;39
16.08.2014;18:15:00;662;32.8;38
16.08.2014;18:25:00;2573;33.2;39
16.08.2014;18:35:00;3577;33.8;41
16.08.2014;18:45:00;2022;34.3;41
16.08.2014;18:55:00;871;34.4;39
16.08.2014;19:05:00;2185;34.8;40
16.08.2014;19:15:00;1690;35.1;39
16.08.2014;19:25:00;579;35.2;38
16.08.2014;19:35:00;479;35.3;38
16.08.2014;19:45:00;617;35.4;38
16.08.2014;19:55:00;395;35.5;38
16.08.2014;20:05:00;266;35.5;37
16.08.2014;20:15:00;191;35.5;37
16.08.2014;20:25:00;148;35.6;37
16.08.2014;20:35:00;107;35.6;37
17.08.2014;06:40:00;148;0;29
17.08.2014;06:50:00;192;0;30
17.08.2014;07:00:00;232;0;30
17.08.2014;07:10:00;270;0.1;31
17.08.2014;07:20:00;302;0.1;31
17.08.2014;07:30:00;336;0.2;32
17.08.2014;07:40:00;371;0.2;32
17.08.2014;07:50:00;496;0.3;32
17.08.2014;08:00:00;639;0.4;32
17.08.2014;08:10:00;786;0.5;32
17.08.2014;08:20:00;940;0.7;33
17.08.2014;08:30:00;1113;0.9;33
17.08.2014;08:40:00;1282;1.1;33
17.08.2014;08:50:00;1906;1.3;33
17.08.2014;09:00:00;2763;1.8;34
17.08.2014;09:10:00;3180;2.3;35
17.08.2014;09:20:00;3574;2.9;37
17.08.2014;09:30:00;4000;3.5;38
17.08.2014;09:40:00;4339;4.2;40
17.08.2014;09:50:00;4657;5.0;42
17.08.2014;10:00:00;4970;5.8;43
17.08.2014;10:10:00;5261;6.6;45
17.08.2014;10:20:00;3980;7.3;45
17.08.2014;10:30:00;3391;8.1;46
17.08.2014;10:40:00;4545;9.0;47
17.08.2014;10:50:00;6281;10.0;44
17.08.2014;11:00:00;6511;11.0;47
17.08.2014;11:10:00;6682;12.1;44
17.08.2014;11:20:00;6850;13.3;48
17.08.2014;11:30:00;7047;14.4;45
17.08.2014;11:40:00;7174;15.6;44
17.08.2014;11:50:00;7169;16.8;47
17.08.2014;12:00:00;7448;17.9;46
17.08.2014;12:10:00;7605;19.2;44
17.08.2014;12:20:00;7770;20.4;46
17.08.2014;12:30:00;7841;21.7;47
17.08.2014;12:40:00;7997;23.0;46
17.08.2014;12:50:00;7787;24.3;44
17.08.2014;13:00:00;7869;25.6;45
17.08.2014;13:10:00;7950;26.9;46
17.08.2014;13:20:00;8076;28.3;47
17.08.2014;13:30:00;7569;29.5;46
17.08.2014;13:40:00;7546;30.8;44
17.08.2014;13:50:00;7909;32.1;46
17.08.2014;14:00:00;8045;33.4;47
17.08.2014;14:10:00;7946;34.7;46
17.08.2014;14:20:00;8227;36.1;45
17.08.2014;14:30:00;7784;37.4;44
17.08.2014;14:40:00;7206;38.6;47
17.08.2014;14:50:00;7739;39.8;47
17.08.2014;15:00:00;7201;41.1;45
17.08.2014;15:10:00;7037;42.3;45
17.08.2014;15:20:00;6632;43.4;48
17.08.2014;15:30:00;7529;44.6;45
17.08.2014;15:40:00;6270;45.7;44
17.08.2014;15:50:00;7580;46.8;47
17.08.2014;16:00:00;7148;48.0;46
17.08.2014;16:10:00;5170;48.8;47
17.08.2014;16:20:00;6043;49.8;46
17.08.2014;16:30:00;6041;50.8;45
17.08.2014;16:40:00;5135;51.6;46
17.08.2014;16:50:00;5570;52.5;48
17.08.2014;17:00:00;5324;53.4;45
17.08.2014;17:10:00;3800;54.2;47
17.08.2014;17:20:00;1651;54.6;46
17.08.2014;17:30:00;3462;55.1;46
17.08.2014;17:40:00;3672;55.8;47
17.08.2014;17:50:00;2332;56.2;46
17.08.2014;18:00:00;2875;56.7;45
17.08.2014;18:10:00;3398;57.2;46
17.08.2014;18:20:00;3637;57.7;45
17.08.2014;18:30:00;3164;58.2;46
17.08.2014;18:40:00;1739;58.6;45
17.08.2014;18:50:00;2449;59.0;44
17.08.2014;19:00:00;1935;59.3;43
17.08.2014;19:10:00;1070;59.5;42
17.08.2014;19:20:00;602;59.7;41
17.08.2014;19:30:00;565;59.7;40
17.08.2014;19:40:00;561;59.8;40
17.08.2014;19:50:00;463;59.9;39
17.08.2014;20:00:00;404;60.0;39
17.08.2014;20:10:00;285;60.0;39
17.08.2014;20:20:00;183;60.1;38
17.08.2014;20:30:00;113;60.1;38
17.08.2014;20:40:00;0;60.1;38
17.08.2014;21:00:00;0;60.1;0
18.08.2014;06:35:00;16;0;26
18.08.2014;06:45:00;164;0;30
18.08.2014;06:55:00;209;0;30
18.08.2014;07:05:00;213;0;31
18.08.2014;07:15:00;524;0.1;31
18.08.2014;07:25:00;753;0.2;32
18.08.2014;07:35:00;603;0.3;32
18.08.2014;07:45:00;772;0.5;32
18.08.2014;07:55:00;841;0.6;32
18.08.2014;08:05:00;1031;0.8;33
18.08.2014;08:15:00;1437;1.0;33
18.08.2014;08:25:00;2087;1.3;33
18.08.2014;08:35:00;1584;1.6;34
18.08.2014;08:45:00;1848;1.9;34
18.08.2014;08:55:00;2316;2.2;35
18.08.2014;09:05:00;1852;2.5;35
18.08.2014;09:15:00;2776;3.0;36
18.08.2014;09:25:00;3862;3.6;38
18.08.2014;09:35:00;3680;4.2;40
18.08.2014;09:45:00;4382;4.9;41
18.08.2014;09:55:00;4652;5.6;42
18.08.2014;10:05:00;3665;6.4;44
18.08.2014;10:15:00;2258;6.8;42
18.08.2014;10:25:00;2024;7.2;41
18.08.2014;10:35:00;2270;7.6;41
18.08.2014;10:45:00;5868;8.5;44
18.08.2014;10:55:00;3991;9.1;45
18.08.2014;11:05:00;3676;9.7;44
18.08.2014;11:15:00;5118;10.4;45
18.08.2014;11:25:00;3280;11.0;46
18.08.2014;11:35:00;2417;11.6;45
18.08.2014;11:45:00;4352;12.2;46
18.08.2014;11:55:00;2728;12.7;45
18.08.2014;12:05:00;2724;13.1;44
18.08.2014;12:15:00;2620;13.6;44
18.08.2014;12:25:00;2871;14.0;43
18.08.2014;12:35:00;2674;14.5;44
18.08.2014;12:45:00;6591;15.6;47
18.08.2014;12:55:00;6894;17.0;44
18.08.2014;13:05:00;5630;17.8;45
18.08.2014;13:15:00;5070;18.7;44
18.08.2014;13:25:00;8539;19.9;46
18.08.2014;13:35:00;8569;21.3;46
18.08.2014;13:45:00;7555;22.3;46
18.08.2014;13:55:00;5181;23.4;44
18.08.2014;14:05:00;6876;24.7;44
18.08.2014;14:15:00;8615;26.0;46
18.08.2014;14:25:00;6786;27.1;47
18.08.2014;14:35:00;6406;28.2;44
18.08.2014;14:50:00;6508;29.7;45
18.08.2014;15:00:00;4585;30.4;45
18.08.2014;15:10:00;5365;31.0;46
18.08.2014;15:20:00;8008;32.3;45
18.08.2014;15:30:00;6525;33.3;44
18.08.2014;15:40:00;7727;34.6;47
18.08.2014;15:50:00;6960;35.6;47
18.08.2014;16:00:00;7494;36.6;45
18.08.2014;16:10:00;7199;37.7;47
18.08.2014;16:20:00;6751;38.8;45
18.08.2014;16:30:00;6510;39.9;46
18.08.2014;16:40:00;6337;40.9;46
18.08.2014;16:50:00;5757;41.9;44
18.08.2014;17:00:00;5464;42.9;47
18.08.2014;17:10:00;5169;43.7;45
18.08.2014;17:20:00;4804;44.5;46
18.08.2014;17:30:00;4578;45.3;48
18.08.2014;17:40:00;4262;46.0;49
18.08.2014;17:50:00;1521;46.4;47
18.08.2014;18:00:00;1547;46.7;45
18.08.2014;18:10:00;2715;47.1;45
18.08.2014;18:20:00;2139;47.5;45
18.08.2014;18:30:00;2343;47.8;44
18.08.2014;18:40:00;841;48.0;42
18.08.2014;18:50:00;1754;48.3;42
18.08.2014;19:00:00;1421;48.4;41
18.08.2014;19:10:00;1174;48.7;41
18.08.2014;19:20:00;597;48.8;40
18.08.2014;19:30:00;435;48.8;40
18.08.2014;19:40:00;440;48.9;39
18.08.2014;19:50:00;478;49.0;39
18.08.2014;20:00:00;465;49.1;39
18.08.2014;20:10:00;311;49.1;38
18.08.2014;20:20:00;135;49.2;38
18.08.2014;20:30:00;0;49.2;4
19.08.2014;06:40:00;15;0;10
19.08.2014;06:50:00;158;0;29
19.08.2014;07:00:00;199;0;31
19.08.2014;07:10:00;195;0;31
19.08.2014;07:20:00;227;0.1;32
19.08.2014;07:30:00;226;0.1;32
19.08.2014;07:40:00;218;0.2;32
19.08.2014;07:50:00;577;0.2;33
19.08.2014;08:00:00;627;0.3;33
19.08.2014;08:10:00;981;0.5;33
19.08.2014;08:20:00;710;0.6;33
19.08.2014;08:30:00;849;0.8;34
19.08.2014;08:40:00;931;0.9;34
19.08.2014;08:50:00;979;1.1;34
19.08.2014;09:00:00;1042;1.2;34
19.08.2014;09:10:00;2211;1.5;34
19.08.2014;09:20:00;3783;2.0;35
19.08.2014;09:30:00;1855;2.4;36
19.08.2014;09:40:00;1377;2.6;36
19.08.2014;09:50:00;1912;2.9;36
19.08.2014;10:00:00;2711;3.3;37
19.08.2014;10:10:00;2714;3.7;37
19.08.2014;10:20:00;2432;4.1;38
19.08.2014;10:30:00;3977;4.7;39
19.08.2014;10:40:00;2762;5.1;39
19.08.2014;10:50:00;4648;5.8;41
19.08.2014;11:00:00;3125;6.4;43
19.08.2014;11:10:00;6941;7.2;44
19.08.2014;11:20:00;5270;8.1;46
19.08.2014;11:30:00;5004;8.8;46
19.08.2014;11:40:00;4565;9.8;44
19.08.2014;11:50:00;4639;10.7;46
19.08.2014;12:00:00;3527;11.3;46
19.08.2014;12:10:00;4987;12.1;47
19.08.2014;12:20:00;4488;12.8;47
19.08.2014;12:30:00;2721;13.3;46
19.08.2014;12:40:00;5246;14.2;48
19.08.2014;12:50:00;3081;14.6;43
19.08.2014;13:00:00;4460;15.2;44
19.08.2014;13:10:00;3447;16.0;46
19.08.2014;13:20:00;2611;16.5;45
19.08.2014;13:30:00;2897;16.9;45
19.08.2014;13:40:00;3119;17.5;45
19.08.2014;13:50:00;1662;17.8;43
19.08.2014;14:00:00;1627;18.1;42
19.08.2014;14:10:00;6432;18.8;44
19.08.2014;14:20:00;3158;19.4;45
19.08.2014;14:30:00;3376;19.9;45
19.08.2014;14:40:00;3812;20.5;45
19.08.2014;14:50:00;1871;20.9;44
19.08.2014;15:00:00;2914;21.3;44
19.08.2014;15:10:00;5926;22.6;44
19.08.2014;15:20:00;3935;23.4;46
19.08.2014;15:30:00;2927;23.8;45
19.08.2014;15:40:00;3822;24.4;45
19.08.2014;15:50:00;6650;25.6;44
19.08.2014;16:00:00;7076;26.8;48
19.08.2014;16:10:00;4679;27.7;45
19.08.2014;16:20:00;7454;28.8;47
19.08.2014;16:30:00;6615;29.8;45
19.08.2014;16:40:00;3019;30.2;45
19.08.2014;16:50:00;1836;30.6;44
19.08.2014;17:00:00;2464;31.0;44
19.08.2014;17:10:00;6412;31.8;46
19.08.2014;17:20:00;4583;32.6;48
19.08.2014;17:30:00;5290;33.2;48
19.08.2014;17:40:00;2056;33.8;43
19.08.2014;17:50:00;3469;34.4;44
19.08.2014;18:00:00;2429;34.8;44
19.08.2014;18:10:00;3666;35.5;45
19.08.2014;18:20:00;1455;35.9;44
19.08.2014;18:30:00;2007;36.1;43
19.08.2014;18:40:00;884;36.4;42
19.08.2014;18:50:00;1126;36.5;41
19.08.2014;19:00:00;592;36.6;40
19.08.2014;19:10:00;347;36.7;40
19.08.2014;19:20:00;383;36.8;39
19.08.2014;19:30:00;272;36.8;39
19.08.2014;19:40:00;321;36.9;39
19.08.2014;19:50:00;302;36.9;38
19.08.2014;20:00:00;187;37.0;38
19.08.2014;20:10:00;138;37.0;38
19.08.2014;20:20:00;0;37.0;0
19.08.2014;21:00:00;0;37.0;0
20.08.2014;06:45:00;148;0;29
20.08.2014;06:55:00;182;0;30
20.08.2014;07:05:00;276;0;31
20.08.2014;07:15:00;258;0.1;31
20.08.2014;07:25:00;420;0.1;32
20.08.2014;07:35:00;522;0.2;32
20.08.2014;07:45:00;657;0.3;32
20.08.2014;07:55:00;886;0.5;33
20.08.2014;08:05:00;1152;0.6;33
20.08.2014;08:15:00;1056;0.8;33
20.08.2014;08:25:00;834;1.0;33
20.08.2014;08:35:00;920;1.1;34
20.08.2014;08:45:00;860;1.3;34
20.08.2014;08:55:00;926;1.4;34
20.08.2014;09:05:00;1138;1.6;34
20.08.2014;09:15:00;1360;1.8;34
20.08.2014;09:25:00;1468;2.0;34
20.08.2014;09:35:00;1463;2.3;35
20.08.2014;09:45:00;1933;2.6;35
20.08.2014;09:55:00;1935;2.9;35
20.08.2014;10:05:00;1925;3.2;36
20.08.2014;10:15:00;2096;3.5;36
20.08.2014;10:25:00;3254;4.0;37
20.08.2014;10:35:00;3973;4.7;39
20.08.2014;10:45:00;4261;5.4;42
20.08.2014;10:55:00;6207;6.3;44
20.08.2014;11:05:00;4893;7.2;46
20.08.2014;11:15:00;5964;8.3;45
20.08.2014;11:25:00;7043;9.4;47
20.08.2014;11:35:00;6235;10.4;45
20.08.2014;11:45:00;4816;11.3;48
20.08.2014;11:55:00;3438;12.1;43
20.08.2014;12:05:00;3065;12.5;43
20.08.2014;12:15:00;1965;12.9;42
20.08.2014;12:25:00;2414;13.3;42
20.08.2014;12:35:00;2613;13.7;42
20.08.2014;12:45:00;3053;14.2;43
20.08.2014;12:55:00;3241;14.7;43
20.08.2014;13:05:00;2684;15.2;43
20.08.2014;13:15:00;2735;15.6;43
20.08.2014;13:25:00;2730;16.1;43
20.08.2014;13:35:00;2346;16.6;43
20.08.2014;13:45:00;2727;17.0;43
20.08.2014;13:55:00;4020;17.7;44
20.08.2014;14:05:00;3302;18.3;45
20.08.2014;14:15:00;3938;18.9;45
20.08.2014;14:25:00;8206;20.2;44
20.08.2014;14:35:00;8527;21.5;45
20.08.2014;14:45:00;4151;22.5;45
20.08.2014;14:55:00;2315;22.9;44
20.08.2014;15:05:00;2431;23.3;44
20.08.2014;15:15:00;4352;23.9;44
20.08.2014;15:25:00;3281;24.5;45
20.08.2014;15:35:00;2746;25.0;45
20.08.2014;15:45:00;3043;25.4;45
20.08.2014;15:55:00;3038;25.9;45
20.08.2014;16:05:00;3407;26.5;45
20.08.2014;16:15:00;3730;27.1;46
20.08.2014;16:25:00;2600;27.5;45
20.08.2014;16:35:00;2046;27.9;44
20.08.2014;16:45:00;1996;28.2;43
20.08.2014;16:55:00;2071;28.6;42
20.08.2014;17:05:00;1975;28.9;42
20.08.2014;17:15:00;1273;29.1;41
20.08.2014;17:25:00;1180;29.3;40
20.08.2014;17:35:00;2250;29.7;41
20.08.2014;17:45:00;2743;30.0;41
20.08.2014;17:55:00;1437;30.3;40
20.08.2014;18:05:00;2286;30.6;40
20.08.2014;18:15:00;2235;31.0;41
20.08.2014;18:25:00;1126;31.2;40
20.08.2014;18:35:00;1227;31.4;39
20.08.2014;18:45:00;1258;31.6;39
20.08.2014;18:55:00;729;31.8;38
20.08.2014;19:05:00;694;31.9;38
20.08.2014;19:15:00;434;32.0;38
20.08.2014;19:25:00;370;32.0;38
20.08.2014;19:35:00;243;32.1;38
20.08.2014;19:45:00;381;32.1;38
20.08.2014;19:55:00;296;32.2;37
20.08.2014;20:05:00;196;32.2;37
20.08.2014;20:15:00;116;32.2;37
20.08.2014;20:25:00;28;32.3;13
20.08.2014;20:35:00;0;32.3;0
20.08.2014;21:00:00;0;32.3;0
21.08.2014;06:50:00;169;0;30
21.08.2014;07:00:00;220;0;31
21.08.2014;07:10:00;280;0.1;31
21.08.2014;07:20:00;364;0.1;32
21.08.2014;07:30:00;491;0.2;32
21.08.2014;07:40:00;497;0.3;32
21.08.2014;07:50:00;525;0.4;33
21.08.2014;08:00:00;666;0.5;33
21.08.2014;08:10:00;1043;0.6;33
21.08.2014;08:20:00;771;0.8;33
21.08.2014;08:30:00;1006;0.9;34
21.08.2014;08:40:00;1351;1.1;34
21.08.2014;08:50:00;1637;1.4;34
21.08.2014;09:00:00;2968;1.8;34
21.08.2014;09:10:00;2919;2.3;36
21.08.2014;09:20:00;2267;2.7;37
21.08.2014;09:30:00;2492;3.1;37
21.08.2014;09:40:00;4276;3.8;39
21.08.2014;09:50:00;4649;4.5;41
21.08.2014;10:00:00;5021;5.3;43
21.08.2014;10:10:00;5267;6.2;45
21.08.2014;10:20:00;4759;7.1;46
21.08.2014;10:30:00;1964;7.6;45
21.08.2014;10:40:00;3424;8.0;43
21.08.2014;10:50:00;5748;9.1;47
21.08.2014;11:00:00;3065;9.7;43
21.08.2014;11:10:00;7577;10.6;46
21.08.2014;11:20:00;7315;11.9;44
21.08.2014;11:30:00;4446;12.7;46
21.08.2014;11:40:00;2148;13.1;42
21.08.2014;11:50:00;3159;13.5;42
21.08.2014;12:00:00;5109;14.3;46
21.08.2014;12:10:00;2264;14.7;44
21.08.2014;12:20:00;1757;15.0;43
21.08.2014;12:30:00;2885;15.5;43
21.08.2014;12:40:00;4630;16.3;46
21.08.2014;12:50:00;3544;17.1;47
21.08.2014;13:00:00;4321;17.7;47
21.08.2014;13:10:00;7327;18.5;47
21.08.2014;13:20:00;8184;19.8;46
21.08.2014;13:30:00;8055;21.1;44
21.08.2014;13:40:00;7925;22.4;44
21.08.2014;13:50:00;7161;23.6;47
21.08.2014;14:00:00;7655;24.9;46
21.08.2014;14:10:00;8792;25.8;47
21.08.2014;14:20:00;6062;27.1;46
21.08.2014;14:30:00;8188;28.0;47
21.08.2014;14:40:00;6147;28.9;45
21.08.2014;14:50:00;4038;29.8;48
21.08.2014;15:00:00;7441;30.6;45
21.08.2014;15:10:00;8128;32.0;44
21.08.2014;15:20:00;4405;33.0;44
21.08.2014;15:30:00;7541;34.2;47
21.08.2014;15:40:00;5359;35.0;43
21.08.2014;15:50:00;7004;36.0;47
21.08.2014;16:00:00;3710;36.9;44
21.08.2014;16:10:00;2890;37.4;45
21.08.2014;16:20:00;5741;38.3;48
21.08.2014;16:30:00;6540;39.4;45
21.08.2014;16:40:00;6168;40.4;47
21.08.2014;16:50:00;3027;40.9;43
21.08.2014;17:00:00;5430;41.8;47
21.08.2014;17:10:00;3770;42.5;47
21.08.2014;17:20:00;4991;43.4;44
21.08.2014;17:30:00;1977;43.7;44
21.08.2014;17:40:00;1634;44.0;43
21.08.2014;17:50:00;2124;44.3;43
21.08.2014;18:00:00;3051;44.9;44
21.08.2014;18:10:00;2089;45.2;43
21.08.2014;18:20:00;2039;45.6;43
21.08.2014;18:30:00;1165;45.8;42
21.08.2014;18:40:00;1037;46.0;41
21.08.2014;18:50:00;914;46.1;40
21.08.2014;19:00:00;1019;46.3;40
21.08.2014;19:10:00;1037;46.5;40
21.08.2014;19:20:00;861;46.6;39
21.08.2014;19:30:00;690;46.8;39
21.08.2014;19:40:00;462;46.9;39
21.08.2014;19:50:00;430;46.9;39
21.08.2014;20:00:00;293;47.0;38
21.08.2014;20:10:00;167;47.0;38
