Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
21.08.2014;20:20:00;110;47.0;38
21.08.2014;21:00:00;0;47.0;0
22.08.2014;06:40:00;46;0;25
22.08.2014;06:50:00;192;0;30
22.08.2014;07:00:00;248;0;31
22.08.2014;07:10:00;318;0.1;32
22.08.2014;07:20:00;459;0.1;32
22.08.2014;07:30:00;540;0.2;32
22.08.2014;07:40:00;664;0.3;33
22.08.2014;07:50:00;740;0.4;33
22.08.2014;08:00:00;863;0.6;33
22.08.2014;08:10:00;1093;0.8;33
22.08.2014;08:20:00;1260;1.0;34
22.08.2014;08:30:00;1502;1.2;34
22.08.2014;08:40:00;1821;1.5;34
22.08.2014;08:50:00;2145;1.8;34
22.08.2014;09:00:00;2645;2.2;35
22.08.2014;09:10:00;3307;2.7;37
22.08.2014;09:20:00;3292;3.3;38
22.08.2014;09:30:00;3805;4.0;40
22.08.2014;09:40:00;3467;4.6;41
22.08.2014;09:50:00;3674;5.3;43
22.08.2014;10:00:00;3207;5.8;43
22.08.2014;10:10:00;2959;6.3;42
22.08.2014;10:20:00;5041;6.9;43
22.08.2014;10:30:00;5701;7.9;46
22.08.2014;10:40:00;5894;8.8;48
22.08.2014;10:50:00;6131;9.8;44
22.08.2014;11:00:00;6304;10.9;48
22.08.2014;11:10:00;6512;11.9;45
22.08.2014;11:20:00;6659;13.0;46
22.08.2014;11:30:00;6802;14.1;47
22.08.2014;11:40:00;7016;15.3;44
22.08.2014;11:50:00;7136;16.5;46
22.08.2014;12:00:00;7198;17.6;47
22.08.2014;12:10:00;7399;18.9;45
22.08.2014;12:20:00;7403;20.1;44
22.08.2014;12:30:00;7521;21.3;47
22.08.2014;12:40:00;7625;22.6;47
22.08.2014;12:50:00;7255;23.8;45
22.08.2014;13:00:00;7052;24.7;48
22.08.2014;13:10:00;4208;25.6;44
22.08.2014;13:20:00;7711;26.6;47
22.08.2014;13:30:00;4352;27.3;45
22.08.2014;13:40:00;8220;28.6;45
22.08.2014;13:50:00;7488;29.7;47
22.08.2014;14:00:00;7428;30.8;46
22.08.2014;14:10:00;8271;32.0;44
22.08.2014;14:20:00;4878;32.9;47
22.08.2014;14:30:00;4456;33.5;45
22.08.2014;14:40:00;2999;34.0;45
22.08.2014;14:50:00;5862;34.7;47
22.08.2014;15:00:00;8137;35.6;47
22.08.2014;15:10:00;7878;36.9;46
22.08.2014;15:20:00;7904;38.2;44
22.08.2014;15:30:00;5119;39.3;44
22.08.2014;15:40:00;1769;39.7;43
22.08.2014;15:50:00;1549;39.9;42
22.08.2014;16:00:00;2054;40.2;42
22.08.2014;16:10:00;7848;41.4;47
22.08.2014;16:20:00;6765;42.6;46
22.08.2014;16:30:00;6852;43.7;44
22.08.2014;16:40:00;6616;44.7;48
22.08.2014;16:50:00;4353;45.6;44
22.08.2014;17:00:00;2724;46.0;44
22.08.2014;17:10:00;2289;46.4;44
22.08.2014;17:20:00;4384;47.0;45
22.08.2014;17:30:00;4514;47.8;47
22.08.2014;17:40:00;3306;48.3;47
22.08.2014;17:50:00;3064;48.8;47
22.08.2014;18:00:00;1591;49.1;45
22.08.2014;18:10:00;1231;49.3;43
22.08.2014;18:20:00;1403;49.5;42
22.08.2014;18:30:00;1703;49.7;42
22.08.2014;18:40:00;911;50.0;41
22.08.2014;18:50:00;861;50.1;41
22.08.2014;19:00:00;962;50.3;40
22.08.2014;19:10:00;701;50.4;40
22.08.2014;19:20:00;575;50.5;40
22.08.2014;19:30:00;565;50.6;39
22.08.2014;19:40:00;529;50.7;39
22.08.2014;19:50:00;369;50.8;39
22.08.2014;20:00:00;264;50.8;39
22.08.2014;20:10:00;186;50.8;38
22.08.2014;20:20:00;128;50.9;38
22.08.2014;20:30:00;0;50.9;16
22.08.2014;21:00:00;0;50.9;0
23.08.2014;06:40:00;0;0;10
23.08.2014;06:50:00;157;0;30
23.08.2014;07:00:00;234;0;31
23.08.2014;07:10:00;269;0.1;32
23.08.2014;07:20:00;289;0.1;32
23.08.2014;07:30:00;421;0.2;32
23.08.2014;07:40:00;550;0.2;33
23.08.2014;07:50:00;348;0.3;33
23.08.2014;08:00:00;486;0.4;33
23.08.2014;08:10:00;496;0.5;33
23.08.2014;08:20:00;687;0.6;34
23.08.2014;08:30:00;594;0.7;34
23.08.2014;08:40:00;617;0.8;34
23.08.2014;08:50:00;585;0.9;34
23.08.2014;09:00:00;817;1.0;34
23.08.2014;09:10:00;1016;1.2;34
23.08.2014;09:20:00;1241;1.4;35
23.08.2014;09:30:00;1159;1.6;35
23.08.2014;09:40:00;921;1.7;35
23.08.2014;09:50:00;1245;1.9;35
23.08.2014;10:00:00;2341;2.2;35
23.08.2014;10:10:00;2084;2.6;36
23.08.2014;10:20:00;1053;2.9;36
23.08.2014;10:30:00;2035;3.1;36
23.08.2014;10:40:00;1277;3.4;36
23.08.2014;10:50:00;1501;3.6;36
23.08.2014;11:00:00;850;3.8;36
23.08.2014;11:10:00;658;3.9;36
23.08.2014;11:20:00;1378;4.1;36
23.08.2014;11:30:00;939;4.3;36
23.08.2014;11:40:00;1037;4.4;36
23.08.2014;11:50:00;1696;4.7;36
23.08.2014;12:00:00;1789;5.0;36
23.08.2014;12:10:00;1787;5.3;37
23.08.2014;12:20:00;1677;5.6;37
23.08.2014;12:30:00;1720;5.9;37
23.08.2014;12:40:00;2076;6.2;37
23.08.2014;12:50:00;2907;6.7;39
23.08.2014;13:00:00;2870;7.2;40
23.08.2014;13:10:00;3795;7.8;41
23.08.2014;13:20:00;3413;8.4;42
23.08.2014;13:30:00;3932;9.0;43
23.08.2014;13:40:00;1862;9.4;42
23.08.2014;13:50:00;2096;9.8;41
23.08.2014;14:00:00;1872;10.1;41
23.08.2014;14:10:00;1412;10.3;40
23.08.2014;14:20:00;1335;10.6;39
23.08.2014;14:30:00;1751;10.8;39
23.08.2014;14:40:00;2508;11.2;40
23.08.2014;14:50:00;2921;11.6;40
23.08.2014;15:00:00;6064;12.7;45
23.08.2014;15:10:00;5198;13.7;45
23.08.2014;15:20:00;4773;14.5;46
23.08.2014;15:30:00;3242;15.0;45
23.08.2014;15:40:00;6663;15.9;47
23.08.2014;15:50:00;6938;17.1;44
23.08.2014;16:00:00;6293;18.2;44
23.08.2014;16:10:00;2626;18.7;43
23.08.2014;16:20:00;2239;19.1;43
23.08.2014;16:30:00;1377;19.3;42
23.08.2014;16:40:00;1333;19.5;41
23.08.2014;16:50:00;2023;19.9;42
23.08.2014;17:00:00;2668;20.4;42
23.08.2014;17:10:00;2128;20.7;42
23.08.2014;17:20:00;3893;21.2;43
23.08.2014;17:30:00;1625;21.5;42
23.08.2014;17:40:00;1097;21.7;41
23.08.2014;17:50:00;1206;21.9;40
23.08.2014;18:00:00;808;22.1;39
23.08.2014;18:10:00;771;22.2;39
23.08.2014;18:20:00;1023;22.4;39
23.08.2014;18:30:00;743;22.5;39
23.08.2014;18:40:00;371;22.6;38
23.08.2014;18:50:00;683;22.7;38
23.08.2014;19:00:00;1047;22.8;38
23.08.2014;19:10:00;598;23.0;38
23.08.2014;19:20:00;221;23.0;38
23.08.2014;19:30:00;215;23.0;38
23.08.2014;19:50:00;16;23.1;16
23.08.2014;20:00:00;278;23.1;37
23.08.2014;20:10:00;75;23.1;37
23.08.2014;20:20:00;0;23.1;7
23.08.2014;21:00:00;0;23.1;0
24.08.2014;06:50:00;0;0;6
24.08.2014;07:00:00;38;0;30
24.08.2014;07:10:00;174;0;30
24.08.2014;07:20:00;228;0;31
24.08.2014;07:30:00;252;0.1;31
24.08.2014;07:40:00;347;0.1;32
24.08.2014;07:50:00;598;0.2;32
24.08.2014;08:00:00;717;0.3;32
24.08.2014;08:10:00;677;0.4;33
24.08.2014;08:20:00;811;0.6;33
24.08.2014;08:30:00;1041;0.7;33
24.08.2014;08:40:00;1338;0.9;33
24.08.2014;08:50:00;2344;1.3;34
24.08.2014;09:00:00;1527;1.5;34
24.08.2014;09:10:00;1611;1.8;34
24.08.2014;09:20:00;1893;2.1;35
24.08.2014;09:30:00;1873;2.4;35
24.08.2014;09:40:00;2534;2.8;36
24.08.2014;09:50:00;2643;3.2;36
24.08.2014;10:00:00;3638;3.7;37
24.08.2014;10:10:00;5281;4.6;41
24.08.2014;10:20:00;3664;5.3;42
24.08.2014;10:30:00;6060;6.2;44
24.08.2014;10:40:00;4571;7.2;47
24.08.2014;10:50:00;3816;7.7;45
24.08.2014;11:00:00;7171;8.9;45
24.08.2014;11:10:00;7164;10.1;48
24.08.2014;11:20:00;7331;11.4;46
24.08.2014;11:30:00;7745;12.6;44
24.08.2014;11:40:00;5132;13.3;44
24.08.2014;11:50:00;6452;14.5;44
24.08.2014;12:00:00;5862;15.4;46
24.08.2014;12:10:00;8724;16.7;46
24.08.2014;12:20:00;2273;17.2;43
24.08.2014;12:30:00;2311;17.7;43
24.08.2014;12:40:00;5331;18.4;45
24.08.2014;12:50:00;3482;19.1;46
24.08.2014;13:00:00;9020;20.1;47
24.08.2014;13:10:00;7137;21.4;46
24.08.2014;13:20:00;5069;22.4;46
24.08.2014;13:30:00;3390;23.1;43
24.08.2014;13:40:00;2360;23.5;43
24.08.2014;13:50:00;2410;24.1;45
24.08.2014;14:00:00;2443;24.7;45
24.08.2014;14:10:00;6142;25.5;47
24.08.2014;14:20:00;5857;26.4;45
24.08.2014;14:30:00;2404;26.9;45
24.08.2014;14:40:00;2211;27.3;44
24.08.2014;14:50:00;5028;28.0;46
24.08.2014;15:00:00;8592;29.4;44
24.08.2014;15:10:00;6167;30.3;46
24.08.2014;15:20:00;7330;31.6;44
24.08.2014;15:30:00;7563;32.8;45
24.08.2014;15:40:00;7255;34.0;47
24.08.2014;15:50:00;6888;35.2;46
24.08.2014;16:00:00;7152;36.3;44
24.08.2014;16:10:00;6795;37.5;48
24.08.2014;16:20:00;6515;38.5;45
24.08.2014;16:30:00;6385;39.6;44
24.08.2014;16:40:00;6357;40.6;47
24.08.2014;16:50:00;3694;41.4;43
24.08.2014;17:00:00;5410;42.4;47
24.08.2014;17:10:00;5730;43.3;45
24.08.2014;17:20:00;4864;44.1;46
24.08.2014;17:30:00;4098;44.9;48
24.08.2014;17:40:00;2782;45.4;47
24.08.2014;17:50:00;4035;46.0;47
24.08.2014;18:00:00;3491;46.6;48
24.08.2014;18:10:00;3273;47.2;47
24.08.2014;18:20:00;713;47.3;44
24.08.2014;18:30:00;2423;47.7;45
24.08.2014;18:40:00;2123;48.1;44
24.08.2014;18:50:00;1788;48.4;43
24.08.2014;19:00:00;1433;48.7;42
24.08.2014;19:10:00;1036;48.9;41
24.08.2014;19:20:00;765;49.0;40
24.08.2014;19:30:00;526;49.1;40
24.08.2014;19:40:00;355;49.2;39
24.08.2014;19:50:00;241;49.2;39
24.08.2014;20:00:00;174;49.2;39
24.08.2014;20:10:00;131;49.3;38
24.08.2014;20:20:00;82;49.3;34
24.08.2014;21:00:00;0;49.3;0
25.08.2014;07:00:00;36;0;23
25.08.2014;07:10:00;165;0;30
25.08.2014;07:20:00;307;0;31
25.08.2014;07:30:00;526;0.1;31
25.08.2014;07:40:00;756;0.2;31
25.08.2014;07:50:00;1202;0.4;32
25.08.2014;08:00:00;1201;0.6;32
25.08.2014;08:10:00;1353;0.8;32
25.08.2014;08:20:00;1324;1.0;33
25.08.2014;08:30:00;1514;1.3;33
25.08.2014;08:40:00;1820;1.6;33
25.08.2014;08:50:00;2332;1.9;34
25.08.2014;09:00:00;2290;2.3;35
25.08.2014;09:10:00;2629;2.8;36
25.08.2014;09:20:00;2868;3.3;37
25.08.2014;09:30:00;3473;3.8;38
25.08.2014;09:40:00;2953;4.4;39
25.08.2014;09:50:00;4593;5.0;40
25.08.2014;10:00:00;2983;5.5;41
25.08.2014;10:10:00;3452;6.1;41
25.08.2014;10:20:00;3178;6.6;41
25.08.2014;10:30:00;4179;7.3;42
25.08.2014;10:40:00;3645;7.9;43
25.08.2014;10:50:00;4303;8.6;44
25.08.2014;11:00:00;5475;9.4;46
25.08.2014;11:10:00;4989;10.3;48
25.08.2014;11:20:00;4500;11.1;48
25.08.2014;11:30:00;4432;11.8;48
25.08.2014;11:40:00;3457;12.4;47
25.08.2014;11:50:00;4095;13.0;47
25.08.2014;12:00:00;4350;13.7;47
25.08.2014;12:10:00;5427;14.6;48
25.08.2014;12:20:00;6326;15.6;45
25.08.2014;12:30:00;6878;16.7;47
25.08.2014;12:40:00;6171;17.7;46
25.08.2014;12:50:00;5314;18.6;48
25.08.2014;13:00:00;6162;19.5;44
25.08.2014;13:10:00;4746;20.3;47
25.08.2014;13:20:00;4274;21.1;48
25.08.2014;13:30:00;4121;21.7;48
25.08.2014;13:40:00;4264;22.4;48
25.08.2014;13:50:00;4206;23.1;48
25.08.2014;14:00:00;4033;23.8;49
25.08.2014;14:10:00;4298;24.5;44
25.08.2014;14:20:00;2922;25.1;44
25.08.2014;14:30:00;2601;25.5;44
25.08.2014;14:40:00;2532;25.9;44
25.08.2014;14:50:00;2951;26.4;44
25.08.2014;15:00:00;2404;26.8;43
25.08.2014;15:10:00;1894;27.2;43
25.08.2014;15:20:00;2840;27.6;43
25.08.2014;15:30:00;3130;28.1;43
25.08.2014;15:40:00;2454;28.6;43
25.08.2014;15:50:00;1815;28.9;42
25.08.2014;16:00:00;1562;29.1;41
25.08.2014;16:10:00;1423;29.4;41
25.08.2014;16:20:00;914;29.5;40
25.08.2014;16:30:00;1097;29.7;39
25.08.2014;16:40:00;1555;29.9;39
25.08.2014;16:50:00;1326;30.2;39
25.08.2014;17:00:00;2050;30.5;39
25.08.2014;17:10:00;1376;30.7;39
25.08.2014;17:20:00;1541;31.0;39
25.08.2014;17:30:00;1772;31.3;39
25.08.2014;17:40:00;996;31.4;38
25.08.2014;17:50:00;991;31.6;38
25.08.2014;18:00:00;1218;31.8;38
25.08.2014;18:10:00;903;32.0;38
25.08.2014;18:20:00;606;32.1;38
25.08.2014;18:30:00;543;32.2;38
25.08.2014;18:40:00;647;32.3;37
25.08.2014;18:50:00;559;32.4;37
25.08.2014;19:00:00;492;32.5;37
25.08.2014;19:10:00;375;32.5;37
25.08.2014;19:20:00;322;32.6;37
25.08.2014;19:30:00;291;32.6;37
25.08.2014;19:40:00;217;32.7;37
25.08.2014;19:50:00;171;32.7;37
25.08.2014;20:00:00;129;32.7;36
25.08.2014;20:10:00;0;32.7;15
25.08.2014;21:00:00;0;32.7;0
26.08.2014;06:55:00;0;0;2
26.08.2014;07:05:00;149;0;29
26.08.2014;07:15:00;196;0;30
26.08.2014;07:25:00;237;0;31
26.08.2014;07:35:00;224;0.1;31
26.08.2014;07:45:00;312;0.1;32
26.08.2014;07:55:00;338;0.2;32
26.08.2014;08:05:00;373;0.2;32
26.08.2014;08:15:00;562;0.3;33
26.08.2014;08:25:00;761;0.4;33
26.08.2014;08:35:00;720;0.5;33
26.08.2014;08:45:00;454;0.6;33
26.08.2014;08:55:00;542;0.7;34
26.08.2014;09:05:00;395;0.8;34
26.08.2014;09:15:00;610;0.9;34
26.08.2014;09:25:00;664;1.0;34
26.08.2014;09:35:00;972;1.1;34
26.08.2014;09:45:00;984;1.3;34
26.08.2014;09:55:00;901;1.5;34
26.08.2014;10:05:00;1082;1.6;35
26.08.2014;10:15:00;995;1.8;35
26.08.2014;10:25:00;1007;2.0;35
26.08.2014;10:35:00;1956;2.3;35
26.08.2014;10:45:00;1728;2.6;35
26.08.2014;10:55:00;1994;2.9;36
26.08.2014;11:05:00;2480;3.3;36
26.08.2014;11:15:00;3233;3.8;38
26.08.2014;11:25:00;1987;4.1;38
26.08.2014;11:35:00;2130;4.5;38
26.08.2014;11:45:00;5156;5.2;40
26.08.2014;11:55:00;4243;6.0;43
26.08.2014;12:05:00;3352;6.6;43
26.08.2014;12:15:00;5270;7.3;44
26.08.2014;12:25:00;3789;7.9;44
26.08.2014;12:35:00;6978;8.8;46
26.08.2014;12:45:00;3886;9.6;43
26.08.2014;12:55:00;3724;10.2;44
26.08.2014;13:05:00;3567;10.8;45
26.08.2014;13:15:00;2190;11.2;43
26.08.2014;13:25:00;1385;11.5;42
26.08.2014;13:35:00;3161;11.8;41
26.08.2014;13:45:00;3661;12.6;44
26.08.2014;13:55:00;2399;13.0;43
26.08.2014;14:05:00;3084;13.5;44
26.08.2014;14:15:00;1646;13.9;42
26.08.2014;14:25:00;1561;14.1;41
26.08.2014;14:35:00;2338;14.4;41
26.08.2014;14:45:00;4080;15.1;43
26.08.2014;14:55:00;2955;15.7;44
26.08.2014;15:05:00;3992;16.2;43
26.08.2014;15:15:00;2614;16.7;43
26.08.2014;15:25:00;1495;17.0;42
26.08.2014;15:35:00;1662;17.2;41
26.08.2014;15:45:00;4604;17.8;43
26.08.2014;15:55:00;3588;18.5;44
26.08.2014;16:05:00;2333;19.0;44
26.08.2014;16:15:00;2009;19.3;43
26.08.2014;16:25:00;2809;19.7;42
26.08.2014;16:35:00;2040;20.1;42
26.08.2014;16:45:00;2202;20.4;42
26.08.2014;16:55:00;2612;20.8;42
26.08.2014;17:05:00;2075;21.2;42
26.08.2014;17:15:00;2025;21.6;41
26.08.2014;17:25:00;2224;21.9;41
26.08.2014;17:35:00;2054;22.3;41
26.08.2014;17:45:00;1862;22.7;41
26.08.2014;17:55:00;1295;22.9;40
26.08.2014;18:05:00;1489;23.1;40
26.08.2014;18:15:00;1490;23.3;39
26.08.2014;18:25:00;1371;23.6;39
26.08.2014;18:35:00;1248;23.8;39
26.08.2014;18:45:00;1001;24.0;38
26.08.2014;18:55:00;882;24.1;38
26.08.2014;19:05:00;822;24.2;38
26.08.2014;19:15:00;1073;24.4;38
26.08.2014;19:25:00;588;24.5;38
26.08.2014;19:35:00;251;24.6;38
26.08.2014;19:45:00;185;24.6;37
26.08.2014;19:55:00;135;24.6;37
26.08.2014;20:05:00;116;24.7;37
26.08.2014;20:15:00;8;24.7;31
26.08.2014;20:25:00;0;24.7;0
26.08.2014;21:00:00;0;24.7;0
27.08.2014;06:50:00;8;0;19
27.08.2014;07:00:00;148;0;30
27.08.2014;07:10:00;298;0;31
27.08.2014;07:20:00;330;0.1;31
27.08.2014;07:30:00;389;0.1;32
27.08.2014;07:40:00;523;0.2;32
27.08.2014;07:50:00;579;0.3;33
27.08.2014;08:00:00;716;0.4;33
27.08.2014;08:10:00;786;0.5;33
27.08.2014;08:20:00;911;0.7;33
27.08.2014;08:30:00;909;0.9;34
27.08.2014;08:40:00;1420;1.1;34
27.08.2014;08:50:00;1687;1.4;34
27.08.2014;09:00:00;2608;1.7;34
27.08.2014;09:10:00;3351;2.2;36
27.08.2014;09:20:00;1327;2.5;36
27.08.2014;09:30:00;1558;2.7;36
27.08.2014;09:40:00;3757;3.4;38
27.08.2014;09:50:00;4635;4.1;40
27.08.2014;10:00:00;4586;4.9;43
27.08.2014;10:10:00;5114;5.7;44
27.08.2014;10:20:00;4739;6.5;45
27.08.2014;10:30:00;5418;7.5;48
27.08.2014;10:40:00;6859;8.6;45
27.08.2014;10:50:00;6067;9.7;45
27.08.2014;11:00:00;7014;10.8;48
27.08.2014;11:10:00;3857;11.6;43
27.08.2014;11:20:00;1586;11.8;42
27.08.2014;11:30:00;5230;12.4;43
27.08.2014;11:40:00;5074;13.2;46
27.08.2014;11:50:00;790;13.4;43
27.08.2014;12:00:00;1375;13.6;42
27.08.2014;12:10:00;2090;13.9;41
27.08.2014;12:20:00;2562;14.3;42
27.08.2014;12:30:00;3778;14.9;43
27.08.2014;12:40:00;6496;15.8;46
27.08.2014;12:50:00;7393;16.8;48
27.08.2014;13:00:00;7670;18.1;45
27.08.2014;13:10:00;4533;19.2;43
27.08.2014;13:20:00;8287;20.6;46
27.08.2014;13:30:00;1631;21.2;42
27.08.2014;13:40:00;6400;22.4;45
27.08.2014;13:50:00;8398;23.5;47
27.08.2014;14:00:00;6747;24.8;46
27.08.2014;14:10:00;8165;25.9;45
27.08.2014;14:20:00;8496;27.3;44
27.08.2014;14:30:00;6952;28.6;45
27.08.2014;14:40:00;1834;29.0;42
27.08.2014;14:50:00;1479;29.3;42
27.08.2014;15:00:00;1687;29.5;42
27.08.2014;15:10:00;7986;30.5;47
27.08.2014;15:20:00;4767;31.4;43
27.08.2014;15:30:00;7485;32.7;46
27.08.2014;15:40:00;6180;33.8;47
27.08.2014;15:50:00;3120;34.5;43
27.08.2014;16:00:00;7768;35.7;47
27.08.2014;16:10:00;7570;37.0;46
27.08.2014;16:20:00;5084;37.9;43
27.08.2014;16:30:00;1984;38.3;43
27.08.2014;16:40:00;4244;38.9;43
27.08.2014;16:50:00;2390;39.4;44
27.08.2014;17:00:00;4763;39.9;45
27.08.2014;17:10:00;5367;40.8;48
27.08.2014;17:20:00;4903;41.7;44
27.08.2014;17:30:00;2534;42.4;45
27.08.2014;17:40:00;2812;42.9;45
27.08.2014;17:50:00;1475;43.2;44
27.08.2014;18:00:00;1082;43.4;42
27.08.2014;18:10:00;1192;43.6;42
27.08.2014;18:20:00;1288;43.8;41
27.08.2014;18:30:00;1488;44.1;41
27.08.2014;18:40:00;1173;44.3;40
27.08.2014;18:50:00;611;44.4;40
27.08.2014;19:00:00;680;44.5;39
27.08.2014;19:10:00;537;44.6;39
27.08.2014;19:20:00;477;44.7;39
27.08.2014;19:30:00;394;44.7;38
27.08.2014;19:40:00;288;44.8;38
27.08.2014;19:50:00;194;44.8;38
27.08.2014;20:00:00;136;44.9;38
27.08.2014;20:10:00;107;44.9;38
27.08.2014;20:20:00;0;44.9;0
27.08.2014;21:00:00;0;44.9;0
28.08.2014;06:50:00;0;0;4
28.08.2014;07:00:00;140;0;29
28.08.2014;07:10:00;214;0;30
28.08.2014;07:20:00;312;0;31
28.08.2014;07:30:00;427;0.1;31
28.08.2014;07:40:00;529;0.2;32
28.08.2014;07:50:00;612;0.3;32
28.08.2014;08:00:00;750;0.4;32
28.08.2014;08:10:00;858;0.5;33
28.08.2014;08:20:00;1010;0.7;33
28.08.2014;08:30:00;1136;0.9;33
28.08.2014;08:40:00;1288;1.1;33
28.08.2014;08:50:00;1550;1.3;34
28.08.2014;09:00:00;1836;1.6;34
28.08.2014;09:10:00;2167;2.0;34
28.08.2014;09:20:00;2296;2.3;35
28.08.2014;09:30:00;2518;2.8;37
28.08.2014;09:40:00;3820;3.4;38
28.08.2014;09:50:00;4103;4.0;39
28.08.2014;10:00:00;4638;4.8;41
28.08.2014;10:10:00;4903;5.6;43
28.08.2014;10:20:00;5168;6.4;45
28.08.2014;10:30:00;5420;7.3;47
28.08.2014;10:40:00;5620;8.2;48
28.08.2014;10:50:00;5835;9.1;44
28.08.2014;11:00:00;5984;10.1;47
28.08.2014;11:10:00;6209;11.1;44
28.08.2014;11:20:00;6441;12.2;47
28.08.2014;11:30:00;6551;13.3;44
28.08.2014;11:40:00;6693;14.4;47
28.08.2014;11:50:00;6870;15.5;46
28.08.2014;12:00:00;7238;16.4;47
28.08.2014;12:10:00;7394;17.7;47
28.08.2014;12:20:00;7269;18.9;45
28.08.2014;12:30:00;7586;20.1;45
28.08.2014;12:40:00;6765;21.3;46
28.08.2014;12:50:00;6246;22.5;47
28.08.2014;13:00:00;6113;23.4;48
28.08.2014;13:10:00;2115;24.2;42
28.08.2014;13:20:00;3019;24.5;42
28.08.2014;13:30:00;8112;25.9;46
28.08.2014;13:40:00;7265;27.2;47
28.08.2014;13:50:00;4901;28.2;46
28.08.2014;14:00:00;8503;29.4;46
28.08.2014;14:10:00;7824;30.6;46
28.08.2014;14:20:00;2944;31.4;43
28.08.2014;14:30:00;7384;32.4;47
28.08.2014;14:40:00;7610;33.6;44
28.08.2014;14:50:00;5565;34.7;45
28.08.2014;15:00:00;7544;36.0;46
28.08.2014;15:10:00;2684;36.5;43
28.08.2014;15:20:00;4591;37.3;46
28.08.2014;15:30:00;7368;38.4;44
28.08.2014;15:40:00;5864;39.5;47
28.08.2014;15:50:00;7117;40.7;45
28.08.2014;16:00:00;5764;41.7;44
28.08.2014;16:10:00;6346;42.8;48
28.08.2014;16:20:00;6023;43.8;45
28.08.2014;16:30:00;5792;44.8;47
28.08.2014;16:40:00;5422;45.7;45
28.08.2014;16:50:00;2434;46.4;47
28.08.2014;17:00:00;3958;47.0;48
28.08.2014;17:10:00;4748;47.8;44
28.08.2014;17:20:00;4549;48.6;46
28.08.2014;17:30:00;4533;49.3;48
28.08.2014;17:40:00;3138;49.9;48
28.08.2014;17:50:00;3089;50.4;47
28.08.2014;18:00:00;2892;50.9;47
28.08.2014;18:10:00;2832;51.4;47
28.08.2014;18:20:00;1615;51.7;45
28.08.2014;18:30:00;2123;52.0;44
28.08.2014;18:40:00;2009;52.3;44
28.08.2014;18:50:00;1321;52.6;43
28.08.2014;19:00:00;1121;52.8;42
28.08.2014;19:10:00;807;52.9;41
28.08.2014;19:20:00;671;53.0;41
28.08.2014;19:30:00;540;53.1;40
28.08.2014;19:40:00;305;53.2;40
28.08.2014;19:50:00;252;53.2;40
28.08.2014;20:00:00;171;53.3;39
28.08.2014;20:10:00;121;53.3;39
28.08.2014;20:20:00;0;53.3;0
28.08.2014;21:00:00;0;53.3;0
29.08.2014;06:45:00;56;0;25
29.08.2014;06:55:00;170;0;30
29.08.2014;07:05:00;199;0;31
29.08.2014;07:15:00;275;0.1;32
29.08.2014;07:25:00;207;0.1;32
29.08.2014;07:35:00;262;0.1;33
29.08.2014;07:45:00;392;0.2;33
29.08.2014;07:55:00;547;0.3;33
29.08.2014;08:05:00;675;0.4;33
29.08.2014;08:15:00;751;0.5;34
29.08.2014;08:25:00;470;0.6;34
29.08.2014;08:35:00;563;0.7;34
29.08.2014;08:45:00;455;0.8;34
29.08.2014;08:55:00;467;0.8;34
29.08.2014;09:05:00;636;0.9;34
29.08.2014;09:15:00;580;1.0;35
29.08.2014;09:25:00;752;1.1;35
29.08.2014;09:35:00;1126;1.3;35
29.08.2014;09:45:00;854;1.5;35
29.08.2014;09:55:00;1069;1.6;35
29.08.2014;10:05:00;854;1.8;35
29.08.2014;10:15:00;818;1.9;35
29.08.2014;10:25:00;1038;2.1;35
29.08.2014;10:35:00;1582;2.3;35
29.08.2014;10:45:00;1955;2.6;36
29.08.2014;10:55:00;2489;3.0;36
29.08.2014;11:05:00;2041;3.4;37
29.08.2014;11:15:00;2096;3.7;37
29.08.2014;11:25:00;3711;4.3;38
29.08.2014;11:35:00;3440;4.9;40
29.08.2014;11:45:00;2724;5.3;41
29.08.2014;11:55:00;2638;5.8;41
29.08.2014;12:05:00;4421;6.4;41
29.08.2014;12:15:00;6375;7.6;47
29.08.2014;12:25:00;4501;8.4;48
29.08.2014;12:35:00;7150;9.4;46
29.08.2014;12:45:00;3381;10.1;44
29.08.2014;12:55:00;7217;11.1;47
29.08.2014;13:05:00;7453;12.0;47
29.08.2014;13:15:00;3910;12.9;45
29.08.2014;13:25:00;5346;13.8;47
29.08.2014;13:35:00;5886;14.8;44
29.08.2014;13:45:00;7606;15.9;47
29.08.2014;13:55:00;7402;17.1;47
29.08.2014;14:05:00;6936;18.2;45
29.08.2014;14:15:00;6988;19.4;45
29.08.2014;14:25:00;7090;20.4;46
29.08.2014;14:35:00;5281;21.4;43
29.08.2014;14:45:00;4837;22.2;46
29.08.2014;14:55:00;6040;23.2;48
29.08.2014;15:05:00;6367;24.1;45
29.08.2014;15:15:00;7396;25.4;45
29.08.2014;15:25:00;4700;26.2;46
29.08.2014;15:35:00;2464;26.7;45
29.08.2014;15:45:00;2019;27.1;45
29.08.2014;15:55:00;1622;27.3;44
29.08.2014;16:05:00;1851;27.6;43
29.08.2014;16:15:00;1502;27.9;43
29.08.2014;16:25:00;1701;28.2;42
29.08.2014;16:35:00;1307;28.4;42
29.08.2014;16:45:00;1023;28.6;41
29.08.2014;16:55:00;818;28.7;40
29.08.2014;17:05:00;717;28.8;40
29.08.2014;17:15:00;596;28.9;40
29.08.2014;17:25:00;581;29.0;39
29.08.2014;17:35:00;845;29.2;39
29.08.2014;17:45:00;1670;29.4;39
29.08.2014;17:55:00;1119;29.6;39
29.08.2014;18:05:00;869;29.8;39
29.08.2014;18:15:00;1099;30.0;38
29.08.2014;18:25:00;1255;30.2;38
29.08.2014;18:35:00;805;30.3;38
29.08.2014;18:45:00;825;30.5;38
29.08.2014;18:55:00;460;30.5;38
29.08.2014;19:05:00;326;30.6;38
29.08.2014;19:15:00;288;30.6;38
29.08.2014;19:25:00;177;30.7;38
29.08.2014;19:35:00;113;30.7;37
29.08.2014;19:45:00;0;30.7;18
29.08.2014;19:55:00;0;30.7;0
29.08.2014;20:05:00;0;30.7;0
29.08.2014;21:00:00;0;30.7;0
30.08.2014;07:00:00;155;0;30
30.08.2014;07:10:00;251;0;31
30.08.2014;07:20:00;363;0.1;31
30.08.2014;07:30:00;428;0.1;32
30.08.2014;07:40:00;346;0.2;32
30.08.2014;07:50:00;566;0.3;32
30.08.2014;08:00:00;588;0.4;33
30.08.2014;08:10:00;787;0.5;33
30.08.2014;08:20:00;1540;0.7;33
30.08.2014;08:30:00;1781;1.0;33
30.08.2014;08:40:00;1359;1.2;34
30.08.2014;08:50:00;1250;1.4;34
30.08.2014;09:00:00;1193;1.6;34
30.08.2014;09:10:00;1090;1.8;35
30.08.2014;09:20:00;1320;2.0;35
30.08.2014;09:30:00;898;2.2;35
30.08.2014;09:40:00;1063;2.4;35
30.08.2014;09:50:00;1499;2.6;35
30.08.2014;10:00:00;1864;2.9;35
30.08.2014;10:10:00;2255;3.3;36
30.08.2014;10:20:00;3142;3.7;37
30.08.2014;10:30:00;3072;4.2;39
30.08.2014;10:40:00;3194;4.8;39
30.08.2014;10:50:00;3100;5.3;40
30.08.2014;11:00:00;2486;5.7;40
30.08.2014;11:10:00;2837;6.2;40
30.08.2014;11:20:00;2627;6.6;41
30.08.2014;11:30:00;2788;7.1;40
30.08.2014;11:40:00;2670;7.5;41
30.08.2014;11:50:00;2798;8.0;41
30.08.2014;12:00:00;3136;8.5;42
30.08.2014;12:10:00;2178;8.9;41
30.08.2014;12:20:00;3237;9.4;41
30.08.2014;12:30:00;3577;10.0;42
30.08.2014;12:40:00;3337;10.5;43
30.08.2014;12:50:00;3637;11.2;44
30.08.2014;13:00:00;3782;11.8;44
30.08.2014;13:10:00;3436;12.3;44
30.08.2014;13:20:00;3727;12.9;45
30.08.2014;13:30:00;4851;13.7;46
30.08.2014;13:40:00;5709;14.7;45
30.08.2014;13:50:00;6231;15.7;47
30.08.2014;14:00:00;7084;16.9;47
30.08.2014;14:10:00;7726;17.8;44
30.08.2014;14:20:00;7171;19.1;44
30.08.2014;14:30:00;1903;19.8;45
30.08.2014;14:40:00;3371;20.3;44
30.08.2014;14:50:00;4684;21.1;46
30.08.2014;15:00:00;2167;21.7;43
30.08.2014;15:10:00;3219;22.2;43
30.08.2014;15:20:00;6613;23.4;45
30.08.2014;15:30:00;6953;24.2;45
30.08.2014;15:40:00;6194;25.4;44
30.08.2014;15:50:00;1615;25.6;42
30.08.2014;16:00:00;3683;26.1;43
30.08.2014;16:10:00;2338;26.5;43
30.08.2014;16:20:00;3589;27.2;45
30.08.2014;16:30:00;3831;28.0;47
30.08.2014;16:40:00;5717;28.9;45
30.08.2014;16:50:00;4871;29.7;45
30.08.2014;17:00:00;5017;30.5;48
30.08.2014;17:10:00;4697;31.3;44
30.08.2014;17:20:00;4456;32.1;45
30.08.2014;17:30:00;3838;32.7;46
30.08.2014;17:40:00;3992;33.4;47
30.08.2014;17:50:00;3427;34.0;47
30.08.2014;18:00:00;3351;34.5;47
30.08.2014;18:10:00;952;34.8;45
30.08.2014;18:20:00;2800;35.2;44
30.08.2014;18:30:00;2614;35.6;44
30.08.2014;18:40:00;956;35.8;43
30.08.2014;18:50:00;526;35.9;41
30.08.2014;19:00:00;1080;36.1;41
30.08.2014;19:10:00;952;36.3;40
30.08.2014;19:20:00;622;36.4;40
30.08.2014;19:30:00;395;36.5;39
30.08.2014;19:40:00;222;36.5;39
30.08.2014;19:50:00;156;36.5;39
30.08.2014;20:00:00;118;36.6;39
30.08.2014;20:10:00;21;36.6;19
31.08.2014;07:05:00;0;0;15
31.08.2014;07:15:00;155;0;30
31.08.2014;07:25:00;222;0;31
31.08.2014;07:35:00;322;0.1;31
31.08.2014;07:45:00;395;0.1;32
31.08.2014;07:55:00;525;0.2;32
31.08.2014;08:05:00;626;0.3;32
31.08.2014;08:15:00;754;0.4;33
31.08.2014;08:25:00;865;0.6;33
31.08.2014;08:35:00;964;0.7;33
31.08.2014;08:45:00;1083;0.9;33
31.08.2014;08:55:00;1137;1.1;34
31.08.2014;09:05:00;1192;1.3;34
31.08.2014;09:15:00;1276;1.5;34
31.08.2014;09:25:00;1457;1.7;34
31.08.2014;09:35:00;1311;1.9;34
31.08.2014;09:45:00;1733;2.2;35
31.08.2014;09:55:00;1815;2.5;35
31.08.2014;10:05:00;1699;2.8;35
31.08.2014;10:15:00;1878;3.1;36
31.08.2014;10:25:00;2723;3.5;36
31.08.2014;10:35:00;2280;3.9;37
31.08.2014;10:45:00;2779;4.3;38
31.08.2014;10:55:00;2727;4.8;38
31.08.2014;11:05:00;2533;5.2;39
31.08.2014;11:15:00;2262;5.6;39
31.08.2014;11:25:00;2788;6.0;39
31.08.2014;11:35:00;3524;6.6;40
31.08.2014;11:45:00;3025;7.1;41
31.08.2014;11:55:00;2748;7.5;41
31.08.2014;12:05:00;2456;8.0;41
31.08.2014;12:15:00;1483;8.3;40
31.08.2014;12:25:00;1882;8.5;39
31.08.2014;12:35:00;2641;9.0;40
31.08.2014;12:45:00;1825;9.3;39
31.08.2014;12:55:00;2273;9.6;40
31.08.2014;13:05:00;2212;10.0;39
31.08.2014;13:15:00;1568;10.3;39
31.08.2014;13:25:00;893;10.5;38
31.08.2014;13:35:00;989;10.6;38
31.08.2014;13:45:00;1563;10.8;38
31.08.2014;13:55:00;1240;11.1;37
31.08.2014;14:05:00;1111;11.3;37
31.08.2014;14:15:00;969;11.4;37
31.08.2014;14:25:00;907;11.6;37
31.08.2014;14:35:00;1373;11.8;37
31.08.2014;14:45:00;1165;12.0;37
31.08.2014;14:55:00;613;12.1;37
31.08.2014;15:05:00;656;12.2;37
31.08.2014;15:15:00;840;12.3;37
31.08.2014;15:25:00;1175;12.5;37
31.08.2014;15:35:00;592;12.6;36
31.08.2014;15:45:00;614;12.7;36
31.08.2014;15:55:00;807;12.8;36
31.08.2014;16:05:00;750;12.9;36
31.08.2014;16:15:00;673;13.1;36
31.08.2014;16:25:00;502;13.2;36
31.08.2014;16:35:00;658;13.2;36
31.08.2014;16:45:00;434;13.3;36
31.08.2014;16:55:00;368;13.4;36
31.08.2014;17:05:00;284;13.4;36
31.08.2014;17:15:00;370;13.5;36
31.08.2014;17:25:00;363;13.6;36
31.08.2014;17:35:00;290;13.6;36
31.08.2014;17:45:00;235;13.7;36
31.08.2014;17:55:00;236;13.7;36
31.08.2014;18:05:00;194;13.7;36
31.08.2014;18:15:00;186;13.8;36
31.08.2014;18:25:00;167;13.8;35
31.08.2014;18:35:00;233;13.8;35
31.08.2014;18:45:00;248;13.9;35
31.08.2014;18:55:00;227;13.9;35
31.08.2014;19:05:00;171;13.9;35
31.08.2014;19:15:00;135;14.0;35
31.08.2014;19:25:00;137;14.0;35
31.08.2014;19:35:00;198;14.0;35
31.08.2014;19:45:00;140;14.0;35
31.08.2014;21:00:00;0;14.0;0
01.09.2014;07:10:00;0;0;10
01.09.2014;07:20:00;122;0;29
01.09.2014;07:30:00;183;0;30
01.09.2014;07:40:00;238;0;31
01.09.2014;07:50:00;340;0.1;31
01.09.2014;08:00:00;365;0.1;31
01.09.2014;08:10:00;467;0.2;32
01.09.2014;08:20:00;544;0.3;32
01.09.2014;08:30:00;749;0.4;32
01.09.2014;08:40:00;1253;0.6;33
01.09.2014;08:50:00;1006;0.8;33
01.09.2014;09:00:00;1589;1.0;33
01.09.2014;09:10:00;1244;1.2;33
01.09.2014;09:20:00;1244;1.4;34
01.09.2014;09:30:00;991;1.6;34
01.09.2014;09:40:00;848;1.8;34
01.09.2014;09:50:00;1121;1.9;34
01.09.2014;10:00:00;1637;2.2;34
01.09.2014;10:10:00;1522;2.4;35
01.09.2014;10:20:00;1744;2.7;35
01.09.2014;10:30:00;2189;3.1;35
01.09.2014;10:40:00;2408;3.4;36
01.09.2014;10:50:00;2696;3.9;37
01.09.2014;11:00:00;7635;4.7;40
01.09.2014;11:10:00;4807;5.8;44
01.09.2014;11:20:00;2492;6.4;44
01.09.2014;11:30:00;1971;6.7;42
01.09.2014;11:40:00;4513;7.2;41
01.09.2014;11:50:00;8201;8.4;47
01.09.2014;12:00:00;4686;9.4;44
01.09.2014;12:10:00;1386;9.8;42
01.09.2014;12:20:00;596;9.9;40
01.09.2014;12:30:00;573;10.0;39
01.09.2014;12:40:00;1021;10.1;39
01.09.2014;12:50:00;3559;10.5;39
01.09.2014;13:00:00;5586;11.5;44
01.09.2014;13:10:00;8284;12.9;44
01.09.2014;13:20:00;7507;14.2;46
01.09.2014;13:30:00;7944;15.5;47
01.09.2014;13:40:00;8872;16.9;47
01.09.2014;13:50:00;1754;17.7;42
01.09.2014;14:00:00;1531;17.9;41
01.09.2014;14:10:00;1961;18.2;41
01.09.2014;14:20:00;2330;18.6;41
01.09.2014;14:30:00;2181;19.0;41
01.09.2014;14:40:00;2586;19.4;41
01.09.2014;14:50:00;2870;19.8;42
01.09.2014;15:00:00;3455;20.4;43
01.09.2014;15:10:00;4043;21.0;44
01.09.2014;15:20:00;5776;22.2;44
01.09.2014;15:30:00;4034;23.0;46
01.09.2014;15:40:00;3631;23.6;46
01.09.2014;15:50:00;2353;24.1;45
01.09.2014;16:00:00;2649;24.5;44
01.09.2014;16:10:00;2591;24.9;44
01.09.2014;16:20:00;2642;25.3;44
01.09.2014;16:30:00;2392;25.7;43
01.09.2014;16:40:00;2473;26.1;43
01.09.2014;16:50:00;2420;26.5;42
01.09.2014;17:00:00;2815;27.0;43
01.09.2014;17:10:00;2761;27.4;43
01.09.2014;17:20:00;2199;27.8;42
01.09.2014;17:30:00;2143;28.2;42
01.09.2014;17:40:00;1669;28.4;41
01.09.2014;17:50:00;1844;28.7;41
01.09.2014;18:00:00;1617;29.0;40
01.09.2014;18:10:00;1476;29.3;40
01.09.2014;18:20:00;1521;29.5;39
01.09.2014;18:30:00;1603;29.8;39
01.09.2014;18:40:00;1191;30.0;39
01.09.2014;18:50:00;658;30.1;38
01.09.2014;19:00:00;480;30.2;38
01.09.2014;19:10:00;467;30.3;38
01.09.2014;19:20:00;388;30.4;38
01.09.2014;19:30:00;286;30.4;38
01.09.2014;19:40:00;232;30.5;37
01.09.2014;19:50:00;174;30.5;37
01.09.2014;20:00:00;123;30.5;37
01.09.2014;20:10:00;0;30.5;15
01.09.2014;20:20:00;0;30.5;0
02.09.2014;07:05:00;8;0;20
02.09.2014;07:15:00;163;0;30
02.09.2014;07:25:00;224;0;31
02.09.2014;07:35:00;306;0.1;31
02.09.2014;07:45:00;382;0.1;31
02.09.2014;07:55:00;493;0.2;32
02.09.2014;08:05:00;582;0.3;32
02.09.2014;08:15:00;543;0.4;32
02.09.2014;08:25:00;592;0.5;33
02.09.2014;08:35:00;971;0.6;33
02.09.2014;08:45:00;1481;0.8;33
02.09.2014;08:55:00;1417;1.1;33
02.09.2014;09:05:00;1445;1.3;34
02.09.2014;09:15:00;1756;1.6;34
02.09.2014;09:25:00;2125;1.9;34
02.09.2014;09:35:00;2450;2.3;35
02.09.2014;09:45:00;2320;2.7;36
02.09.2014;09:55:00;3330;3.2;37
02.09.2014;10:05:00;2647;3.6;38
02.09.2014;10:15:00;4949;4.3;39
02.09.2014;10:25:00;3738;4.9;41
02.09.2014;10:35:00;4332;5.7;42
02.09.2014;10:45:00;3994;6.4;44
02.09.2014;10:55:00;3847;7.0;43
02.09.2014;11:05:00;3294;7.6;44
02.09.2014;11:15:00;3609;8.2;43
02.09.2014;11:25:00;2553;8.6;43
02.09.2014;11:35:00;7741;9.6;46
02.09.2014;11:45:00;6867;10.7;45
02.09.2014;11:55:00;7643;11.8;48
02.09.2014;12:05:00;7639;13.1;46
02.09.2014;12:15:00;7223;14.2;45
02.09.2014;12:25:00;5179;15.1;46
02.09.2014;12:35:00;4045;15.9;47
02.09.2014;12:45:00;7506;17.1;45
02.09.2014;12:55:00;8302;18.2;46
02.09.2014;13:05:00;8636;19.6;47
02.09.2014;13:15:00;5029;20.5;44
02.09.2014;13:25:00;4476;21.2;45
02.09.2014;13:35:00;5105;22.0;47
02.09.2014;13:45:00;4778;22.8;46
02.09.2014;13:55:00;9080;23.9;47
02.09.2014;14:05:00;7096;25.0;46
02.09.2014;14:15:00;4725;25.9;44
02.09.2014;14:25:00;7953;26.9;47
02.09.2014;14:35:00;3668;27.8;43
02.09.2014;14:45:00;8574;28.9;47
02.09.2014;14:55:00;4089;29.7;44
02.09.2014;15:05:00;2940;30.2;44
02.09.2014;15:15:00;2443;30.6;44
02.09.2014;15:25:00;8201;31.7;47
02.09.2014;15:35:00;7212;33.0;46
02.09.2014;15:45:00;4847;33.9;48
02.09.2014;15:55:00;2162;34.3;43
02.09.2014;16:05:00;2125;34.6;43
02.09.2014;16:15:00;1752;34.9;42
02.09.2014;16:25:00;1906;35.2;42
02.09.2014;16:35:00;3621;35.7;42
02.09.2014;16:45:00;4897;36.5;46
02.09.2014;16:55:00;5018;37.4;48
02.09.2014;17:05:00;4613;38.1;48
02.09.2014;17:15:00;4094;38.8;48
02.09.2014;17:25:00;1454;39.2;42
02.09.2014;17:35:00;1901;39.5;42
02.09.2014;17:45:00;2564;39.9;43
02.09.2014;17:55:00;1802;40.3;42
02.09.2014;18:05:00;998;40.5;41
02.09.2014;18:15:00;623;40.6;40
02.09.2014;18:25:00;499;40.7;40
02.09.2014;18:35:00;423;40.8;39
02.09.2014;18:45:00;328;40.8;39
02.09.2014;18:55:00;349;40.9;39
02.09.2014;19:05:00;327;40.9;38
02.09.2014;19:15:00;252;41.0;38
02.09.2014;19:25:00;164;41.0;38
02.09.2014;19:35:00;142;41.0;38
02.09.2014;19:45:00;123;41.0;37
02.09.2014;19:55:00;25;41.1;30
02.09.2014;20:00:00;0;41.1;0
03.09.2014;07:10:00;133;0;28
03.09.2014;07:20:00;134;0;30
03.09.2014;07:30:00;151;0;30
03.09.2014;07:40:00;185;0;31
03.09.2014;07:50:00;260;0.1;31
03.09.2014;08:00:00;350;0.1;32
03.09.2014;08:10:00;245;0.2;32
03.09.2014;08:20:00;284;0.2;32
03.09.2014;08:30:00;386;0.3;32
03.09.2014;08:40:00;486;0.4;33
03.09.2014;08:50:00;377;0.4;33
03.09.2014;09:00:00;612;0.5;33
03.09.2014;09:10:00;744;0.6;33
03.09.2014;09:20:00;538;0.7;33
03.09.2014;09:30:00;989;0.9;33
03.09.2014;09:40:00;1485;1.1;34
03.09.2014;09:50:00;1154;1.3;34
03.09.2014;10:00:00;710;1.4;34
03.09.2014;10:10:00;739;1.6;34
03.09.2014;10:20:00;973;1.7;34
03.09.2014;10:30:00;1536;1.9;34
03.09.2014;10:40:00;2805;2.3;34
03.09.2014;10:50:00;3108;2.8;36
03.09.2014;11:00:00;3247;3.4;37
03.09.2014;11:10:00;2502;3.8;38
03.09.2014;11:20:00;1496;4.1;37
03.09.2014;11:30:00;1857;4.4;37
03.09.2014;11:40:00;3067;4.8;38
03.09.2014;11:50:00;4544;5.7;41
03.09.2014;12:00:00;3155;6.2;41
03.09.2014;12:10:00;3571;6.8;42
03.09.2014;12:20:00;1793;7.1;40
03.09.2014;12:30:00;1655;7.3;39
03.09.2014;12:40:00;934;7.5;38
03.09.2014;12:50:00;1546;7.8;38
03.09.2014;13:00:00;1514;8.1;38
03.09.2014;13:10:00;2524;8.4;38
03.09.2014;13:20:00;1002;8.6;37
03.09.2014;13:30:00;1939;8.9;37
03.09.2014;13:40:00;1408;9.2;37
03.09.2014;13:50:00;1421;9.4;37
03.09.2014;14:00:00;2075;9.7;38
03.09.2014;14:10:00;1626;10.0;38
03.09.2014;14:20:00;1189;10.3;37
03.09.2014;14:30:00;1629;10.5;37
03.09.2014;14:40:00;1824;10.9;38
03.09.2014;14:50:00;4742;11.4;38
03.09.2014;15:00:00;2366;12.0;40
03.09.2014;15:10:00;1904;12.3;39
03.09.2014;15:20:00;2763;12.8;40
03.09.2014;15:30:00;1849;13.2;40
03.09.2014;15:40:00;3276;13.6;40
03.09.2014;15:50:00;4433;14.4;43
03.09.2014;16:00:00;2849;14.9;42
03.09.2014;16:10:00;3423;15.5;43
03.09.2014;16:20:00;3027;16.1;43
03.09.2014;16:30:00;2403;16.4;42
03.09.2014;16:40:00;2272;16.8;42
03.09.2014;16:50:00;4162;17.6;44
03.09.2014;17:00:00;2308;18.0;43
03.09.2014;17:10:00;2057;18.3;42
03.09.2014;17:20:00;1258;18.6;40
03.09.2014;17:30:00;1560;18.8;40
03.09.2014;17:40:00;975;19.0;39
03.09.2014;17:50:00;970;19.2;38
03.09.2014;18:00:00;668;19.3;38
03.09.2014;18:10:00;568;19.4;38
03.09.2014;18:20:00;552;19.5;37
03.09.2014;18:30:00;485;19.6;37
03.09.2014;18:40:00;455;19.6;37
03.09.2014;18:50:00;393;19.7;37
03.09.2014;19:00:00;308;19.8;37
03.09.2014;19:10:00;249;19.8;37
03.09.2014;19:20:00;194;19.8;36
03.09.2014;19:30:00;138;19.9;36
03.09.2014;19:40:00;127;19.9;36
03.09.2014;19:50:00;8;19.9;33
03.09.2014;20:00:00;0;19.9;0
04.09.2014;07:05:00;45;0;21
04.09.2014;07:15:00;165;0;29
04.09.2014;07:25:00;266;0;30
04.09.2014;07:35:00;421;0.1;31
04.09.2014;07:45:00;556;0.2;31
04.09.2014;07:55:00;587;0.3;31
04.09.2014;08:05:00;657;0.4;32
04.09.2014;08:15:00;590;0.5;32
04.09.2014;08:25:00;642;0.6;32
04.09.2014;08:35:00;720;0.7;32
04.09.2014;08:45:00;837;0.8;33
04.09.2014;08:55:00;756;1.0;33
04.09.2014;09:05:00;1036;1.1;33
04.09.2014;09:15:00;1232;1.3;33
04.09.2014;09:25:00;1249;1.5;33
04.09.2014;09:35:00;1762;1.8;34
04.09.2014;09:45:00;2013;2.1;34
04.09.2014;09:55:00;1632;2.4;34
04.09.2014;10:05:00;1360;2.6;34
04.09.2014;10:15:00;1140;2.8;35
04.09.2014;10:25:00;2411;3.2;35
04.09.2014;10:35:00;2499;3.6;36
04.09.2014;10:45:00;2578;4.0;36
04.09.2014;10:55:00;2868;4.4;37
04.09.2014;11:05:00;2902;4.9;38
04.09.2014;11:15:00;3685;5.4;39
04.09.2014;11:25:00;3105;6.0;40
04.09.2014;11:35:00;2742;6.4;40
04.09.2014;11:45:00;2609;6.9;40
04.09.2014;11:55:00;3285;7.4;40
04.09.2014;12:05:00;3028;7.9;41
04.09.2014;12:15:00;3853;8.5;41
04.09.2014;12:25:00;3354;9.1;42
04.09.2014;12:35:00;3850;9.7;43
04.09.2014;12:45:00;5885;10.5;45
04.09.2014;12:55:00;4572;11.2;45
04.09.2014;13:05:00;4716;12.1;47
04.09.2014;13:15:00;5180;12.9;47
04.09.2014;13:25:00;7945;14.2;44
04.09.2014;13:35:00;7660;15.5;46
04.09.2014;13:45:00;7721;16.7;47
04.09.2014;13:55:00;7571;18.0;46
04.09.2014;14:05:00;7998;19.3;44
04.09.2014;14:15:00;7482;20.5;47
04.09.2014;14:25:00;4960;21.6;46
04.09.2014;14:35:00;5834;22.3;47
04.09.2014;14:45:00;7223;23.5;44
04.09.2014;14:55:00;7311;24.7;45
04.09.2014;15:05:00;7351;25.9;47
04.09.2014;15:15:00;7120;27.1;46
04.09.2014;15:25:00;6740;28.3;44
04.09.2014;15:35:00;6974;29.4;46
04.09.2014;15:45:00;6636;30.5;47
04.09.2014;15:55:00;6619;31.6;44
04.09.2014;16:05:00;5760;32.6;48
04.09.2014;16:15:00;4258;33.5;43
04.09.2014;16:25:00;4300;34.2;45
04.09.2014;16:35:00;5085;35.1;48
04.09.2014;16:45:00;3754;35.8;44
04.09.2014;16:55:00;2835;36.4;44
04.09.2014;17:05:00;4087;36.9;45
04.09.2014;17:15:00;2512;37.4;45
04.09.2014;17:25:00;1800;37.7;43
04.09.2014;17:35:00;1604;38.0;43
04.09.2014;17:45:00;1338;38.2;42
04.09.2014;17:55:00;1319;38.4;41
04.09.2014;18:05:00;1322;38.6;40
04.09.2014;18:15:00;1116;38.8;40
04.09.2014;18:25:00;969;39.0;39
04.09.2014;18:35:00;927;39.1;39
04.09.2014;18:45:00;806;39.3;39
04.09.2014;18:55:00;550;39.4;38
04.09.2014;19:05:00;406;39.4;38
04.09.2014;19:15:00;269;39.5;38
04.09.2014;19:25:00;182;39.5;38
04.09.2014;19:35:00;156;39.6;37
04.09.2014;19:45:00;116;39.6;37
04.09.2014;19:55:00;23;39.6;19
04.09.2014;20:05:00;0;39.6;0
05.09.2014;07:15:00;0;0;14
05.09.2014;07:25:00;41;0;29
05.09.2014;07:35:00;149;0;30
05.09.2014;07:45:00;216;0;31
05.09.2014;07:55:00;363;0.1;31
05.09.2014;08:05:00;503;0.1;31
05.09.2014;08:15:00;551;0.2;32
05.09.2014;08:25:00;669;0.3;32
05.09.2014;08:35:00;695;0.4;32
05.09.2014;08:45:00;658;0.6;32
05.09.2014;08:55:00;670;0.7;33
05.09.2014;09:05:00;684;0.8;33
05.09.2014;09:15:00;636;0.9;33
05.09.2014;09:25:00;634;1.0;33
05.09.2014;09:35:00;756;1.1;33
05.09.2014;09:45:00;820;1.2;34
05.09.2014;09:55:00;906;1.4;34
05.09.2014;10:05:00;1040;1.6;34
05.09.2014;10:15:00;1288;1.8;34
05.09.2014;10:25:00;1268;2.0;34
05.09.2014;10:35:00;1041;2.2;34
05.09.2014;10:45:00;1046;2.3;34
05.09.2014;10:55:00;1158;2.5;34
05.09.2014;11:05:00;1189;2.7;35
05.09.2014;11:15:00;1172;2.9;35
05.09.2014;11:25:00;1331;3.1;35
05.09.2014;11:35:00;1412;3.3;35
05.09.2014;11:45:00;1287;3.6;35
05.09.2014;11:55:00;1230;3.8;35
05.09.2014;12:05:00;1154;4.0;35
05.09.2014;12:15:00;1106;4.1;35
05.09.2014;12:25:00;1123;4.3;35
05.09.2014;12:35:00;1357;4.5;35
05.09.2014;12:45:00;1842;4.8;35
05.09.2014;12:55:00;2144;5.2;36
05.09.2014;13:05:00;2559;5.6;37
05.09.2014;13:15:00;3337;6.1;38
05.09.2014;13:25:00;3239;6.6;39
05.09.2014;13:35:00;3391;7.2;40
05.09.2014;13:45:00;3866;7.8;41
05.09.2014;13:55:00;4386;8.5;42
05.09.2014;14:05:00;7493;9.6;47
05.09.2014;14:15:00;5970;10.7;44
05.09.2014;14:25:00;7384;11.9;47
05.09.2014;14:35:00;3356;12.5;43
05.09.2014;14:45:00;3421;13.0;43
05.09.2014;14:55:00;3298;13.6;44
05.09.2014;15:05:00;3103;14.2;44
05.09.2014;15:15:00;2819;14.6;44
05.09.2014;15:25:00;3046;15.1;43
05.09.2014;15:35:00;3155;15.6;44
05.09.2014;15:45:00;3100;16.1;44
05.09.2014;15:55:00;3014;16.6;44
05.09.2014;16:05:00;2957;17.1;43
05.09.2014;16:15:00;2930;17.6;43
05.09.2014;16:25:00;2856;18.1;43
05.09.2014;16:35:00;2857;18.6;43
05.09.2014;16:45:00;4319;19.2;44
05.09.2014;16:55:00;3997;20.0;46
05.09.2014;17:05:00;4460;20.7;47
05.09.2014;17:15:00;4288;21.4;47
05.09.2014;17:25:00;3740;22.1;47
05.09.2014;17:35:00;2734;22.6;46
05.09.2014;17:45:00;1139;22.9;44
05.09.2014;17:55:00;807;23.0;42
05.09.2014;18:05:00;724;23.1;41
05.09.2014;18:15:00;621;23.2;40
05.09.2014;18:25:00;928;23.4;39
05.09.2014;18:35:00;1008;23.6;39
05.09.2014;18:45:00;728;23.7;39
05.09.2014;18:55:00;746;23.8;38
05.09.2014;19:05:00;491;23.9;38
05.09.2014;19:15:00;543;24.0;38
05.09.2014;19:25:00;404;24.0;38
05.09.2014;19:35:00;267;24.1;38
05.09.2014;19:45:00;134;24.1;37
05.09.2014;19:55:00;108;24.1;37
05.09.2014;20:00:00;18;24.1;9
06.09.2014;07:00:00;0;0;6
06.09.2014;07:10:00;172;0;29
06.09.2014;07:20:00;203;0;30
06.09.2014;07:30:00;230;0;31
06.09.2014;07:40:00;334;0.1;31
06.09.2014;07:50:00;510;0.2;31
06.09.2014;08:00:00;715;0.3;32
06.09.2014;08:10:00;936;0.4;32
06.09.2014;08:20:00;1128;0.6;32
06.09.2014;08:30:00;1132;0.8;33
06.09.2014;08:40:00;1329;1.0;33
06.09.2014;08:50:00;1216;1.2;33
06.09.2014;09:00:00;1080;1.4;33
06.09.2014;09:10:00;1257;1.6;34
06.09.2014;09:20:00;1517;1.8;34
06.09.2014;09:30:00;1629;2.1;34
06.09.2014;09:40:00;1772;2.4;34
06.09.2014;09:50:00;2016;2.7;35
06.09.2014;10:00:00;3084;3.1;35
06.09.2014;10:10:00;3011;3.6;37
06.09.2014;10:20:00;3685;4.2;38
06.09.2014;10:30:00;5664;5.1;41
06.09.2014;10:40:00;3881;5.9;43
06.09.2014;10:50:00;3377;6.5;43
06.09.2014;11:00:00;4517;7.2;43
06.09.2014;11:10:00;6162;8.2;47
06.09.2014;11:20:00;6209;9.2;48
06.09.2014;11:30:00;4381;10.1;45
06.09.2014;11:40:00;6101;10.9;47
06.09.2014;11:50:00;5156;11.7;48
06.09.2014;12:00:00;5091;12.6;47
06.09.2014;12:10:00;6943;13.4;45
06.09.2014;12:20:00;4764;14.3;46
06.09.2014;12:30:00;5815;14.9;44
06.09.2014;12:40:00;6980;16.1;46
06.09.2014;12:50:00;6863;17.3;47
06.09.2014;13:00:00;6909;18.4;44
06.09.2014;13:10:00;6944;19.5;46
06.09.2014;13:20:00;7028;20.7;47
06.09.2014;13:30:00;7021;21.8;44
06.09.2014;13:40:00;6991;23.0;46
06.09.2014;13:50:00;7075;24.2;47
06.09.2014;14:00:00;7167;25.4;45
06.09.2014;14:10:00;3994;26.3;47
06.09.2014;14:20:00;7033;27.4;45
06.09.2014;14:30:00;7020;28.6;45
06.09.2014;14:40:00;6926;29.7;48
06.09.2014;14:50:00;6932;30.9;45
06.09.2014;15:00:00;6728;32.0;45
06.09.2014;15:10:00;3080;32.8;46
06.09.2014;15:20:00;5484;33.7;47
06.09.2014;15:30:00;7210;34.8;46
06.09.2014;15:40:00;6396;35.8;44
06.09.2014;15:50:00;6181;36.9;47
06.09.2014;16:00:00;6153;37.9;46
06.09.2014;16:10:00;5737;38.9;45
06.09.2014;16:20:00;5566;39.8;46
06.09.2014;16:30:00;5388;40.5;48
06.09.2014;16:40:00;5561;41.5;44
06.09.2014;16:50:00;5465;42.4;47
06.09.2014;17:00:00;1892;42.9;43
06.09.2014;17:10:00;1465;43.2;42
06.09.2014;17:20:00;934;43.3;41
06.09.2014;17:30:00;744;43.5;41
06.09.2014;17:40:00;905;43.6;41
06.09.2014;17:50:00;1191;43.8;40
06.09.2014;18:00:00;2587;44.1;40
06.09.2014;18:10:00;1817;44.5;41
06.09.2014;18:20:00;1454;44.7;40
06.09.2014;18:30:00;1232;44.9;40
06.09.2014;18:40:00;1027;45.1;39
06.09.2014;18:50:00;761;45.2;39
06.09.2014;19:00:00;580;45.3;39
06.09.2014;19:10:00;495;45.4;38
06.09.2014;19:20:00;300;45.5;38
06.09.2014;19:30:00;244;45.5;38
06.09.2014;19:40:00;244;45.6;38
06.09.2014;19:50:00;214;45.6;38
06.09.2014;20:00:00;140;45.6;37
06.09.2014;20:10:00;0;45.6;0
07.09.2014;07:05:00;146;0;29
07.09.2014;07:15:00;202;0;30
07.09.2014;07:25:00;262;0;31
07.09.2014;07:35:00;319;0.1;31
07.09.2014;07:45:00;381;0.1;31
07.09.2014;07:55:00;463;0.2;32
07.09.2014;08:05:00;601;0.3;32
07.09.2014;08:15:00;677;0.4;32
07.09.2014;08:25:00;787;0.5;33
07.09.2014;08:35:00;1076;0.7;33
07.09.2014;08:45:00;1254;0.9;33
07.09.2014;08:55:00;1555;1.2;33
07.09.2014;09:05:00;1936;1.5;34
07.09.2014;09:15:00;2689;1.9;34
07.09.2014;09:25:00;2763;2.3;35
07.09.2014;09:35:00;2312;2.7;36
07.09.2014;09:45:00;4266;3.3;38
07.09.2014;09:55:00;3818;3.9;39
07.09.2014;10:05:00;4833;4.7;41
07.09.2014;10:15:00;4979;5.5;43
07.09.2014;10:25:00;5777;6.4;45
07.09.2014;10:35:00;5644;7.3;46
07.09.2014;10:45:00;6057;8.3;48
07.09.2014;10:55:00;4344;9.1;44
07.09.2014;11:05:00;3635;9.8;45
07.09.2014;11:15:00;3959;10.4;45
07.09.2014;11:25:00;5984;11.2;46
07.09.2014;11:35:00;4759;12.1;48
07.09.2014;11:45:00;4329;12.8;48
07.09.2014;11:55:00;4225;13.5;48
07.09.2014;12:05:00;5131;14.3;47
07.09.2014;12:15:00;5003;15.1;45
07.09.2014;12:25:00;4835;15.9;46
07.09.2014;12:35:00;5049;16.7;48
07.09.2014;12:45:00;4236;17.4;44
07.09.2014;12:55:00;4553;18.2;45
07.09.2014;13:05:00;4511;18.9;47
07.09.2014;13:15:00;6613;20.0;44
07.09.2014;13:25:00;7171;21.1;47
07.09.2014;13:35:00;7028;22.3;46
07.09.2014;13:45:00;7075;23.5;44
07.09.2014;13:55:00;7200;24.7;46
07.09.2014;14:05:00;6744;25.5;45
07.09.2014;14:15:00;6035;26.3;47
07.09.2014;14:25:00;7129;27.4;45
07.09.2014;14:35:00;7148;28.6;44
07.09.2014;14:45:00;3182;29.5;46
07.09.2014;14:55:00;6834;30.3;47
07.09.2014;15:05:00;4441;31.2;45
07.09.2014;15:15:00;2409;31.6;44
07.09.2014;15:25:00;3120;32.1;45
07.09.2014;15:35:00;3956;32.6;46
07.09.2014;15:45:00;6438;33.6;46
07.09.2014;15:55:00;2856;34.3;44
07.09.2014;16:05:00;5331;35.2;47
07.09.2014;16:15:00;5636;36.1;44
07.09.2014;16:25:00;5406;37.0;46
07.09.2014;16:35:00;4923;37.8;47
07.09.2014;16:45:00;4512;38.6;44
07.09.2014;16:55:00;4725;39.4;47
07.09.2014;17:05:00;4294;40.1;48
07.09.2014;17:15:00;2106;40.6;47
07.09.2014;17:25:00;3715;41.2;48
07.09.2014;17:35:00;3122;41.8;47
07.09.2014;17:45:00;3080;42.3;47
07.09.2014;17:55:00;2765;42.8;46
07.09.2014;18:05:00;2193;43.1;45
07.09.2014;18:15:00;2174;43.5;44
07.09.2014;18:25:00;1841;43.8;43
07.09.2014;18:35:00;1470;44.0;43
07.09.2014;18:45:00;1159;44.3;42
07.09.2014;18:55:00;1001;44.4;41
07.09.2014;19:05:00;719;44.6;40
07.09.2014;19:15:00;516;44.7;40
07.09.2014;19:25:00;375;44.7;39
07.09.2014;19:35:00;254;44.8;39
07.09.2014;19:45:00;165;44.8;39
07.09.2014;19:55:00;115;44.8;38
07.09.2014;20:05:00;0;44.8;28
08.09.2014;07:00:00;0;0;7
08.09.2014;07:10:00;142;0;29
08.09.2014;07:20:00;191;0;30
08.09.2014;07:30:00;276;0;31
08.09.2014;07:40:00;417;0.1;31
08.09.2014;07:50:00;507;0.2;32
08.09.2014;08:00:00;669;0.3;32
08.09.2014;08:10:00;927;0.4;32
08.09.2014;08:20:00;929;0.6;32
08.09.2014;08:30:00;911;0.7;33
08.09.2014;08:40:00;946;0.9;33
08.09.2014;08:50:00;991;1.0;33
08.09.2014;09:00:00;938;1.2;33
08.09.2014;09:10:00;739;1.3;34
08.09.2014;09:20:00;2819;1.7;34
08.09.2014;09:30:00;3094;2.2;35
08.09.2014;09:40:00;3453;2.8;37
08.09.2014;09:50:00;3783;3.4;38
08.09.2014;10:00:00;4196;4.1;40
08.09.2014;10:10:00;4444;4.8;42
08.09.2014;10:20:00;4729;5.6;43
08.09.2014;10:30:00;4981;6.4;44
08.09.2014;10:40:00;5149;7.2;46
08.09.2014;10:50:00;5347;8.1;47
08.09.2014;11:00:00;5535;9.0;48
08.09.2014;11:10:00;5727;9.9;44
08.09.2014;11:20:00;5896;10.9;48
08.09.2014;11:30:00;6051;11.9;44
08.09.2014;11:40:00;6239;12.9;48
08.09.2014;11:50:00;6327;13.9;44
08.09.2014;12:00:00;6478;15.0;47
08.09.2014;12:10:00;6628;16.1;46
08.09.2014;12:20:00;6652;17.2;44
08.09.2014;12:30:00;6731;18.3;48
08.09.2014;12:40:00;6780;19.4;45
08.09.2014;12:50:00;6814;20.5;45
08.09.2014;13:00:00;6865;21.7;48
08.09.2014;13:10:00;6850;22.8;45
08.09.2014;13:20:00;6826;23.9;45
08.09.2014;13:30:00;6826;25.1;48
08.09.2014;13:40:00;6907;26.2;45
08.09.2014;13:50:00;6978;27.3;44
08.09.2014;14:00:00;6892;28.5;47
08.09.2014;14:10:00;6912;29.6;46
08.09.2014;14:20:00;6902;30.7;44
08.09.2014;14:30:00;6824;31.9;47
08.09.2014;14:40:00;6716;33.0;47
08.09.2014;14:50:00;6652;34.1;44
08.09.2014;15:00:00;6583;35.2;47
08.09.2014;15:10:00;6574;36.3;46
08.09.2014;15:20:00;6807;37.4;44
08.09.2014;15:30:00;6714;38.5;47
08.09.2014;15:40:00;5189;39.5;45
08.09.2014;15:50:00;5632;40.3;48
08.09.2014;16:00:00;5330;41.2;44
08.09.2014;16:10:00;5668;42.2;47
08.09.2014;16:20:00;4093;42.9;43
08.09.2014;16:30:00;3370;43.6;46
08.09.2014;16:40:00;3504;44.0;45
08.09.2014;16:50:00;3771;44.8;47
08.09.2014;17:00:00;3650;45.2;46
08.09.2014;17:10:00;3659;45.7;46
08.09.2014;17:20:00;4010;46.4;48
08.09.2014;17:30:00;3685;47.1;48
08.09.2014;17:40:00;3381;47.6;48
08.09.2014;17:50:00;2944;48.1;47
08.09.2014;18:00:00;2611;48.6;46
08.09.2014;18:10:00;2326;49.0;45
08.09.2014;18:20:00;2021;49.3;44
08.09.2014;18:30:00;1243;49.6;43
08.09.2014;18:40:00;1230;49.8;42
08.09.2014;18:50:00;838;49.9;41
