Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
08.09.2014;19:00:00;497;50.0;40
08.09.2014;19:10:00;476;50.1;40
08.09.2014;19:20:00;315;50.1;40
08.09.2014;19:30:00;233;50.2;39
08.09.2014;19:40:00;162;50.2;39
08.09.2014;19:50:00;112;50.2;39
08.09.2014;20:00:00;0;50.2;0
09.09.2014;07:15:00;135;0;29
09.09.2014;07:25:00;177;0;30
09.09.2014;07:35:00;204;0;31
09.09.2014;07:45:00;246;0.1;31
09.09.2014;07:55:00;438;0.1;32
09.09.2014;08:05:00;570;0.2;32
09.09.2014;08:15:00;782;0.3;32
09.09.2014;08:25:00;999;0.5;33
09.09.2014;08:35:00;1115;0.7;33
09.09.2014;08:45:00;1406;0.9;33
09.09.2014;08:55:00;1500;1.1;33
09.09.2014;09:05:00;1782;1.4;34
09.09.2014;09:15:00;2061;1.8;34
09.09.2014;09:25:00;1683;2.0;35
09.09.2014;09:35:00;2792;2.5;36
09.09.2014;09:45:00;3428;2.9;36
09.09.2014;09:55:00;4439;3.6;39
09.09.2014;10:05:00;3051;4.3;40
09.09.2014;10:15:00;1789;4.6;39
09.09.2014;10:25:00;3159;5.0;39
09.09.2014;10:35:00;5054;5.9;42
09.09.2014;10:45:00;4133;6.6;43
09.09.2014;10:55:00;5824;7.4;45
09.09.2014;11:05:00;2617;7.9;44
09.09.2014;11:15:00;5995;8.8;47
09.09.2014;11:25:00;4363;9.6;47
09.09.2014;11:35:00;2892;10.3;43
09.09.2014;11:45:00;4684;10.9;44
09.09.2014;11:55:00;3388;11.6;45
09.09.2014;12:05:00;4772;12.2;45
09.09.2014;12:15:00;4286;13.0;47
09.09.2014;12:25:00;6103;14.1;44
09.09.2014;12:35:00;5776;14.9;46
09.09.2014;12:45:00;6858;16.1;44
09.09.2014;12:55:00;6733;17.1;47
09.09.2014;13:05:00;6658;18.2;47
09.09.2014;13:15:00;3735;19.1;43
09.09.2014;13:25:00;3774;19.7;44
09.09.2014;13:35:00;7284;20.6;47
09.09.2014;13:45:00;2938;21.2;43
09.09.2014;13:55:00;6403;22.0;45
09.09.2014;14:05:00;2410;22.4;45
09.09.2014;14:15:00;2308;22.8;44
09.09.2014;14:25:00;1796;23.1;43
09.09.2014;14:35:00;2936;23.6;44
09.09.2014;14:45:00;5439;24.4;46
09.09.2014;14:55:00;6798;25.4;45
09.09.2014;15:05:00;6627;26.4;47
09.09.2014;15:15:00;5049;27.2;48
09.09.2014;15:25:00;2876;27.6;47
09.09.2014;15:35:00;4115;28.3;47
09.09.2014;15:45:00;4747;29.2;44
09.09.2014;15:55:00;2008;29.8;44
09.09.2014;16:05:00;1133;30.0;43
09.09.2014;16:15:00;1434;30.2;42
09.09.2014;16:25:00;828;30.4;41
09.09.2014;16:35:00;1376;30.6;40
09.09.2014;16:45:00;874;30.7;40
09.09.2014;16:55:00;919;30.9;40
09.09.2014;17:05:00;1589;31.1;39
09.09.2014;17:15:00;1686;31.5;40
09.09.2014;17:25:00;1183;31.8;40
09.09.2014;17:35:00;824;31.9;39
09.09.2014;17:45:00;1591;32.2;39
09.09.2014;17:55:00;1001;32.4;39
09.09.2014;18:05:00;714;32.5;38
09.09.2014;18:15:00;652;32.6;38
09.09.2014;18:25:00;816;32.7;38
09.09.2014;18:35:00;818;32.9;38
09.09.2014;18:45:00;781;33.0;38
09.09.2014;18:55:00;674;33.1;38
09.09.2014;19:05:00;442;33.2;37
09.09.2014;19:15:00;389;33.3;37
09.09.2014;19:25:00;257;33.3;37
09.09.2014;19:35:00;169;33.3;37
09.09.2014;19:45:00;114;33.4;37
09.09.2014;19:55:00;0;33.4;0
09.09.2014;20:05:00;0;33.4;0
10.09.2014;07:25:00;161;0;30
10.09.2014;07:35:00;142;0;31
10.09.2014;07:45:00;128;0;31
10.09.2014;07:55:00;157;0;31
10.09.2014;08:05:00;205;0.1;32
10.09.2014;08:15:00;212;0.1;32
10.09.2014;08:25:00;564;0.2;32
10.09.2014;08:35:00;563;0.3;33
10.09.2014;08:45:00;568;0.4;33
10.09.2014;08:55:00;592;0.5;33
10.09.2014;09:05:00;750;0.6;33
10.09.2014;09:15:00;783;0.7;33
10.09.2014;09:25:00;840;0.9;34
10.09.2014;09:35:00;1305;1.0;34
10.09.2014;09:45:00;1860;1.3;34
10.09.2014;09:55:00;1355;1.6;34
10.09.2014;10:05:00;1843;1.9;34
10.09.2014;10:15:00;1892;2.2;35
10.09.2014;10:25:00;1222;2.4;35
10.09.2014;10:35:00;1261;2.6;35
10.09.2014;10:45:00;622;2.8;35
10.09.2014;10:55:00;800;2.9;35
10.09.2014;11:05:00;962;3.0;35
10.09.2014;11:15:00;1103;3.2;35
10.09.2014;11:25:00;2114;3.5;35
10.09.2014;11:35:00;1960;3.9;36
10.09.2014;11:45:00;2001;4.2;36
10.09.2014;11:55:00;1600;4.5;36
10.09.2014;12:05:00;1073;4.7;36
10.09.2014;12:15:00;1745;4.9;36
10.09.2014;12:25:00;1762;5.2;36
10.09.2014;12:35:00;1870;5.5;37
10.09.2014;12:45:00;1298;5.8;37
10.09.2014;12:55:00;1294;6.0;36
10.09.2014;13:05:00;1946;6.3;37
10.09.2014;13:15:00;2140;6.6;37
10.09.2014;13:25:00;2923;7.1;38
10.09.2014;13:35:00;3248;7.6;40
10.09.2014;13:45:00;2889;8.1;40
10.09.2014;14:05:00;5317;9.8;45
10.09.2014;14:15:00;2781;10.4;45
10.09.2014;14:25:00;3081;10.9;44
10.09.2014;14:35:00;4083;11.4;43
10.09.2014;14:45:00;4495;12.4;47
10.09.2014;14:55:00;2997;12.9;46
10.09.2014;15:05:00;6224;13.6;46
10.09.2014;15:15:00;5561;14.6;44
10.09.2014;15:25:00;2548;15.1;43
10.09.2014;15:35:00;5842;15.8;44
10.09.2014;15:45:00;6592;16.8;47
10.09.2014;15:55:00;5621;17.8;45
10.09.2014;16:05:00;5827;18.7;47
10.09.2014;16:15:00;5602;19.6;47
10.09.2014;16:25:00;3965;20.3;44
10.09.2014;16:35:00;4139;21.1;47
10.09.2014;16:45:00;2820;21.6;45
10.09.2014;16:55:00;2216;21.9;44
10.09.2014;17:05:00;2050;22.3;44
10.09.2014;17:15:00;2196;22.6;43
10.09.2014;17:25:00;1666;22.9;42
10.09.2014;17:35:00;1413;23.2;41
10.09.2014;17:45:00;1548;23.4;41
10.09.2014;17:55:00;1377;23.7;40
10.09.2014;18:05:00;1173;23.9;40
10.09.2014;18:15:00;1135;24.0;39
10.09.2014;18:25:00;897;24.2;39
10.09.2014;18:35:00;758;24.3;39
10.09.2014;18:45:00;752;24.5;38
10.09.2014;18:55:00;499;24.6;38
10.09.2014;19:05:00;373;24.6;38
10.09.2014;19:15:00;245;24.7;38
10.09.2014;19:25:00;190;24.7;38
10.09.2014;19:35:00;133;24.7;37
10.09.2014;19:45:00;12;24.7;6
10.09.2014;20:00:00;0;24.7;0
11.09.2014;07:10:00;36;0;26
11.09.2014;07:20:00;170;0;30
11.09.2014;07:30:00;340;0;30
11.09.2014;07:40:00;402;0.1;31
11.09.2014;07:50:00;375;0.2;31
11.09.2014;08:00:00;351;0.2;32
11.09.2014;08:10:00;482;0.3;32
11.09.2014;08:20:00;787;0.4;32
11.09.2014;08:30:00;792;0.5;32
11.09.2014;08:40:00;1113;0.7;33
11.09.2014;08:50:00;1378;0.9;33
11.09.2014;09:00:00;1322;1.1;33
11.09.2014;09:10:00;1247;1.3;33
11.09.2014;09:20:00;1151;1.5;34
11.09.2014;09:30:00;1251;1.7;34
11.09.2014;09:40:00;1294;2.0;34
11.09.2014;09:50:00;827;2.1;34
11.09.2014;10:00:00;1042;2.3;34
11.09.2014;10:10:00;704;2.4;34
11.09.2014;10:20:00;870;2.6;34
11.09.2014;10:30:00;1092;2.7;35
11.09.2014;10:40:00;1797;3.0;35
11.09.2014;10:50:00;1841;3.3;35
11.09.2014;11:00:00;2163;3.6;35
11.09.2014;11:10:00;2665;4.1;36
11.09.2014;11:20:00;3600;4.6;37
11.09.2014;11:30:00;4449;5.3;40
11.09.2014;11:40:00;4454;6.0;41
11.09.2014;11:50:00;5729;6.9;44
11.09.2014;12:00:00;4696;7.8;46
11.09.2014;12:10:00;4603;8.5;46
11.09.2014;12:20:00;6037;9.5;48
11.09.2014;12:30:00;4172;10.5;43
11.09.2014;12:40:00;2852;11.0;43
11.09.2014;12:50:00;2533;11.4;43
11.09.2014;13:00:00;3529;11.9;42
11.09.2014;13:10:00;2902;12.4;43
11.09.2014;13:20:00;3855;13.0;43
11.09.2014;13:30:00;4813;13.9;47
11.09.2014;13:40:00;6716;14.9;48
11.09.2014;13:50:00;3544;15.7;43
11.09.2014;14:00:00;3788;16.3;44
11.09.2014;14:10:00;2561;16.8;44
11.09.2014;14:20:00;1904;17.1;43
11.09.2014;14:30:00;2315;17.5;42
11.09.2014;14:40:00;2248;17.9;42
11.09.2014;14:50:00;5759;18.6;43
11.09.2014;15:00:00;6399;19.3;45
11.09.2014;15:10:00;4980;20.4;43
11.09.2014;15:20:00;3068;20.9;43
11.09.2014;15:30:00;1462;21.2;42
11.09.2014;15:40:00;693;21.3;40
11.09.2014;15:50:00;738;21.5;39
11.09.2014;16:00:00;1922;21.7;39
11.09.2014;16:10:00;1963;22.0;39
11.09.2014;16:20:00;3035;22.4;40
11.09.2014;16:30:00;5924;23.1;42
11.09.2014;16:40:00;2153;23.5;42
11.09.2014;16:50:00;2832;23.9;42
11.09.2014;17:00:00;2051;24.2;41
11.09.2014;17:10:00;1936;24.6;41
11.09.2014;17:20:00;1248;24.8;40
11.09.2014;17:30:00;1150;25.0;39
11.09.2014;17:40:00;1067;25.2;39
11.09.2014;17:50:00;1352;25.4;38
11.09.2014;18:00:00;1363;25.6;38
11.09.2014;18:10:00;902;25.8;38
11.09.2014;18:20:00;722;25.9;38
11.09.2014;18:30:00;657;26.0;37
11.09.2014;18:40:00;534;26.1;37
11.09.2014;18:50:00;425;26.2;37
11.09.2014;19:00:00;363;26.3;37
11.09.2014;19:10:00;272;26.3;37
11.09.2014;19:20:00;186;26.3;37
11.09.2014;19:30:00;161;26.4;36
11.09.2014;19:40:00;144;26.4;36
11.09.2014;20:00:00;0;26.4;0
12.09.2014;07:15:00;26;0;17
12.09.2014;07:25:00;122;0;29
12.09.2014;07:35:00;189;0;30
12.09.2014;07:45:00;308;0;30
12.09.2014;07:55:00;606;0.1;31
12.09.2014;08:05:00;614;0.2;31
12.09.2014;08:15:00;628;0.3;31
12.09.2014;08:25:00;807;0.5;32
12.09.2014;08:35:00;1000;0.6;32
12.09.2014;08:45:00;1186;0.8;32
12.09.2014;08:55:00;1389;1.0;33
12.09.2014;09:05:00;1702;1.3;33
12.09.2014;09:15:00;1717;1.6;33
12.09.2014;09:25:00;1820;1.9;33
12.09.2014;09:35:00;1542;2.1;34
12.09.2014;09:45:00;1880;2.4;34
12.09.2014;09:55:00;2160;2.8;35
12.09.2014;10:05:00;2386;3.2;36
12.09.2014;10:15:00;2131;3.5;36
12.09.2014;10:25:00;2248;3.9;36
12.09.2014;10:35:00;2214;4.3;37
12.09.2014;10:45:00;2279;4.7;37
12.09.2014;10:55:00;2313;5.0;37
12.09.2014;11:05:00;1960;5.4;37
12.09.2014;11:15:00;1289;5.6;37
12.09.2014;11:25:00;1192;5.8;36
12.09.2014;11:35:00;1191;6.0;36
12.09.2014;11:45:00;1453;6.2;36
12.09.2014;11:55:00;1638;6.5;36
12.09.2014;12:05:00;2011;6.8;36
12.09.2014;12:15:00;2038;7.1;37
12.09.2014;12:25:00;2446;7.5;37
12.09.2014;12:35:00;2211;7.9;38
12.09.2014;12:45:00;2062;8.3;38
12.09.2014;12:55:00;1757;8.6;38
12.09.2014;13:05:00;1584;8.9;37
12.09.2014;13:15:00;1481;9.1;37
12.09.2014;13:25:00;1513;9.4;37
12.09.2014;13:35:00;1544;9.6;37
12.09.2014;13:45:00;1659;9.9;37
12.09.2014;13:55:00;1923;10.2;37
12.09.2014;14:05:00;1754;10.5;37
12.09.2014;14:15:00;1685;10.8;37
12.09.2014;14:25:00;1719;11.0;37
12.09.2014;14:35:00;1603;11.3;37
12.09.2014;14:45:00;1878;11.6;37
12.09.2014;14:55:00;1566;11.9;37
12.09.2014;15:05:00;1261;12.1;37
12.09.2014;15:15:00;1207;12.3;37
12.09.2014;15:25:00;1597;12.6;37
12.09.2014;15:35:00;934;12.7;36
12.09.2014;15:45:00;1332;13.0;36
12.09.2014;15:55:00;1454;13.2;36
12.09.2014;16:05:00;910;13.4;36
12.09.2014;16:15:00;890;13.5;36
12.09.2014;16:25:00;1135;13.7;36
12.09.2014;16:35:00;1061;13.9;36
12.09.2014;16:45:00;913;14.0;36
12.09.2014;16:55:00;681;14.2;36
12.09.2014;17:05:00;494;14.2;36
12.09.2014;17:15:00;931;14.4;36
12.09.2014;17:25:00;1132;14.6;36
12.09.2014;17:35:00;724;14.7;36
12.09.2014;17:45:00;747;14.8;36
12.09.2014;17:55:00;1072;15.0;36
12.09.2014;18:05:00;848;15.1;36
12.09.2014;18:15:00;407;15.2;36
12.09.2014;18:25:00;408;15.3;36
12.09.2014;18:35:00;365;15.4;35
12.09.2014;18:45:00;323;15.4;35
12.09.2014;18:55:00;298;15.5;35
12.09.2014;19:05:00;230;15.5;35
12.09.2014;19:15:00;247;15.5;35
12.09.2014;19:25:00;229;15.6;35
12.09.2014;19:35:00;91;15.6;35
12.09.2014;19:45:00;0;15.6;0
13.09.2014;07:25:00;0;0;1
13.09.2014;07:35:00;160;0;29
13.09.2014;07:45:00;216;0;30
13.09.2014;07:55:00;209;0;30
13.09.2014;08:05:00;259;0.1;31
13.09.2014;08:15:00;382;0.1;31
13.09.2014;08:25:00;484;0.2;31
13.09.2014;08:35:00;709;0.3;31
13.09.2014;08:45:00;568;0.4;32
13.09.2014;08:55:00;692;0.5;32
13.09.2014;09:05:00;681;0.6;32
13.09.2014;09:15:00;697;0.8;32
13.09.2014;09:25:00;803;0.9;33
13.09.2014;09:35:00;813;1.0;33
13.09.2014;09:45:00;989;1.2;33
13.09.2014;09:55:00;894;1.3;33
13.09.2014;10:05:00;1046;1.5;33
13.09.2014;10:15:00;790;1.6;33
13.09.2014;10:25:00;923;1.8;33
13.09.2014;10:35:00;770;1.9;34
13.09.2014;10:45:00;477;2.0;34
13.09.2014;10:55:00;864;2.1;34
13.09.2014;11:05:00;1213;2.3;34
13.09.2014;11:15:00;1315;2.5;34
13.09.2014;11:25:00;1163;2.7;34
13.09.2014;11:35:00;2377;3.0;34
13.09.2014;11:45:00;2302;3.4;35
13.09.2014;11:55:00;2031;3.8;35
13.09.2014;12:05:00;1348;4.0;35
13.09.2014;12:15:00;2282;4.3;35
13.09.2014;12:25:00;2123;4.7;36
13.09.2014;12:35:00;1281;5.0;36
13.09.2014;12:45:00;1486;5.2;36
13.09.2014;12:55:00;5161;5.8;37
13.09.2014;13:05:00;7965;7.1;45
13.09.2014;13:15:00;2744;7.8;44
13.09.2014;13:25:00;3295;8.3;43
13.09.2014;13:35:00;7245;9.7;44
13.09.2014;13:45:00;2625;10.5;45
13.09.2014;13:55:00;2747;11.0;43
13.09.2014;14:05:00;1628;11.2;42
13.09.2014;14:15:00;2114;11.6;41
13.09.2014;14:25:00;2402;11.9;41
13.09.2014;14:35:00;2465;12.3;41
13.09.2014;14:45:00;6472;13.6;47
13.09.2014;14:55:00;3394;14.5;43
13.09.2014;15:05:00;2529;14.9;43
13.09.2014;15:15:00;2631;15.3;42
13.09.2014;15:25:00;2488;15.7;42
13.09.2014;15:35:00;6902;16.6;45
13.09.2014;15:45:00;6541;17.7;47
13.09.2014;15:55:00;6352;18.8;46
13.09.2014;16:05:00;3561;19.6;45
13.09.2014;16:15:00;2936;20.2;44
13.09.2014;16:25:00;1075;20.4;42
13.09.2014;16:35:00;5584;21.1;44
13.09.2014;16:45:00;3942;21.9;46
13.09.2014;16:55:00;4561;22.5;46
13.09.2014;17:05:00;4123;23.2;47
13.09.2014;17:15:00;3877;23.8;47
13.09.2014;17:25:00;3601;24.4;47
13.09.2014;17:35:00;3283;25.0;46
13.09.2014;17:45:00;2966;25.5;46
13.09.2014;17:55:00;2675;26.0;45
13.09.2014;18:05:00;2326;26.4;44
13.09.2014;18:15:00;1948;26.7;43
13.09.2014;18:25:00;1696;27.0;42
13.09.2014;18:35:00;1610;27.2;41
13.09.2014;18:45:00;1290;27.5;40
13.09.2014;18:55:00;801;27.6;39
13.09.2014;19:05:00;481;27.7;39
13.09.2014;19:15:00;345;27.8;38
13.09.2014;19:25:00;206;27.8;38
13.09.2014;19:35:00;120;27.9;38
13.09.2014;19:45:00;52;27.9;26
13.09.2014;20:00:00;0;27.9;0
14.09.2014;07:35:00;0;0;15
14.09.2014;07:45:00;142;0;29
14.09.2014;07:55:00;142;0;30
14.09.2014;08:05:00;243;0;30
14.09.2014;08:15:00;328;0.1;31
14.09.2014;08:25:00;452;0.2;31
14.09.2014;08:35:00;750;0.3;31
14.09.2014;08:45:00;1180;0.4;32
14.09.2014;08:55:00;579;0.6;32
14.09.2014;09:05:00;626;0.7;32
14.09.2014;09:15:00;825;0.8;32
14.09.2014;09:25:00;906;0.9;33
14.09.2014;09:35:00;1142;1.1;33
14.09.2014;09:45:00;1020;1.3;33
14.09.2014;09:55:00;1211;1.5;33
14.09.2014;10:05:00;1194;1.7;33
14.09.2014;10:15:00;1193;1.9;33
14.09.2014;10:25:00;1883;2.1;34
14.09.2014;10:35:00;1809;2.4;34
14.09.2014;10:45:00;2964;2.8;34
14.09.2014;10:55:00;3071;3.4;37
14.09.2014;11:05:00;5174;4.2;38
14.09.2014;11:15:00;5457;5.0;41
14.09.2014;11:25:00;6955;6.1;46
14.09.2014;11:35:00;4860;6.9;45
14.09.2014;11:45:00;3305;7.4;44
14.09.2014;11:55:00;3620;8.0;45
14.09.2014;12:05:00;3686;8.6;44
14.09.2014;12:15:00;7975;9.8;47
14.09.2014;12:25:00;6004;10.8;45
14.09.2014;12:35:00;3355;11.7;47
14.09.2014;12:45:00;6655;12.6;46
14.09.2014;12:55:00;6909;13.6;46
14.09.2014;13:05:00;7493;14.6;46
14.09.2014;13:15:00;7477;15.9;48
14.09.2014;13:25:00;7851;17.2;46
14.09.2014;13:35:00;7886;18.5;44
14.09.2014;13:45:00;5662;19.7;44
14.09.2014;13:55:00;1961;20.1;42
14.09.2014;14:05:00;1908;20.4;42
14.09.2014;14:15:00;5017;21.4;45
14.09.2014;14:25:00;1500;21.7;43
14.09.2014;14:35:00;4276;22.6;47
14.09.2014;14:45:00;2294;22.9;45
14.09.2014;14:55:00;2546;23.3;44
14.09.2014;15:05:00;3904;23.7;43
14.09.2014;15:15:00;3558;24.4;45
14.09.2014;15:25:00;1907;24.7;43
14.09.2014;15:35:00;2618;25.2;44
14.09.2014;15:45:00;5946;26.1;47
14.09.2014;15:55:00;2830;26.5;45
14.09.2014;16:05:00;2104;27.0;44
14.09.2014;16:15:00;2120;27.3;43
14.09.2014;16:25:00;3230;27.8;44
14.09.2014;16:35:00;5634;28.6;45
14.09.2014;16:45:00;3106;29.2;45
14.09.2014;16:55:00;1406;29.6;44
14.09.2014;17:05:00;4312;30.1;44
14.09.2014;17:15:00;2380;30.6;44
14.09.2014;17:25:00;1058;30.9;42
14.09.2014;17:35:00;823;31.0;41
14.09.2014;17:45:00;728;31.1;40
14.09.2014;17:55:00;653;31.3;39
14.09.2014;18:05:00;706;31.4;39
14.09.2014;18:15:00;671;31.5;38
14.09.2014;18:25:00;718;31.6;38
14.09.2014;18:35:00;609;31.7;38
14.09.2014;18:45:00;540;31.8;37
14.09.2014;18:55:00;563;31.9;37
14.09.2014;19:05:00;388;32.0;37
14.09.2014;19:15:00;265;32.0;37
14.09.2014;19:25:00;189;32.0;37
14.09.2014;19:35:00;125;32.1;37
14.09.2014;19:45:00;0;32.1;12
15.09.2014;07:30:00;0;0;12
15.09.2014;07:40:00;143;0;29
15.09.2014;07:50:00;198;0;30
15.09.2014;08:00:00;272;0;30
15.09.2014;08:10:00;355;0.1;31
15.09.2014;08:20:00;376;0.2;31
15.09.2014;08:30:00;481;0.2;31
15.09.2014;08:40:00;578;0.3;32
15.09.2014;08:50:00;611;0.4;32
15.09.2014;09:00:00;721;0.5;32
15.09.2014;09:10:00;882;0.7;32
15.09.2014;09:20:00;1033;0.8;33
15.09.2014;09:30:00;1209;1.0;33
15.09.2014;09:40:00;1390;1.2;33
15.09.2014;09:50:00;1236;1.4;33
15.09.2014;10:00:00;1393;1.7;33
15.09.2014;10:10:00;1302;1.9;34
15.09.2014;10:20:00;1289;2.1;34
15.09.2014;10:30:00;1313;2.3;34
15.09.2014;10:40:00;1651;2.6;34
15.09.2014;10:50:00;1952;2.9;34
15.09.2014;11:00:00;2083;3.2;35
15.09.2014;11:10:00;1933;3.6;35
15.09.2014;11:20:00;1748;3.9;35
15.09.2014;11:30:00;1843;4.1;36
15.09.2014;11:40:00;2143;4.5;36
15.09.2014;11:50:00;2826;4.9;37
15.09.2014;12:00:00;2584;5.4;37
15.09.2014;12:10:00;2917;5.8;38
15.09.2014;12:20:00;2815;6.3;39
15.09.2014;12:30:00;3774;6.9;39
15.09.2014;12:40:00;3793;7.5;41
15.09.2014;12:50:00;3519;8.0;40
15.09.2014;13:00:00;2770;8.8;43
15.09.2014;13:10:00;3717;9.4;42
15.09.2014;13:20:00;4588;10.0;43
15.09.2014;13:30:00;4122;10.8;45
15.09.2014;13:40:00;7116;11.9;46
15.09.2014;13:50:00;6198;13.0;47
15.09.2014;14:00:00;6692;14.0;46
15.09.2014;14:10:00;7051;15.2;47
15.09.2014;14:20:00;6481;16.3;44
15.09.2014;14:30:00;6839;17.4;46
15.09.2014;14:40:00;6725;18.5;47
15.09.2014;14:50:00;6475;19.6;44
15.09.2014;15:00:00;5669;20.6;47
15.09.2014;15:10:00;5687;21.5;44
15.09.2014;15:20:00;4798;22.3;46
15.09.2014;15:30:00;5097;23.2;48
15.09.2014;15:40:00;4580;24.0;44
15.09.2014;15:50:00;4737;24.7;45
15.09.2014;16:00:00;5344;25.6;48
15.09.2014;16:10:00;5047;26.5;44
15.09.2014;16:20:00;5032;27.2;45
15.09.2014;16:30:00;4946;28.0;48
15.09.2014;16:40:00;4693;28.8;47
15.09.2014;16:50:00;4274;29.5;44
15.09.2014;17:00:00;4074;30.2;46
15.09.2014;17:10:00;3560;30.8;46
15.09.2014;17:20:00;3326;31.4;46
15.09.2014;17:30:00;2915;31.9;46
15.09.2014;17:40:00;2170;32.3;45
15.09.2014;17:50:00;932;32.5;43
15.09.2014;18:00:00;834;32.7;41
15.09.2014;18:10:00;616;32.8;40
15.09.2014;18:20:00;561;32.9;40
15.09.2014;18:30:00;639;33.0;39
15.09.2014;18:40:00;546;33.1;39
15.09.2014;18:50:00;484;33.1;38
15.09.2014;19:00:00;468;33.2;38
15.09.2014;19:10:00;333;33.3;38
15.09.2014;19:20:00;221;33.3;38
15.09.2014;19:30:00;139;33.3;37
15.09.2014;20:00:00;0;33.4;0
16.09.2014;07:10:00;0;0;6
16.09.2014;07:20:00;147;0;28
16.09.2014;07:30:00;197;0;29
16.09.2014;07:40:00;267;0;30
16.09.2014;07:50:00;309;0.1;31
16.09.2014;08:00:00;310;0.1;31
16.09.2014;08:10:00;511;0.2;31
16.09.2014;08:20:00;568;0.3;31
16.09.2014;08:30:00;584;0.4;32
16.09.2014;08:40:00;631;0.5;32
16.09.2014;08:50:00;948;0.6;32
16.09.2014;09:00:00;1070;0.8;32
16.09.2014;09:10:00;1320;1.0;33
16.09.2014;09:20:00;1354;1.3;33
16.09.2014;09:30:00;1378;1.5;33
16.09.2014;09:40:00;1467;1.7;33
16.09.2014;09:50:00;1618;2.0;34
16.09.2014;10:00:00;2172;2.3;34
16.09.2014;10:10:00;2923;2.8;35
16.09.2014;10:20:00;3255;3.3;36
16.09.2014;10:30:00;4199;4.0;39
16.09.2014;10:40:00;4528;4.7;40
16.09.2014;10:50:00;5555;5.5;42
16.09.2014;11:00:00;5140;6.4;44
16.09.2014;11:10:00;5190;7.3;45
16.09.2014;11:20:00;5281;8.1;46
16.09.2014;11:30:00;4569;8.9;47
16.09.2014;11:40:00;3889;9.6;46
16.09.2014;11:50:00;3173;10.2;46
16.09.2014;12:00:00;3588;10.8;45
16.09.2014;12:10:00;5854;11.7;47
16.09.2014;12:20:00;3406;12.3;47
16.09.2014;12:30:00;5128;13.1;48
16.09.2014;12:40:00;7326;14.2;44
16.09.2014;12:50:00;7274;15.3;47
16.09.2014;13:00:00;4513;16.2;44
16.09.2014;13:10:00;5367;17.2;48
16.09.2014;13:20:00;7023;18.3;44
16.09.2014;13:30:00;6735;19.5;47
16.09.2014;13:40:00;6791;20.6;46
16.09.2014;13:50:00;6145;21.6;44
16.09.2014;14:00:00;6769;22.8;47
16.09.2014;14:10:00;6637;23.9;46
16.09.2014;14:20:00;6493;25.0;44
16.09.2014;14:30:00;6716;26.0;47
16.09.2014;14:40:00;6502;27.0;44
16.09.2014;14:50:00;6450;28.1;47
16.09.2014;15:00:00;6283;29.1;46
16.09.2014;15:10:00;6337;30.1;45
16.09.2014;15:20:00;6019;31.1;47
16.09.2014;15:30:00;5934;32.1;44
16.09.2014;15:40:00;5736;33.1;47
16.09.2014;15:50:00;5600;34.0;44
16.09.2014;16:00:00;5370;34.9;47
16.09.2014;16:10:00;5195;35.8;47
16.09.2014;16:20:00;4974;36.6;45
16.09.2014;16:30:00;4705;37.4;47
16.09.2014;16:40:00;4331;38.1;48
16.09.2014;16:50:00;4064;38.8;49
16.09.2014;17:00:00;3794;39.4;48
16.09.2014;17:10:00;3602;40.0;48
16.09.2014;17:20:00;3318;40.6;48
16.09.2014;17:30:00;3035;41.1;47
16.09.2014;17:40:00;2723;41.6;46
16.09.2014;17:50:00;2409;42.0;45
16.09.2014;18:00:00;2147;42.3;44
16.09.2014;18:10:00;1795;42.7;43
16.09.2014;18:20:00;1464;42.9;42
16.09.2014;18:30:00;1153;43.1;41
16.09.2014;18:40:00;839;43.3;40
16.09.2014;18:50:00;551;43.4;40
16.09.2014;19:00:00;276;43.4;39
16.09.2014;19:10:00;228;43.5;39
16.09.2014;19:20:00;177;43.5;38
16.09.2014;19:30:00;128;43.5;38
16.09.2014;19:40:00;0;43.5;7
16.09.2014;20:00:00;0;43.5;0
17.09.2014;07:20:00;0;0;5
17.09.2014;07:30:00;132;0;29
17.09.2014;07:40:00;178;0;30
17.09.2014;07:50:00;250;0;30
17.09.2014;08:00:00;295;0.1;31
17.09.2014;08:10:00;359;0.1;31
17.09.2014;08:20:00;399;0.2;31
17.09.2014;08:30:00;543;0.3;32
17.09.2014;08:40:00;736;0.4;32
17.09.2014;08:50:00;874;0.5;32
17.09.2014;09:00:00;823;0.7;32
17.09.2014;09:10:00;1105;0.8;33
17.09.2014;09:20:00;1134;1.0;33
17.09.2014;09:30:00;1130;1.2;33
17.09.2014;09:40:00;1219;1.4;33
17.09.2014;09:50:00;1494;1.6;33
17.09.2014;10:00:00;1587;1.9;34
17.09.2014;10:10:00;1624;2.2;34
17.09.2014;10:20:00;1540;2.4;34
17.09.2014;10:30:00;1463;2.7;34
17.09.2014;10:40:00;1421;3.0;35
17.09.2014;10:50:00;1698;3.2;35
17.09.2014;11:00:00;1612;3.5;35
17.09.2014;11:10:00;2028;3.8;35
17.09.2014;11:20:00;2331;4.2;36
17.09.2014;11:30:00;2901;4.6;37
17.09.2014;11:40:00;4381;5.3;39
17.09.2014;11:50:00;4889;6.0;40
17.09.2014;12:00:00;3767;6.6;41
17.09.2014;12:10:00;4671;7.3;42
17.09.2014;12:20:00;3884;8.1;44
17.09.2014;12:30:00;3971;8.8;44
17.09.2014;12:40:00;4306;9.5;45
17.09.2014;12:50:00;3088;10.0;44
17.09.2014;13:00:00;3350;10.6;44
17.09.2014;13:10:00;2836;11.1;43
17.09.2014;13:20:00;2853;11.5;43
17.09.2014;13:30:00;4595;12.2;44
17.09.2014;13:40:00;4701;12.9;45
17.09.2014;13:50:00;6078;14.0;45
17.09.2014;14:00:00;7019;15.2;48
17.09.2014;14:10:00;5301;16.2;44
17.09.2014;14:20:00;3650;16.8;45
17.09.2014;14:30:00;6255;17.7;47
17.09.2014;14:40:00;6129;18.7;44
17.09.2014;14:50:00;5453;19.6;46
17.09.2014;15:00:00;6182;20.5;47
17.09.2014;15:10:00;5559;21.5;45
17.09.2014;15:20:00;6075;22.5;48
17.09.2014;15:30:00;6236;23.4;45
17.09.2014;15:40:00;6112;24.4;47
17.09.2014;15:50:00;6315;25.5;45
17.09.2014;16:00:00;5881;26.4;46
17.09.2014;16:10:00;5505;27.4;46
17.09.2014;16:20:00;4101;27.9;45
17.09.2014;16:30:00;4696;28.8;48
17.09.2014;16:40:00;3143;29.3;47
17.09.2014;16:50:00;3718;29.9;47
17.09.2014;17:00:00;3005;30.4;47
17.09.2014;17:10:00;3315;30.9;46
17.09.2014;17:20:00;3678;31.5;46
17.09.2014;17:30:00;3398;32.1;47
17.09.2014;17:40:00;1256;32.3;44
17.09.2014;17:50:00;2844;32.7;44
17.09.2014;18:00:00;2613;33.1;44
17.09.2014;18:10:00;742;33.3;42
17.09.2014;18:30:00;448;33.5;40
17.09.2014;18:40:00;377;33.6;39
17.09.2014;18:50:00;378;33.6;39
17.09.2014;19:00:00;276;33.7;38
17.09.2014;19:10:00;204;33.7;38
17.09.2014;19:20:00;144;33.8;38
17.09.2014;19:30:00;105;33.8;38
18.09.2014;07:15:00;36;0;19
18.09.2014;07:25:00;181;0;29
18.09.2014;07:35:00;249;0;30
18.09.2014;07:45:00;352;0.1;30
18.09.2014;07:55:00;406;0.1;31
18.09.2014;08:05:00;467;0.2;31
18.09.2014;08:15:00;702;0.3;31
18.09.2014;08:25:00;1240;0.5;32
18.09.2014;08:35:00;1515;0.7;32
18.09.2014;08:45:00;1511;1.0;32
18.09.2014;08:55:00;1377;1.2;33
18.09.2014;09:05:00;1326;1.4;33
18.09.2014;09:15:00;1399;1.6;33
18.09.2014;09:25:00;2140;2.0;34
18.09.2014;09:35:00;3516;2.4;35
18.09.2014;09:45:00;3436;3.0;37
18.09.2014;09:55:00;2235;3.4;37
18.09.2014;10:05:00;4832;4.2;40
18.09.2014;10:15:00;3927;4.9;40
18.09.2014;10:25:00;3957;5.4;40
18.09.2014;10:35:00;2530;5.9;41
18.09.2014;10:45:00;1962;6.3;40
18.09.2014;10:55:00;2846;6.6;39
18.09.2014;11:05:00;4999;7.3;41
18.09.2014;11:15:00;5370;8.3;45
18.09.2014;11:25:00;4607;9.0;45
18.09.2014;11:35:00;5172;10.0;47
18.09.2014;11:45:00;6432;11.0;44
18.09.2014;11:55:00;5911;12.0;47
18.09.2014;12:05:00;4312;13.0;43
18.09.2014;12:15:00;2096;13.3;42
18.09.2014;12:25:00;4764;13.9;43
18.09.2014;12:35:00;3775;14.6;45
18.09.2014;12:45:00;3705;15.2;45
18.09.2014;12:55:00;3309;15.8;45
18.09.2014;13:05:00;3148;16.3;45
18.09.2014;13:15:00;3125;16.8;45
18.09.2014;13:25:00;3439;17.4;45
18.09.2014;13:35:00;3032;17.9;44
18.09.2014;13:45:00;2738;18.3;44
18.09.2014;13:55:00;2912;18.8;44
18.09.2014;14:05:00;3331;19.3;44
18.09.2014;14:15:00;3709;19.9;45
18.09.2014;14:25:00;2907;20.5;44
18.09.2014;14:35:00;2605;20.9;44
18.09.2014;14:45:00;2598;21.3;43
18.09.2014;14:55:00;2275;21.7;43
18.09.2014;15:05:00;1989;22.1;42
18.09.2014;15:15:00;2230;22.4;42
18.09.2014;15:25:00;2361;22.8;42
18.09.2014;15:35:00;2047;23.2;41
18.09.2014;15:45:00;1535;23.4;41
18.09.2014;15:55:00;1237;23.6;40
18.09.2014;16:05:00;1176;23.8;39
18.09.2014;16:15:00;876;24.0;38
18.09.2014;16:25:00;870;24.1;38
18.09.2014;16:35:00;734;24.3;38
18.09.2014;16:45:00;684;24.4;38
18.09.2014;16:55:00;659;24.5;38
18.09.2014;17:05:00;579;24.6;37
18.09.2014;17:15:00;622;24.7;37
18.09.2014;17:25:00;763;24.8;37
18.09.2014;17:35:00;835;24.9;37
18.09.2014;17:45:00;793;25.1;37
18.09.2014;17:55:00;728;25.2;37
18.09.2014;18:05:00;823;25.3;37
18.09.2014;18:15:00;865;25.5;37
18.09.2014;18:25:00;856;25.6;36
18.09.2014;18:35:00;980;25.8;36
18.09.2014;18:45:00;715;25.9;36
18.09.2014;18:55:00;409;26.0;36
18.09.2014;19:05:00;185;26.0;36
18.09.2014;19:15:00;122;26.1;36
18.09.2014;19:25:00;0;26.1;33
18.09.2014;20:00:00;0;26.1;0
19.09.2014;07:20:00;0;0;4
19.09.2014;07:30:00;159;0;30
19.09.2014;07:40:00;239;0;30
19.09.2014;07:50:00;403;0.1;31
19.09.2014;08:00:00;321;0.1;31
19.09.2014;08:10:00;359;0.2;31
19.09.2014;08:20:00;511;0.3;32
19.09.2014;08:30:00;681;0.4;32
19.09.2014;08:40:00;797;0.5;32
19.09.2014;08:50:00;730;0.6;32
19.09.2014;09:00:00;563;0.7;33
19.09.2014;09:10:00;979;0.8;33
19.09.2014;09:20:00;2051;1.1;33
19.09.2014;09:30:00;2012;1.5;33
19.09.2014;09:40:00;3352;2.0;35
19.09.2014;09:50:00;2634;2.4;35
19.09.2014;10:00:00;2305;2.8;36
19.09.2014;10:10:00;1989;3.1;36
19.09.2014;10:20:00;2464;3.5;37
19.09.2014;10:30:00;3115;4.0;37
19.09.2014;10:40:00;2453;4.4;38
19.09.2014;10:50:00;2960;4.8;38
19.09.2014;11:00:00;4007;5.5;40
19.09.2014;11:10:00;5763;6.4;43
19.09.2014;11:20:00;5199;7.3;45
19.09.2014;11:30:00;5875;8.2;47
19.09.2014;11:40:00;5890;9.2;48
19.09.2014;11:50:00;5987;10.2;45
19.09.2014;12:00:00;6089;11.2;48
19.09.2014;12:10:00;6275;12.2;44
19.09.2014;12:20:00;6344;13.3;48
19.09.2014;12:30:00;5048;14.2;44
19.09.2014;12:40:00;5191;15.0;46
19.09.2014;12:50:00;4154;15.7;47
19.09.2014;13:00:00;5459;16.5;48
19.09.2014;13:10:00;7026;17.7;45
19.09.2014;13:20:00;4207;18.4;47
19.09.2014;13:30:00;5392;19.3;47
19.09.2014;13:40:00;4565;20.2;45
19.09.2014;13:50:00;4121;21.0;47
19.09.2014;14:00:00;5189;21.8;45
19.09.2014;14:10:00;4206;22.6;45
19.09.2014;14:20:00;3910;23.2;46
19.09.2014;14:30:00;3572;23.7;46
19.09.2014;14:40:00;2986;24.3;46
19.09.2014;14:50:00;2871;24.8;45
19.09.2014;15:00:00;2813;25.2;45
19.09.2014;15:10:00;2483;25.6;44
19.09.2014;15:20:00;2293;26.0;44
19.09.2014;15:30:00;2300;26.4;43
19.09.2014;15:40:00;1919;26.7;42
19.09.2014;15:50:00;1443;27.0;41
19.09.2014;16:00:00;2454;27.3;41
19.09.2014;16:10:00;2919;27.8;42
19.09.2014;16:20:00;1752;28.2;42
19.09.2014;16:30:00;1035;28.4;40
19.09.2014;16:40:00;634;28.5;39
19.09.2014;16:50:00;522;28.6;39
19.09.2014;17:00:00;671;28.7;39
19.09.2014;17:10:00;795;28.8;38
19.09.2014;17:20:00;776;29.0;38
19.09.2014;17:30:00;559;29.1;38
19.09.2014;17:40:00;693;29.2;38
19.09.2014;17:50:00;624;29.3;37
19.09.2014;18:00:00;837;29.4;37
19.09.2014;18:10:00;1736;29.6;37
19.09.2014;18:20:00;1083;29.8;37
19.09.2014;18:30:00;401;29.9;37
19.09.2014;18:40:00;439;30.0;37
19.09.2014;18:50:00;319;30.0;37
19.09.2014;19:00:00;306;30.1;37
19.09.2014;19:10:00;164;30.1;37
19.09.2014;19:20:00;99;30.1;36
19.09.2014;19:30:00;0;30.1;0
19.09.2014;20:00:00;0;30.1;0
20.09.2014;07:25:00;29;0;16
20.09.2014;07:35:00;278;0;29
20.09.2014;07:45:00;233;0;30
20.09.2014;07:55:00;354;0.1;31
20.09.2014;08:05:00;686;0.2;31
20.09.2014;08:15:00;564;0.3;31
20.09.2014;08:25:00;1049;0.4;32
20.09.2014;08:35:00;666;0.6;32
20.09.2014;08:45:00;792;0.7;32
20.09.2014;08:55:00;827;0.8;33
20.09.2014;09:05:00;949;1.0;33
20.09.2014;09:15:00;892;1.1;33
20.09.2014;09:25:00;2009;1.4;33
20.09.2014;09:35:00;2687;1.8;34
20.09.2014;09:45:00;2354;2.2;35
20.09.2014;09:55:00;3441;2.6;35
20.09.2014;10:05:00;3538;3.2;37
20.09.2014;10:15:00;3937;3.9;39
20.09.2014;10:25:00;2707;4.4;40
20.09.2014;10:35:00;4830;5.2;41
20.09.2014;10:45:00;4855;6.0;43
20.09.2014;10:55:00;4878;6.8;44
20.09.2014;11:05:00;3352;7.5;45
20.09.2014;11:15:00;4624;8.1;45
20.09.2014;11:25:00;2564;8.6;44
20.09.2014;11:35:00;3981;9.1;44
20.09.2014;11:45:00;2677;9.7;44
20.09.2014;11:55:00;5107;10.3;44
20.09.2014;12:05:00;3043;11.1;46
20.09.2014;12:15:00;2572;11.5;44
20.09.2014;12:25:00;1916;11.9;43
20.09.2014;12:35:00;2334;12.2;42
20.09.2014;12:45:00;1513;12.5;41
20.09.2014;12:55:00;2953;12.9;41
20.09.2014;13:05:00;3914;13.5;42
20.09.2014;13:15:00;5617;14.2;44
20.09.2014;13:25:00;6076;15.1;46
20.09.2014;13:35:00;3524;15.8;47
20.09.2014;13:45:00;4541;16.5;47
20.09.2014;13:55:00;3777;17.2;48
20.09.2014;14:05:00;4002;17.8;47
20.09.2014;14:15:00;7628;18.7;47
20.09.2014;14:25:00;7229;19.9;47
20.09.2014;14:35:00;6859;21.0;44
20.09.2014;14:45:00;6996;22.2;47
20.09.2014;14:55:00;7110;23.3;46
20.09.2014;15:05:00;5592;24.4;43
20.09.2014;15:15:00;5060;25.4;48
20.09.2014;15:25:00;4635;26.2;43
20.09.2014;15:35:00;6099;27.2;48
20.09.2014;15:45:00;6067;28.2;45
20.09.2014;15:55:00;5751;29.2;48
20.09.2014;16:05:00;5757;29.8;44
20.09.2014;16:15:00;2806;30.4;45
20.09.2014;16:25:00;3158;30.8;44
20.09.2014;16:35:00;4738;31.4;45
20.09.2014;16:45:00;4162;32.1;47
20.09.2014;16:55:00;3127;32.7;47
20.09.2014;17:05:00;3633;33.3;47
20.09.2014;17:15:00;3418;33.8;47
20.09.2014;17:25:00;2314;34.3;46
20.09.2014;17:35:00;2461;34.8;45
20.09.2014;17:45:00;2564;35.2;45
20.09.2014;17:55:00;2141;35.6;44
20.09.2014;18:05:00;834;35.7;42
20.09.2014;18:15:00;547;35.8;41
20.09.2014;18:25:00;354;35.8;40
20.09.2014;18:35:00;400;35.9;40
20.09.2014;18:45:00;308;36.0;39
20.09.2014;18:55:00;268;36.0;39
20.09.2014;19:05:00;249;36.1;39
20.09.2014;19:15:00;187;36.1;38
20.09.2014;19:25:00;102;36.1;38
21.09.2014;07:30:00;0;0;9
21.09.2014;07:40:00;157;0;29
21.09.2014;07:50:00;201;0;30
21.09.2014;08:00:00;271;0;31
21.09.2014;08:10:00;269;0.1;31
21.09.2014;08:20:00;317;0.1;32
21.09.2014;08:30:00;439;0.2;32
21.09.2014;08:40:00;702;0.3;32
21.09.2014;08:50:00;1083;0.5;32
21.09.2014;09:00:00;1372;0.7;33
21.09.2014;09:10:00;1582;1.0;33
21.09.2014;09:20:00;962;1.1;33
21.09.2014;09:30:00;1053;1.3;33
21.09.2014;09:40:00;1193;1.5;34
21.09.2014;09:50:00;1222;1.7;34
21.09.2014;10:00:00;1775;2.0;34
21.09.2014;10:10:00;1440;2.2;34
21.09.2014;10:20:00;1599;2.5;35
21.09.2014;10:30:00;2707;2.9;35
21.09.2014;10:40:00;2991;3.3;36
21.09.2014;10:50:00;2207;3.7;37
21.09.2014;11:00:00;6327;4.6;40
21.09.2014;11:10:00;6024;5.6;44
21.09.2014;11:20:00;5588;6.5;46
21.09.2014;11:30:00;1470;6.9;43
21.09.2014;11:40:00;1394;7.1;41
21.09.2014;11:50:00;2406;7.5;41
21.09.2014;12:00:00;3387;8.0;41
21.09.2014;12:10:00;3874;8.7;43
21.09.2014;12:20:00;7148;9.9;47
21.09.2014;12:30:00;5296;10.7;43
21.09.2014;12:40:00;3654;11.2;44
21.09.2014;12:50:00;7592;12.1;46
21.09.2014;13:00:00;6080;13.2;44
21.09.2014;13:10:00;7020;14.3;46
21.09.2014;13:20:00;7104;15.5;47
21.09.2014;13:30:00;7264;16.7;44
21.09.2014;13:40:00;7704;17.9;45
21.09.2014;13:50:00;3373;18.9;47
21.09.2014;14:00:00;611;19.1;43
21.09.2014;14:10:00;184;19.1;41
21.09.2014;14:20:00;123;19.1;40
21.09.2014;14:30:00;390;19.2;40
21.09.2014;14:40:00;677;19.3;40
21.09.2014;14:50:00;528;19.4;39
21.09.2014;15:00:00;536;19.5;39
21.09.2014;15:10:00;1007;19.6;38
21.09.2014;15:20:00;981;19.8;38
21.09.2014;15:30:00;1244;20.0;38
21.09.2014;15:40:00;3821;20.5;39
21.09.2014;15:50:00;1843;20.9;39
21.09.2014;16:00:00;1338;21.1;39
21.09.2014;16:10:00;1460;21.4;39
21.09.2014;16:20:00;1515;21.6;39
21.09.2014;16:30:00;1531;21.9;38
21.09.2014;16:40:00;1124;22.1;38
21.09.2014;16:50:00;719;22.3;38
21.09.2014;17:00:00;454;22.3;37
21.09.2014;17:10:00;380;22.4;37
21.09.2014;17:20:00;472;22.5;37
21.09.2014;17:30:00;363;22.5;37
21.09.2014;17:40:00;608;22.6;37
21.09.2014;17:50:00;384;22.7;37
21.09.2014;18:00:00;520;22.8;37
21.09.2014;18:10:00;330;22.9;36
21.09.2014;18:20:00;211;22.9;36
21.09.2014;18:30:00;349;22.9;36
21.09.2014;18:40:00;436;23.0;36
21.09.2014;18:50:00;230;23.1;36
21.09.2014;19:00:00;90;23.1;36
21.09.2014;19:10:00;130;23.1;36
21.09.2014;19:20:00;91;23.1;36
21.09.2014;20:00:00;0;23.1;0
22.09.2014;07:25:00;8;0;16
22.09.2014;07:35:00;167;0;29
22.09.2014;07:45:00;258;0;30
22.09.2014;07:55:00;389;0.1;30
22.09.2014;08:05:00;506;0.2;31
22.09.2014;08:15:00;573;0.2;31
22.09.2014;08:25:00;681;0.4;32
22.09.2014;08:35:00;794;0.5;32
22.09.2014;08:45:00;1009;0.6;32
22.09.2014;08:55:00;1308;0.8;32
22.09.2014;09:05:00;1475;1.1;33
22.09.2014;09:15:00;1691;1.3;33
22.09.2014;09:25:00;1923;1.7;33
22.09.2014;09:35:00;2301;2.0;34
22.09.2014;09:45:00;3002;2.5;35
22.09.2014;09:55:00;2463;2.8;36
22.09.2014;10:05:00;3401;3.3;36
22.09.2014;10:15:00;3790;4.0;38
22.09.2014;10:25:00;4619;4.7;40
22.09.2014;10:35:00;1811;5.2;40
22.09.2014;10:45:00;2166;5.6;39
22.09.2014;10:55:00;1658;5.8;38
22.09.2014;11:05:00;3637;6.3;38
22.09.2014;11:15:00;2446;6.9;41
22.09.2014;11:25:00;922;7.1;39
22.09.2014;11:35:00;897;7.3;38
22.09.2014;11:45:00;4107;7.8;39
22.09.2014;11:55:00;2858;8.3;40
22.09.2014;12:05:00;3514;8.8;40
22.09.2014;12:15:00;2828;9.5;42
22.09.2014;12:25:00;5713;10.2;43
22.09.2014;12:35:00;2439;10.8;43
22.09.2014;12:45:00;3037;11.3;43
22.09.2014;12:55:00;7040;12.1;44
22.09.2014;13:05:00;3351;12.8;46
22.09.2014;13:15:00;5415;13.5;46
22.09.2014;13:25:00;4260;14.4;48
22.09.2014;13:35:00;5714;15.2;47
22.09.2014;13:45:00;8082;16.5;46
22.09.2014;13:55:00;2862;17.3;43
22.09.2014;14:05:00;2073;17.7;41
22.09.2014;14:15:00;4022;18.2;42
22.09.2014;14:25:00;7237;19.2;46
22.09.2014;14:35:00;5447;20.2;43
22.09.2014;14:45:00;6179;21.3;47
22.09.2014;14:55:00;6408;22.3;44
22.09.2014;15:05:00;7338;23.5;45
22.09.2014;15:15:00;1986;24.1;43
22.09.2014;15:25:00;2467;24.4;42
22.09.2014;15:35:00;3926;25.0;43
22.09.2014;15:45:00;6935;25.8;46
22.09.2014;15:55:00;6008;26.7;48
22.09.2014;16:05:00;2049;27.1;42
22.09.2014;16:15:00;2681;27.5;43
22.09.2014;16:25:00;976;27.8;42
22.09.2014;16:35:00;1614;28.1;41
22.09.2014;16:45:00;594;28.3;40
22.09.2014;16:55:00;604;28.4;39
22.09.2014;17:05:00;810;28.6;39
22.09.2014;17:15:00;612;28.7;39
22.09.2014;17:25:00;429;28.7;38
22.09.2014;17:35:00;514;28.8;38
22.09.2014;17:45:00;571;28.9;38
22.09.2014;17:55:00;403;29.0;37
22.09.2014;18:05:00;589;29.1;37
22.09.2014;18:15:00;707;29.2;37
22.09.2014;18:25:00;1050;29.3;37
22.09.2014;18:35:00;680;29.5;37
22.09.2014;18:45:00;426;29.5;37
22.09.2014;18:55:00;451;29.6;36
22.09.2014;19:05:00;249;29.7;36
22.09.2014;19:15:00;116;29.7;36
22.09.2014;19:25:00;0;29.7;30
22.09.2014;20:00:00;0;29.7;0
23.09.2014;07:20:00;35;0;21
23.09.2014;07:30:00;168;0;28
23.09.2014;07:40:00;221;0;29
23.09.2014;07:50:00;283;0.1;30
23.09.2014;08:00:00;322;0.1;30
23.09.2014;08:10:00;355;0.2;30
23.09.2014;08:20:00;389;0.2;31
23.09.2014;08:30:00;454;0.3;31
23.09.2014;08:40:00;535;0.4;31
23.09.2014;08:50:00;1062;0.5;32
23.09.2014;09:00:00;1228;0.7;32
23.09.2014;09:10:00;1418;1.0;32
23.09.2014;09:20:00;1572;1.2;32
23.09.2014;09:30:00;2284;1.5;33
23.09.2014;09:40:00;3194;2.1;34
23.09.2014;09:50:00;3624;2.6;36
23.09.2014;10:00:00;4015;3.3;37
23.09.2014;10:10:00;4455;4.0;39
23.09.2014;10:20:00;4710;4.8;41
23.09.2014;10:30:00;4910;5.6;42
23.09.2014;10:40:00;5264;6.4;44
23.09.2014;10:50:00;5327;7.3;45
23.09.2014;11:00:00;5593;8.2;46
23.09.2014;11:10:00;5932;9.2;48
23.09.2014;11:20:00;4278;10.0;43
23.09.2014;11:30:00;5871;11.0;46
23.09.2014;11:40:00;6326;12.1;47
23.09.2014;11:50:00;6432;13.1;46
23.09.2014;12:00:00;6580;14.2;45
23.09.2014;12:10:00;6727;15.3;47
23.09.2014;12:20:00;6877;16.4;44
23.09.2014;12:30:00;6791;17.5;48
23.09.2014;12:40:00;7015;18.6;46
23.09.2014;12:50:00;7105;19.8;44
23.09.2014;13:00:00;7121;21.0;47
23.09.2014;13:10:00;7134;22.2;47
23.09.2014;13:20:00;7013;23.3;44
23.09.2014;13:30:00;7118;24.5;46
23.09.2014;13:40:00;7183;25.7;47
23.09.2014;13:50:00;7199;26.9;45
23.09.2014;14:00:00;7172;28.1;45
23.09.2014;14:10:00;7156;29.2;48
23.09.2014;14:20:00;7092;30.4;45
23.09.2014;14:30:00;7049;31.6;44
23.09.2014;14:40:00;6919;32.7;47
23.09.2014;14:50:00;6822;33.9;46
23.09.2014;15:00:00;6680;35.0;44
23.09.2014;15:10:00;6523;36.0;48
23.09.2014;15:20:00;6359;37.1;45
23.09.2014;15:30:00;6185;38.1;46
23.09.2014;15:40:00;6099;39.1;46
23.09.2014;15:50:00;5892;40.1;45
23.09.2014;16:00:00;5734;41.1;46
23.09.2014;16:10:00;5414;42.0;48
23.09.2014;16:20:00;5149;42.8;44
23.09.2014;16:30:00;4793;43.7;47
23.09.2014;16:40:00;4448;44.4;48
23.09.2014;16:50:00;4165;45.1;48
23.09.2014;17:00:00;3886;45.8;48
23.09.2014;17:10:00;3613;46.4;48
23.09.2014;17:20:00;3320;46.9;47
23.09.2014;17:30:00;2981;47.4;46
23.09.2014;17:40:00;2663;47.9;45
23.09.2014;17:50:00;2281;48.3;44
23.09.2014;18:00:00;1855;48.6;43
23.09.2014;18:10:00;1554;48.9;42
23.09.2014;18:20:00;1164;49.1;41
23.09.2014;18:30:00;755;49.2;40
23.09.2014;18:40:00;293;49.3;39
23.09.2014;18:50:00;253;49.3;39
23.09.2014;19:00:00;209;49.3;38
23.09.2014;19:10:00;155;49.4;38
23.09.2014;19:20:00;117;49.4;38
23.09.2014;20:00:00;0;49.4;0
24.09.2014;07:15:00;0;0;2
24.09.2014;07:25:00;151;0;28
24.09.2014;07:35:00;218;0;29
24.09.2014;07:45:00;274;0;29
24.09.2014;07:55:00;349;0.1;30
24.09.2014;08:05:00;404;0.2;30
24.09.2014;08:15:00;462;0.2;30
24.09.2014;08:25:00;529;0.3;31
24.09.2014;08:35:00;613;0.4;31
24.09.2014;08:45:00;867;0.5;31
24.09.2014;08:55:00;1184;0.7;31
24.09.2014;09:05:00;1276;0.9;32
24.09.2014;09:15:00;1602;1.2;32
24.09.2014;09:25:00;1836;1.5;32
24.09.2014;09:35:00;2574;1.8;32
24.09.2014;09:45:00;3136;2.3;34
24.09.2014;09:55:00;3470;2.9;35
24.09.2014;10:05:00;3920;3.5;37
24.09.2014;10:15:00;4036;4.2;39
24.09.2014;10:25:00;4268;4.8;40
24.09.2014;10:35:00;4870;5.6;41
24.09.2014;10:45:00;4766;6.4;43
24.09.2014;10:55:00;5115;7.2;44
24.09.2014;11:05:00;5049;8.1;45
24.09.2014;11:15:00;5469;8.9;46
24.09.2014;11:25:00;5182;9.8;47
24.09.2014;11:35:00;5974;10.7;48
24.09.2014;11:45:00;5855;11.7;44
24.09.2014;11:55:00;6107;12.7;47
24.09.2014;12:05:00;6372;13.7;44
24.09.2014;12:15:00;6046;14.7;46
24.09.2014;12:25:00;6725;15.8;44
24.09.2014;12:35:00;6639;16.9;47
24.09.2014;12:45:00;6531;18.0;44
24.09.2014;12:55:00;6711;19.1;47
24.09.2014;13:05:00;6430;20.1;46
24.09.2014;13:15:00;6227;21.2;44
24.09.2014;13:25:00;6499;22.3;48
24.09.2014;13:35:00;6583;23.4;44
24.09.2014;13:45:00;6674;24.5;46
24.09.2014;13:55:00;6839;25.6;47
24.09.2014;14:05:00;6980;26.7;45
24.09.2014;14:15:00;6114;27.8;47
24.09.2014;14:25:00;6185;28.8;46
24.09.2014;14:35:00;5255;29.6;48
24.09.2014;14:45:00;4910;30.4;47
24.09.2014;14:55:00;6037;31.4;46
24.09.2014;15:05:00;4768;32.1;48
24.09.2014;15:15:00;4812;32.9;48
24.09.2014;15:25:00;4925;33.7;44
24.09.2014;15:35:00;5162;34.6;47
24.09.2014;15:45:00;3306;35.2;47
24.09.2014;15:55:00;2318;35.6;45
24.09.2014;16:05:00;1953;36.0;44
24.09.2014;16:15:00;1609;36.2;43
24.09.2014;16:25:00;1361;36.5;42
24.09.2014;16:35:00;938;36.6;40
24.09.2014;16:45:00;1229;36.8;40
24.09.2014;16:55:00;1313;37.0;39
24.09.2014;17:05:00;1440;37.3;39
24.09.2014;17:15:00;1080;37.5;38
24.09.2014;17:25:00;1118;37.7;38
24.09.2014;17:35:00;743;37.8;38
24.09.2014;17:45:00;735;37.9;38
24.09.2014;17:55:00;605;38.0;37
24.09.2014;18:05:00;586;38.1;37
24.09.2014;18:15:00;442;38.2;37
24.09.2014;18:25:00;293;38.3;37
24.09.2014;18:35:00;206;38.3;36
24.09.2014;18:45:00;185;38.3;36
24.09.2014;18:55:00;139;38.3;36
24.09.2014;19:05:00;99;38.4;36
24.09.2014;20:00:00;0;38.4;0
25.09.2014;08:15:00;0;0;2
25.09.2014;08:25:00;130;0;28
25.09.2014;08:35:00;242;0;29
25.09.2014;08:45:00;341;0.1;30
25.09.2014;08:55:00;346;0.1;30
25.09.2014;09:05:00;351;0.2;31
25.09.2014;09:15:00;303;0.2;31
25.09.2014;09:25:00;462;0.3;31
25.09.2014;09:35:00;373;0.4;31
25.09.2014;09:45:00;298;0.4;31
25.09.2014;09:55:00;534;0.5;32
25.09.2014;10:05:00;733;0.6;32
25.09.2014;10:15:00;936;0.8;32
25.09.2014;10:25:00;1303;1.0;32
25.09.2014;10:35:00;1898;1.3;32
25.09.2014;10:45:00;1815;1.6;33
25.09.2014;10:55:00;1332;1.8;33
25.09.2014;11:05:00;1028;2.0;33
25.09.2014;11:15:00;1651;2.2;33
25.09.2014;11:25:00;1903;2.5;33
25.09.2014;11:35:00;2203;2.8;34
25.09.2014;11:45:00;6631;3.8;39
25.09.2014;11:55:00;4634;4.7;42
25.09.2014;12:05:00;4036;5.3;41
25.09.2014;12:15:00;4255;5.9;41
25.09.2014;12:25:00;2469;6.3;40
25.09.2014;12:35:00;3140;6.8;41
25.09.2014;12:45:00;6663;7.8;44
25.09.2014;12:55:00;6960;9.0;46
25.09.2014;13:05:00;4642;9.7;44
25.09.2014;13:15:00;5834;10.6;45
25.09.2014;13:25:00;8242;11.8;46
25.09.2014;13:35:00;6739;12.7;45
25.09.2014;13:45:00;7117;13.9;45
25.09.2014;13:55:00;7125;15.0;47
25.09.2014;14:05:00;5910;16.0;43
25.09.2014;14:15:00;6818;17.0;47
25.09.2014;14:25:00;6462;18.0;44
25.09.2014;14:35:00;6648;19.2;47
25.09.2014;14:45:00;6189;20.2;46
25.09.2014;14:55:00;5642;21.2;44
25.09.2014;15:05:00;5598;22.2;48
25.09.2014;15:15:00;4993;23.0;48
25.09.2014;15:25:00;5227;23.9;44
25.09.2014;15:35:00;4656;24.7;47
25.09.2014;15:45:00;4273;25.3;46
25.09.2014;15:55:00;3856;25.9;47
25.09.2014;16:05:00;4263;26.6;47
25.09.2014;16:15:00;4216;27.2;47
25.09.2014;16:25:00;3310;27.9;47
25.09.2014;16:35:00;3245;28.4;46
25.09.2014;16:45:00;3771;29.0;46
25.09.2014;16:55:00;3779;29.7;47
25.09.2014;17:05:00;3413;30.3;46
25.09.2014;17:15:00;2305;30.7;45
25.09.2014;17:25:00;2823;31.1;44
25.09.2014;17:35:00;2567;31.6;44
25.09.2014;17:45:00;1902;31.9;43
25.09.2014;17:55:00;1677;32.2;42
25.09.2014;18:05:00;1353;32.4;41
25.09.2014;18:15:00;1027;32.6;40
25.09.2014;18:25:00;717;32.7;39
25.09.2014;18:35:00;378;32.8;38
25.09.2014;18:45:00;237;32.9;38
25.09.2014;18:55:00;165;32.9;38
25.09.2014;19:05:00;132;32.9;37
25.09.2014;19:15:00;36;32.9;37
25.09.2014;19:25:00;0;32.9;0
25.09.2014;20:00:00;0;32.9;0
26.09.2014;07:20:00;0;0;2
26.09.2014;07:30:00;138;0;28
26.09.2014;07:40:00;167;0;29
26.09.2014;07:50:00;207;0;29
26.09.2014;08:00:00;242;0.1;30
26.09.2014;08:10:00;288;0.1;30
26.09.2014;08:20:00;373;0.2;30
26.09.2014;08:30:00;552;0.3;31
26.09.2014;08:40:00;679;0.4;31
26.09.2014;08:50:00;1159;0.5;31
26.09.2014;09:00:00;1335;0.7;31
26.09.2014;09:10:00;1139;0.9;31
26.09.2014;09:20:00;1282;1.1;32
26.09.2014;09:30:00;1593;1.4;32
26.09.2014;09:40:00;1566;1.7;32
26.09.2014;09:50:00;1488;1.9;32
26.09.2014;10:00:00;1777;2.2;33
26.09.2014;10:10:00;1972;2.5;33
26.09.2014;10:20:00;1885;2.8;34
26.09.2014;10:30:00;2005;3.1;34
26.09.2014;10:40:00;2425;3.5;35
26.09.2014;10:50:00;2688;4.0;35
26.09.2014;11:00:00;3081;4.5;36
26.09.2014;11:10:00;4158;5.1;38
26.09.2014;11:20:00;3921;5.8;39
26.09.2014;11:30:00;4119;6.4;40
26.09.2014;11:40:00;3910;7.0;41
26.09.2014;11:50:00;3950;7.7;42
26.09.2014;12:00:00;4043;8.4;42
26.09.2014;12:10:00;3752;9.0;42
26.09.2014;12:20:00;3670;9.6;43
26.09.2014;12:30:00;5707;10.4;44
26.09.2014;12:40:00;5014;11.2;45
26.09.2014;12:50:00;4248;12.0;46
26.09.2014;13:00:00;5236;12.7;46
26.09.2014;13:10:00;5407;13.7;48
26.09.2014;13:20:00;4438;14.4;48
26.09.2014;13:30:00;3790;15.1;47
26.09.2014;13:40:00;6812;16.2;44
26.09.2014;13:50:00;6994;17.3;48
26.09.2014;14:00:00;6312;18.3;44
26.09.2014;14:10:00;6712;19.4;47
26.09.2014;14:20:00;6428;20.5;46
26.09.2014;14:30:00;6353;21.6;45
26.09.2014;14:40:00;6270;22.6;46
26.09.2014;14:50:00;6180;23.6;44
26.09.2014;15:00:00;6060;24.6;47
26.09.2014;15:10:00;5878;25.6;44
26.09.2014;15:20:00;5826;26.6;46
26.09.2014;15:30:00;5605;27.5;47
26.09.2014;15:40:00;5382;28.4;45
26.09.2014;15:50:00;5249;29.3;47
26.09.2014;16:00:00;5027;30.1;49
26.09.2014;16:10:00;4757;30.9;44
26.09.2014;16:20:00;4453;31.6;46
26.09.2014;16:30:00;4181;32.4;47
26.09.2014;16:40:00;3843;33.0;47
26.09.2014;16:50:00;3629;33.6;47
26.09.2014;17:00:00;3377;34.2;46
26.09.2014;17:10:00;3114;34.7;46
26.09.2014;17:20:00;2816;35.2;45
26.09.2014;17:30:00;2517;35.6;44
26.09.2014;17:40:00;2164;36.0;43
26.09.2014;17:50:00;1892;36.3;42
26.09.2014;18:00:00;1502;36.6;41
26.09.2014;18:10:00;1186;36.8;40
26.09.2014;18:20:00;786;36.9;39
26.09.2014;18:30:00;409;37.0;38
26.09.2014;18:40:00;274;37.1;38
26.09.2014;18:50:00;232;37.1;38
26.09.2014;19:00:00;197;37.1;37
26.09.2014;19:10:00;153;37.2;37
26.09.2014;19:20:00;53;37.2;37
26.09.2014;20:00:00;0;37.2;0
27.09.2014;07:35:00;0;0;10
27.09.2014;07:45:00;161;0;28
27.09.2014;07:55:00;254;0;29
27.09.2014;08:05:00;343;0.1;29
27.09.2014;08:15:00;536;0.1;30
27.09.2014;08:25:00;487;0.2;30
27.09.2014;08:35:00;607;0.3;30
27.09.2014;08:45:00;728;0.4;31
27.09.2014;08:55:00;820;0.6;31
27.09.2014;09:05:00;838;0.7;31
27.09.2014;09:15:00;933;0.8;31
27.09.2014;09:25:00;1201;1.0;31
27.09.2014;09:35:00;1907;1.3;32
27.09.2014;09:45:00;2214;1.7;32
27.09.2014;09:55:00;2485;2.1;33
27.09.2014;10:05:00;4017;2.8;35
27.09.2014;10:15:00;3687;3.4;37
27.09.2014;10:25:00;4360;4.1;39
27.09.2014;10:35:00;4732;4.8;40
27.09.2014;10:45:00;4940;5.6;42
27.09.2014;10:55:00;5136;6.5;43
27.09.2014;11:05:00;5313;7.4;45
27.09.2014;11:15:00;5511;8.3;46
27.09.2014;11:25:00;5665;9.2;47
27.09.2014;11:35:00;5830;10.1;48
27.09.2014;11:45:00;5942;11.1;44
27.09.2014;11:55:00;6037;12.1;47
27.09.2014;12:05:00;6208;13.1;46
27.09.2014;12:15:00;6282;14.2;46
27.09.2014;12:25:00;6389;15.2;46
27.09.2014;12:35:00;6465;16.3;46
27.09.2014;12:45:00;6530;17.3;45
27.09.2014;12:55:00;6570;18.4;47
27.09.2014;13:05:00;6628;19.5;44
27.09.2014;13:15:00;6619;20.6;48
27.09.2014;13:25:00;6615;21.7;45
27.09.2014;13:35:00;6586;22.8;45
27.09.2014;13:45:00;6577;23.9;47
27.09.2014;13:55:00;6514;25.0;44
27.09.2014;14:05:00;6496;26.0;48
27.09.2014;14:15:00;6465;27.1;45
27.09.2014;14:25:00;6357;28.2;46
27.09.2014;14:35:00;6317;29.2;46
27.09.2014;14:45:00;6194;30.2;44
27.09.2014;14:55:00;6106;31.2;47
27.09.2014;15:05:00;5981;32.2;44
27.09.2014;15:15:00;5788;33.2;47
27.09.2014;15:25:00;5637;34.1;45
27.09.2014;15:35:00;5578;35.1;46
27.09.2014;15:45:00;5356;36.0;48
27.09.2014;15:55:00;5128;36.8;44
27.09.2014;16:05:00;4906;37.6;46
27.09.2014;16:15:00;4619;38.4;47
27.09.2014;16:25:00;4249;39.1;48
27.09.2014;16:35:00;3954;39.8;48
27.09.2014;16:45:00;3707;40.4;47
27.09.2014;16:55:00;3473;41.0;47
27.09.2014;17:05:00;3207;41.5;46
27.09.2014;17:15:00;2914;42.0;46
27.09.2014;17:25:00;2560;42.5;45
27.09.2014;17:35:00;2294;42.9;44
27.09.2014;17:45:00;1988;43.2;43
27.09.2014;17:55:00;1504;43.5;42
27.09.2014;18:05:00;1179;43.7;41
27.09.2014;18:15:00;896;43.8;39
27.09.2014;18:25:00;617;44.0;39
27.09.2014;18:35:00;330;44.0;38
27.09.2014;18:45:00;245;44.1;38
27.09.2014;18:55:00;213;44.1;38
27.09.2014;19:05:00;143;44.1;37
27.09.2014;19:15:00;53;44.1;25
27.09.2014;20:00:00;0;44.1;0
28.09.2014;07:30:00;0;0;1
28.09.2014;07:40:00;132;0;28
28.09.2014;07:50:00;180;0;29
28.09.2014;08:00:00;249;0;29
28.09.2014;08:10:00;339;0.1;30
28.09.2014;08:20:00;411;0.1;30
28.09.2014;08:30:00;461;0.2;30
28.09.2014;08:40:00;535;0.3;31
28.09.2014;08:50:00;586;0.4;31
28.09.2014;09:00:00;719;0.5;31
28.09.2014;09:10:00;798;0.6;31
28.09.2014;09:20:00;850;0.8;32
28.09.2014;09:30:00;902;0.9;32
28.09.2014;09:40:00;1112;1.1;32
28.09.2014;09:50:00;1485;1.3;32
28.09.2014;10:00:00;1588;1.6;32
28.09.2014;10:10:00;1954;1.9;33
28.09.2014;10:20:00;1825;2.2;33
28.09.2014;10:30:00;1674;2.5;33
28.09.2014;10:40:00;1876;2.8;34
28.09.2014;10:50:00;1841;3.1;34
28.09.2014;11:00:00;2083;3.4;34
28.09.2014;11:10:00;2270;3.8;35
28.09.2014;11:20:00;2405;4.2;35
28.09.2014;11:30:00;2509;4.6;36
28.09.2014;11:40:00;2521;5.0;36
28.09.2014;11:50:00;2720;5.5;37
28.09.2014;12:00:00;2722;5.9;37
28.09.2014;12:10:00;2847;6.4;38
28.09.2014;12:20:00;2606;6.8;38
28.09.2014;12:30:00;3323;7.3;38
28.09.2014;12:40:00;4171;8.0;40
