Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
28.09.2014;12:50:00;2976;8.5;40
28.09.2014;13:00:00;5482;9.3;42
28.09.2014;13:10:00;6312;10.2;44
28.09.2014;13:20:00;6349;11.4;45
28.09.2014;13:30:00;6382;12.5;47
28.09.2014;13:40:00;6529;13.6;44
28.09.2014;13:50:00;6659;14.7;47
28.09.2014;14:00:00;6239;15.7;45
28.09.2014;14:10:00;5068;16.6;46
28.09.2014;14:20:00;6280;17.6;48
28.09.2014;14:30:00;5908;18.6;45
28.09.2014;14:40:00;5611;19.6;48
28.09.2014;14:50:00;5880;20.6;44
28.09.2014;15:00:00;5732;21.6;47
28.09.2014;15:10:00;4935;22.4;48
28.09.2014;15:20:00;5571;23.3;44
28.09.2014;15:30:00;5449;24.1;46
28.09.2014;15:40:00;5532;25.1;48
28.09.2014;15:50:00;4590;25.9;44
28.09.2014;16:00:00;5037;26.7;46
28.09.2014;16:10:00;4804;27.5;48
28.09.2014;16:20:00;4382;28.3;48
28.09.2014;16:30:00;3809;28.9;48
28.09.2014;16:40:00;3648;29.5;47
28.09.2014;16:50:00;3300;30.1;47
28.09.2014;17:00:00;2774;30.6;46
28.09.2014;17:10:00;2465;31.0;45
28.09.2014;17:20:00;2463;31.4;44
28.09.2014;17:30:00;2293;31.8;43
28.09.2014;17:40:00;2142;32.2;42
28.09.2014;17:50:00;1835;32.5;42
28.09.2014;18:00:00;1421;32.7;41
28.09.2014;18:10:00;887;32.9;40
28.09.2014;18:20:00;586;33.0;39
28.09.2014;18:30:00;352;33.1;38
28.09.2014;18:40:00;255;33.1;38
28.09.2014;18:50:00;209;33.2;38
28.09.2014;19:00:00;151;33.2;37
28.09.2014;19:10:00;94;33.2;37
28.09.2014;19:20:00;0;33.2;0
28.09.2014;20:00:00;0;33.2;0
29.09.2014;07:25:00;0;0;6
29.09.2014;07:35:00;151;0;27
29.09.2014;07:45:00;218;0;29
29.09.2014;07:55:00;332;0.1;29
29.09.2014;08:05:00;481;0.1;30
29.09.2014;08:15:00;592;0.2;30
29.09.2014;08:25:00;805;0.3;30
29.09.2014;08:35:00;994;0.5;31
29.09.2014;08:45:00;1117;0.7;31
29.09.2014;08:55:00;1310;0.9;31
29.09.2014;09:05:00;1309;1.1;31
29.09.2014;09:15:00;1241;1.3;32
29.09.2014;09:25:00;1416;1.5;32
29.09.2014;09:35:00;1573;1.8;32
29.09.2014;09:45:00;2280;2.1;32
29.09.2014;09:55:00;3495;2.7;34
29.09.2014;10:05:00;3608;3.3;36
29.09.2014;10:15:00;4109;3.9;38
29.09.2014;10:25:00;4304;4.6;39
29.09.2014;10:35:00;4530;5.4;41
29.09.2014;10:45:00;4798;6.2;42
29.09.2014;10:55:00;5017;7.0;43
29.09.2014;11:05:00;5178;7.8;45
29.09.2014;11:15:00;5344;8.7;46
29.09.2014;11:25:00;5494;9.6;47
29.09.2014;11:35:00;5664;10.5;48
29.09.2014;11:45:00;5803;11.5;44
29.09.2014;11:55:00;5358;12.4;46
29.09.2014;12:05:00;6329;13.4;48
29.09.2014;12:15:00;5058;14.4;44
29.09.2014;12:25:00;4508;15.2;47
29.09.2014;12:35:00;6207;16.3;46
29.09.2014;12:45:00;6200;17.3;46
29.09.2014;12:55:00;6179;18.3;47
29.09.2014;13:05:00;6401;19.4;46
29.09.2014;13:15:00;6447;20.4;45
29.09.2014;13:25:00;6421;21.5;47
29.09.2014;13:35:00;6217;22.5;44
29.09.2014;13:45:00;6393;23.5;47
29.09.2014;13:55:00;5968;24.5;44
29.09.2014;14:05:00;6093;25.5;48
29.09.2014;14:15:00;5569;26.5;44
29.09.2014;14:25:00;6503;27.5;48
29.09.2014;14:35:00;6224;28.5;45
29.09.2014;14:45:00;6033;29.5;48
29.09.2014;14:55:00;5687;30.5;45
29.09.2014;15:05:00;5904;31.4;48
29.09.2014;15:15:00;5631;32.4;44
29.09.2014;15:25:00;5659;33.3;47
29.09.2014;15:35:00;5452;34.2;44
29.09.2014;15:45:00;5218;35.1;46
29.09.2014;15:55:00;4954;35.9;48
29.09.2014;16:05:00;4805;36.7;46
29.09.2014;16:15:00;4618;37.5;45
29.09.2014;16:25:00;3552;38.1;46
29.09.2014;16:35:00;2177;38.6;45
29.09.2014;16:45:00;4432;39.3;46
29.09.2014;16:55:00;3351;39.9;46
29.09.2014;17:05:00;2972;40.4;46
29.09.2014;17:15:00;2725;40.9;45
29.09.2014;17:25:00;2414;41.3;44
29.09.2014;17:35:00;1863;41.6;43
29.09.2014;17:45:00;1306;41.9;42
29.09.2014;17:55:00;477;42.0;40
29.09.2014;18:05:00;991;42.1;39
29.09.2014;18:15:00;580;42.3;39
29.09.2014;18:25:00;370;42.3;38
29.09.2014;18:35:00;304;42.4;38
29.09.2014;18:45:00;258;42.4;38
29.09.2014;18:55:00;226;42.5;37
29.09.2014;19:05:00;143;42.5;37
29.09.2014;20:00:00;0;42.5;0
30.09.2014;07:40:00;0;0;10
30.09.2014;07:50:00;170;0;28
30.09.2014;08:00:00;201;0;29
30.09.2014;08:10:00;207;0;30
30.09.2014;08:20:00;275;0.1;30
30.09.2014;08:30:00;332;0.1;30
30.09.2014;08:40:00;458;0.2;31
30.09.2014;08:50:00;504;0.3;31
30.09.2014;09:00:00;656;0.4;31
30.09.2014;09:10:00;965;0.5;31
30.09.2014;09:20:00;1188;0.7;32
30.09.2014;09:30:00;1526;1.0;32
30.09.2014;09:40:00;1415;1.2;32
30.09.2014;09:50:00;1681;1.5;32
30.09.2014;10:00:00;1814;1.8;33
30.09.2014;10:10:00;1710;2.0;33
30.09.2014;10:20:00;1695;2.3;33
30.09.2014;10:30:00;1356;2.5;33
30.09.2014;10:40:00;1379;2.7;34
30.09.2014;10:50:00;1387;3.0;34
30.09.2014;11:00:00;1295;3.2;34
30.09.2014;11:10:00;1354;3.4;34
30.09.2014;11:20:00;1651;3.7;34
30.09.2014;11:30:00;1894;4.0;34
30.09.2014;11:40:00;2130;4.3;35
30.09.2014;11:50:00;2011;4.6;35
30.09.2014;12:00:00;1804;5.0;36
30.09.2014;12:10:00;1491;5.2;35
30.09.2014;12:20:00;1298;5.4;35
30.09.2014;12:30:00;1215;5.6;35
30.09.2014;12:40:00;1193;5.8;35
30.09.2014;12:50:00;1551;6.1;35
30.09.2014;13:00:00;1668;6.4;35
30.09.2014;13:10:00;1694;6.6;35
30.09.2014;13:20:00;1891;6.9;35
30.09.2014;13:30:00;2253;7.3;36
30.09.2014;13:40:00;2351;7.7;37
30.09.2014;13:50:00;2045;8.0;37
30.09.2014;14:00:00;1496;8.3;36
30.09.2014;14:10:00;2026;8.6;37
30.09.2014;14:20:00;1729;8.9;37
30.09.2014;14:30:00;1502;9.2;36
30.09.2014;14:40:00;1889;9.5;36
30.09.2014;14:50:00;1548;9.7;36
30.09.2014;15:00:00;1468;10.0;36
30.09.2014;15:10:00;1631;10.3;36
30.09.2014;15:20:00;1650;10.5;36
30.09.2014;15:30:00;1545;10.8;36
30.09.2014;15:40:00;1564;11.1;36
30.09.2014;15:50:00;1542;11.3;36
30.09.2014;16:00:00;1645;11.6;36
30.09.2014;16:10:00;1368;11.8;36
30.09.2014;16:20:00;1224;12.0;36
30.09.2014;16:30:00;974;12.2;36
30.09.2014;16:40:00;1164;12.4;36
30.09.2014;16:50:00;1186;12.6;36
30.09.2014;17:00:00;867;12.7;35
30.09.2014;17:10:00;921;12.9;35
30.09.2014;17:20:00;850;13.0;35
30.09.2014;17:30:00;732;13.1;35
30.09.2014;17:40:00;572;13.3;35
30.09.2014;17:50:00;494;13.3;35
30.09.2014;18:00:00;394;13.4;35
30.09.2014;18:10:00;254;13.5;35
30.09.2014;18:20:00;194;13.5;35
30.09.2014;18:30:00;191;13.5;35
30.09.2014;18:40:00;164;13.5;35
30.09.2014;18:50:00;120;13.6;35
30.09.2014;19:00:00;0;13.6;4
30.09.2014;20:00:00;0;13.6;0
01.10.2014;08:05:00;34;0;16
01.10.2014;08:15:00;177;0;28
01.10.2014;08:25:00;250;0;29
01.10.2014;08:35:00;195;0.1;30
01.10.2014;08:45:00;148;0.1;30
01.10.2014;08:55:00;222;0.1;30
01.10.2014;09:05:00;465;0.2;31
01.10.2014;09:15:00;678;0.3;31
01.10.2014;09:25:00;652;0.4;31
01.10.2014;09:35:00;639;0.5;31
01.10.2014;09:45:00;576;0.6;32
01.10.2014;09:55:00;568;0.7;32
01.10.2014;10:05:00;657;0.8;32
01.10.2014;10:15:00;557;0.9;32
01.10.2014;10:25:00;610;1.0;32
01.10.2014;10:35:00;739;1.1;32
01.10.2014;10:45:00;579;1.2;33
01.10.2014;10:55:00;665;1.3;33
01.10.2014;11:05:00;777;1.4;33
01.10.2014;11:15:00;1359;1.6;33
01.10.2014;11:25:00;1621;1.9;33
01.10.2014;11:35:00;1499;2.1;33
01.10.2014;11:45:00;1195;2.3;33
01.10.2014;11:55:00;1902;2.6;34
01.10.2014;12:05:00;6041;3.4;37
01.10.2014;12:15:00;2295;4.0;38
01.10.2014;12:25:00;2677;4.4;38
01.10.2014;12:35:00;1702;4.7;37
01.10.2014;12:45:00;1246;4.9;36
01.10.2014;12:55:00;1624;5.2;36
01.10.2014;13:05:00;1363;5.4;36
01.10.2014;13:15:00;6220;6.3;39
01.10.2014;13:25:00;6418;7.3;43
01.10.2014;13:35:00;6414;8.3;46
01.10.2014;13:45:00;6615;9.3;48
01.10.2014;13:55:00;6168;10.4;44
01.10.2014;14:05:00;2644;11.1;45
01.10.2014;14:15:00;2852;11.5;44
01.10.2014;14:25:00;6211;12.3;45
01.10.2014;14:35:00;6320;13.4;47
01.10.2014;14:45:00;6263;14.4;46
01.10.2014;14:55:00;5944;15.4;48
01.10.2014;15:05:00;5460;16.3;45
01.10.2014;15:15:00;5614;17.2;47
01.10.2014;15:25:00;5140;18.0;47
01.10.2014;15:35:00;5012;18.9;44
01.10.2014;15:45:00;3763;19.5;44
01.10.2014;15:55:00;2897;20.1;45
01.10.2014;16:05:00;2641;20.4;43
01.10.2014;16:15:00;4256;21.2;45
01.10.2014;16:25:00;3587;21.8;45
01.10.2014;16:35:00;732;22.1;43
01.10.2014;16:45:00;624;22.2;41
01.10.2014;16:55:00;879;22.3;40
01.10.2014;17:05:00;1268;22.5;39
01.10.2014;17:15:00;819;22.6;38
01.10.2014;17:25:00;996;22.8;38
01.10.2014;17:35:00;817;22.9;38
01.10.2014;17:45:00;612;23.1;37
01.10.2014;17:55:00;511;23.1;37
01.10.2014;18:05:00;403;23.2;37
01.10.2014;18:15:00;401;23.3;37
01.10.2014;18:25:00;357;23.3;36
01.10.2014;18:35:00;273;23.4;36
01.10.2014;18:45:00;173;23.4;36
01.10.2014;18:55:00;124;23.4;36
01.10.2014;19:05:00;49;23.5;36
01.10.2014;19:15:00;0;23.5;0
02.10.2014;07:55:00;16;0;12
02.10.2014;08:05:00;147;0;28
02.10.2014;08:15:00;216;0;29
02.10.2014;08:25:00;253;0;30
02.10.2014;08:35:00;304;0.1;30
02.10.2014;08:45:00;433;0.2;30
02.10.2014;08:55:00;459;0.2;31
02.10.2014;09:05:00;873;0.4;31
02.10.2014;09:15:00;684;0.5;31
02.10.2014;09:25:00;791;0.6;31
02.10.2014;09:35:00;829;0.7;32
02.10.2014;09:45:00;1386;0.9;32
02.10.2014;09:55:00;948;1.1;32
02.10.2014;10:05:00;977;1.3;32
02.10.2014;10:15:00;1057;1.5;32
02.10.2014;10:25:00;1022;1.7;33
02.10.2014;10:35:00;778;1.8;33
02.10.2014;10:45:00;877;2.0;33
02.10.2014;10:55:00;1426;2.2;33
02.10.2014;11:05:00;1450;2.4;33
02.10.2014;11:15:00;1622;2.7;33
02.10.2014;11:25:00;1742;3.0;33
02.10.2014;11:35:00;3144;3.4;34
02.10.2014;11:45:00;2747;3.8;36
02.10.2014;11:55:00;3224;4.3;36
02.10.2014;12:05:00;4415;5.1;39
02.10.2014;12:15:00;6645;6.1;43
02.10.2014;12:25:00;2691;6.8;43
02.10.2014;12:35:00;6346;7.7;44
02.10.2014;12:45:00;7459;8.9;45
02.10.2014;12:55:00;3094;9.5;43
02.10.2014;13:05:00;3165;9.9;42
02.10.2014;13:15:00;3295;10.6;43
02.10.2014;13:25:00;4657;11.3;44
02.10.2014;13:35:00;2881;11.8;43
02.10.2014;13:45:00;2630;12.3;43
02.10.2014;13:55:00;2907;12.7;42
02.10.2014;14:05:00;4953;13.3;43
02.10.2014;14:15:00;2120;13.9;43
02.10.2014;14:25:00;2399;14.2;42
02.10.2014;14:35:00;5886;14.8;42
02.10.2014;14:45:00;2529;15.5;44
02.10.2014;14:55:00;1897;15.8;42
02.10.2014;15:05:00;2501;16.2;41
02.10.2014;15:15:00;2589;16.7;42
02.10.2014;15:25:00;3216;17.1;41
02.10.2014;15:35:00;3822;17.8;43
02.10.2014;15:45:00;1595;18.1;41
02.10.2014;15:55:00;1996;18.5;41
02.10.2014;16:05:00;3288;19.1;43
02.10.2014;16:15:00;4955;19.9;44
02.10.2014;16:25:00;1117;20.2;42
02.10.2014;16:35:00;2543;20.5;41
02.10.2014;16:45:00;3348;21.0;42
02.10.2014;16:55:00;3186;21.6;42
02.10.2014;17:05:00;2783;22.0;42
02.10.2014;17:15:00;2163;22.3;41
02.10.2014;17:25:00;2333;22.7;41
02.10.2014;17:35:00;1459;23.0;40
02.10.2014;17:45:00;1281;23.2;39
02.10.2014;17:55:00;1159;23.4;38
02.10.2014;18:05:00;940;23.6;38
02.10.2014;18:15:00;575;23.7;37
02.10.2014;18:25:00;415;23.7;37
02.10.2014;18:35:00;308;23.8;37
02.10.2014;18:45:00;228;23.8;37
02.10.2014;18:55:00;130;23.9;36
02.10.2014;19:05:00;14;23.9;20
03.10.2014;07:45:00;0;0;4
03.10.2014;07:55:00;117;0;28
03.10.2014;08:05:00;142;0;29
03.10.2014;08:15:00;133;0;29
03.10.2014;08:25:00;224;0;30
03.10.2014;08:35:00;272;0.1;30
03.10.2014;08:45:00;358;0.1;31
03.10.2014;08:55:00;395;0.2;31
03.10.2014;09:05:00;446;0.3;31
03.10.2014;09:15:00;485;0.3;31
03.10.2014;09:25:00;416;0.4;31
03.10.2014;09:35:00;493;0.5;32
03.10.2014;09:45:00;531;0.6;32
03.10.2014;09:55:00;681;0.7;32
03.10.2014;10:05:00;755;0.8;32
03.10.2014;10:15:00;775;0.9;32
03.10.2014;10:25:00;729;1.1;32
03.10.2014;10:35:00;653;1.2;33
03.10.2014;10:45:00;772;1.3;33
03.10.2014;10:55:00;1024;1.5;33
03.10.2014;11:05:00;1168;1.7;33
03.10.2014;11:15:00;1086;1.8;33
03.10.2014;11:25:00;1049;2.0;33
03.10.2014;11:35:00;1107;2.2;33
03.10.2014;11:45:00;1249;2.4;33
03.10.2014;11:55:00;1296;2.6;33
03.10.2014;12:05:00;1359;2.8;34
03.10.2014;12:15:00;1576;3.1;34
03.10.2014;12:25:00;1436;3.3;34
03.10.2014;12:35:00;1245;3.5;34
03.10.2014;12:45:00;1362;3.8;34
03.10.2014;12:55:00;1234;4.0;34
03.10.2014;13:05:00;1467;4.2;34
03.10.2014;13:15:00;1973;4.5;34
03.10.2014;13:25:00;2165;4.8;35
03.10.2014;13:35:00;2001;5.2;35
03.10.2014;13:45:00;2176;5.6;36
03.10.2014;13:55:00;2336;5.9;36
03.10.2014;14:05:00;2370;6.3;36
03.10.2014;14:15:00;3019;6.8;38
03.10.2014;14:25:00;1847;7.2;37
03.10.2014;14:35:00;2518;7.5;37
03.10.2014;14:45:00;3249;8.0;38
03.10.2014;14:55:00;2704;8.5;39
03.10.2014;15:05:00;1653;8.9;38
03.10.2014;15:15:00;1026;9.1;37
03.10.2014;15:25:00;1329;9.3;37
03.10.2014;15:35:00;1450;9.5;36
03.10.2014;15:45:00;1330;9.7;36
03.10.2014;15:55:00;990;9.9;36
03.10.2014;16:05:00;1159;10.1;36
03.10.2014;16:15:00;1707;10.4;36
03.10.2014;16:25:00;1219;10.6;36
03.10.2014;16:35:00;1139;10.8;36
03.10.2014;16:45:00;2778;11.1;36
03.10.2014;16:55:00;2688;11.5;37
03.10.2014;17:05:00;2523;12.0;38
03.10.2014;17:15:00;2289;12.4;38
03.10.2014;17:25:00;1931;12.7;38
03.10.2014;17:35:00;1785;13.0;37
03.10.2014;17:45:00;1315;13.2;37
03.10.2014;17:55:00;971;13.4;36
03.10.2014;18:05:00;796;13.5;36
03.10.2014;18:15:00;416;13.6;36
03.10.2014;18:25:00;387;13.7;36
03.10.2014;18:35:00;269;13.7;36
03.10.2014;18:45:00;193;13.8;35
03.10.2014;18:55:00;131;13.8;35
03.10.2014;19:05:00;46;13.8;21
04.10.2014;07:45:00;0;0;17
04.10.2014;07:55:00;142;0;28
04.10.2014;08:05:00;178;0;29
04.10.2014;08:15:00;246;0;29
04.10.2014;08:25:00;297;0.1;30
04.10.2014;08:35:00;367;0.1;30
04.10.2014;08:45:00;447;0.2;30
04.10.2014;08:55:00;512;0.3;31
04.10.2014;09:05:00;616;0.4;31
04.10.2014;09:15:00;719;0.5;31
04.10.2014;09:25:00;859;0.6;31
04.10.2014;09:35:00;1055;0.8;31
04.10.2014;09:45:00;1071;1.0;32
04.10.2014;09:55:00;1153;1.2;32
04.10.2014;10:05:00;1177;1.4;32
04.10.2014;10:15:00;1314;1.6;32
04.10.2014;10:25:00;1300;1.8;33
04.10.2014;10:35:00;1292;2.0;33
04.10.2014;10:45:00;1240;2.2;33
04.10.2014;10:55:00;1310;2.4;33
04.10.2014;11:05:00;1339;2.6;33
04.10.2014;11:15:00;1364;2.9;33
04.10.2014;11:25:00;1403;3.1;33
04.10.2014;11:35:00;1459;3.4;33
04.10.2014;11:45:00;1392;3.6;34
04.10.2014;11:55:00;1378;3.8;34
04.10.2014;12:05:00;1287;4.0;34
04.10.2014;12:15:00;1132;4.2;34
04.10.2014;12:25:00;1150;4.4;34
04.10.2014;12:35:00;1121;4.6;34
04.10.2014;12:45:00;1097;4.8;34
04.10.2014;12:55:00;1320;5.0;34
04.10.2014;13:05:00;1414;5.2;34
04.10.2014;13:15:00;1426;5.5;34
04.10.2014;13:25:00;1725;5.7;34
04.10.2014;13:35:00;2016;6.0;35
04.10.2014;13:45:00;2458;6.4;35
04.10.2014;13:55:00;2785;6.9;36
04.10.2014;14:05:00;3088;7.4;37
04.10.2014;14:15:00;3255;7.9;38
04.10.2014;14:25:00;2850;8.4;39
04.10.2014;14:35:00;2865;8.8;39
04.10.2014;14:45:00;2339;9.3;39
04.10.2014;14:55:00;3839;9.8;39
04.10.2014;15:05:00;5390;10.7;42
04.10.2014;15:15:00;5048;11.5;44
04.10.2014;15:25:00;4964;12.2;44
04.10.2014;15:35:00;4646;13.0;45
04.10.2014;15:45:00;3660;13.6;44
04.10.2014;15:55:00;4224;14.3;45
04.10.2014;16:05:00;2464;14.9;44
04.10.2014;16:15:00;3592;15.5;44
04.10.2014;16:25:00;3179;16.0;44
04.10.2014;16:35:00;3403;16.6;44
04.10.2014;16:45:00;3253;17.1;44
04.10.2014;16:55:00;2817;17.6;43
04.10.2014;17:05:00;2605;18.0;43
04.10.2014;17:15:00;2288;18.4;42
04.10.2014;17:25:00;1841;18.7;41
04.10.2014;17:35:00;1216;18.9;39
04.10.2014;17:45:00;1384;19.1;39
04.10.2014;17:55:00;1067;19.3;38
04.10.2014;18:05:00;488;19.4;37
04.10.2014;18:15:00;270;19.5;37
04.10.2014;18:25:00;254;19.5;37
04.10.2014;18:35:00;239;19.5;37
04.10.2014;18:45:00;210;19.6;36
04.10.2014;18:55:00;115;19.6;36
04.10.2014;19:00:00;0;19.6;6
05.10.2014;07:40:00;0;0;1
05.10.2014;07:50:00;134;0;28
05.10.2014;08:00:00;175;0;28
05.10.2014;08:10:00;220;0;29
05.10.2014;08:20:00;224;0.1;29
05.10.2014;08:30:00;369;0.1;30
05.10.2014;08:40:00;365;0.2;30
05.10.2014;08:50:00;458;0.2;30
05.10.2014;09:00:00;578;0.3;31
05.10.2014;09:10:00;575;0.4;31
05.10.2014;09:20:00;701;0.5;31
05.10.2014;09:30:00;799;0.7;31
05.10.2014;09:40:00;897;0.8;31
05.10.2014;09:50:00;1091;1.0;32
05.10.2014;10:00:00;1274;1.2;32
05.10.2014;10:10:00;1429;1.4;32
05.10.2014;10:20:00;1410;1.6;32
05.10.2014;10:30:00;1400;1.9;32
05.10.2014;10:40:00;1592;2.1;33
05.10.2014;10:50:00;1767;2.4;33
05.10.2014;11:00:00;1808;2.7;33
05.10.2014;11:10:00;2068;3.0;34
05.10.2014;11:20:00;2133;3.4;34
05.10.2014;11:30:00;2256;3.8;35
05.10.2014;11:40:00;2055;4.1;35
05.10.2014;11:50:00;2450;4.5;35
05.10.2014;12:00:00;3149;5.0;36
05.10.2014;12:10:00;2271;5.4;37
05.10.2014;12:20:00;3767;5.9;37
05.10.2014;12:30:00;3697;6.5;39
05.10.2014;12:40:00;3423;7.1;40
05.10.2014;12:50:00;3996;7.6;39
05.10.2014;13:00:00;4317;8.3;41
05.10.2014;13:10:00;4305;9.1;43
05.10.2014;13:20:00;2954;9.7;42
05.10.2014;13:30:00;5017;10.5;43
05.10.2014;13:40:00;4399;11.3;45
05.10.2014;13:50:00;5634;12.2;46
05.10.2014;14:00:00;5751;13.1;48
05.10.2014;14:10:00;5735;14.0;47
05.10.2014;14:20:00;4041;14.8;44
05.10.2014;14:30:00;5061;15.6;45
05.10.2014;14:40:00;5137;16.4;46
05.10.2014;14:50:00;4207;17.1;46
05.10.2014;15:00:00;4486;17.8;47
05.10.2014;15:10:00;3946;18.5;47
05.10.2014;15:20:00;2974;19.0;45
05.10.2014;15:30:00;4269;19.7;46
05.10.2014;15:40:00;3516;20.3;46
05.10.2014;15:50:00;3831;20.9;45
05.10.2014;16:00:00;4166;21.5;46
05.10.2014;16:10:00;4369;22.3;46
05.10.2014;16:20:00;3979;23.0;47
05.10.2014;16:30:00;3775;23.6;46
05.10.2014;16:40:00;3477;24.2;46
05.10.2014;16:50:00;3320;24.8;46
05.10.2014;17:00:00;2665;25.2;44
05.10.2014;17:10:00;1931;25.6;43
05.10.2014;17:20:00;1139;25.8;41
05.10.2014;17:30:00;809;25.9;40
05.10.2014;17:40:00;1060;26.1;39
05.10.2014;17:50:00;1124;26.3;38
05.10.2014;18:00:00;853;26.4;38
05.10.2014;18:10:00;465;26.5;38
05.10.2014;18:20:00;323;26.6;37
05.10.2014;18:30:00;239;26.6;37
05.10.2014;18:40:00;167;26.6;37
05.10.2014;18:50:00;114;26.7;36
05.10.2014;19:00:00;0;26.7;0
05.10.2014;19:10:00;0;26.7;0
06.10.2014;07:45:00;176;0;27
06.10.2014;07:55:00;234;0;28
06.10.2014;08:05:00;294;0.1;29
06.10.2014;08:15:00;379;0.1;29
06.10.2014;08:25:00;405;0.2;30
06.10.2014;08:35:00;417;0.3;30
06.10.2014;08:45:00;527;0.3;30
06.10.2014;08:55:00;878;0.5;31
06.10.2014;09:05:00;1052;0.6;31
06.10.2014;09:15:00;1200;0.8;31
06.10.2014;09:25:00;1348;1.0;31
06.10.2014;09:35:00;1508;1.3;32
06.10.2014;09:45:00;2626;1.6;32
06.10.2014;09:55:00;3071;2.1;33
06.10.2014;10:05:00;3442;2.7;35
06.10.2014;10:15:00;3826;3.3;36
06.10.2014;10:25:00;4203;4.0;38
06.10.2014;10:35:00;4446;4.7;40
06.10.2014;10:45:00;4688;5.4;41
06.10.2014;10:55:00;4867;6.2;42
06.10.2014;11:05:00;5050;7.1;44
06.10.2014;11:15:00;5210;7.9;45
06.10.2014;11:25:00;5465;8.8;46
06.10.2014;11:35:00;4613;9.6;47
06.10.2014;11:45:00;5695;10.6;48
06.10.2014;11:55:00;4536;11.4;44
06.10.2014;12:05:00;4253;12.1;43
06.10.2014;12:15:00;5565;13.1;47
06.10.2014;12:25:00;3805;13.9;47
06.10.2014;12:35:00;2572;14.2;44
06.10.2014;12:45:00;2632;14.6;43
06.10.2014;12:55:00;3862;15.4;46
06.10.2014;13:05:00;7126;16.6;46
06.10.2014;13:15:00;6382;17.7;47
06.10.2014;13:25:00;6754;18.7;45
06.10.2014;13:35:00;4122;19.6;46
06.10.2014;13:45:00;6620;20.5;48
06.10.2014;13:55:00;6409;21.6;45
06.10.2014;14:05:00;6296;22.2;45
06.10.2014;14:15:00;6823;23.4;44
06.10.2014;14:25:00;5693;24.4;47
06.10.2014;14:35:00;4016;25.1;47
06.10.2014;14:45:00;4553;25.6;46
06.10.2014;14:55:00;6041;26.5;47
06.10.2014;15:05:00;5637;27.5;45
06.10.2014;15:15:00;5701;28.4;48
06.10.2014;15:25:00;5289;29.3;44
06.10.2014;15:35:00;3596;30.0;45
06.10.2014;15:45:00;4904;30.8;46
06.10.2014;15:55:00;4659;31.5;48
06.10.2014;16:05:00;4184;32.3;48
06.10.2014;16:15:00;3942;32.9;48
06.10.2014;16:25:00;3606;33.5;47
06.10.2014;16:35:00;3373;34.1;47
06.10.2014;16:45:00;3165;34.6;46
06.10.2014;16:55:00;2887;35.1;45
06.10.2014;17:05:00;2630;35.6;44
06.10.2014;17:15:00;2323;36.0;43
06.10.2014;17:25:00;1904;36.3;42
06.10.2014;17:35:00;1582;36.6;41
06.10.2014;17:45:00;1189;36.8;40
06.10.2014;17:55:00;696;36.9;39
06.10.2014;18:05:00;473;37.0;38
06.10.2014;18:15:00;323;37.1;38
06.10.2014;18:25:00;228;37.1;38
06.10.2014;18:35:00;157;37.1;37
06.10.2014;18:45:00;121;37.2;37
06.10.2014;19:00:00;0;37.2;0
07.10.2014;07:50:00;0;0;2
07.10.2014;08:00:00;201;0;27
07.10.2014;08:10:00;318;0;28
07.10.2014;08:20:00;358;0.1;29
07.10.2014;08:30:00;303;0.1;29
07.10.2014;08:40:00;337;0.2;30
07.10.2014;08:50:00;424;0.3;30
07.10.2014;09:00:00;417;0.3;30
07.10.2014;09:10:00;505;0.4;31
07.10.2014;09:20:00;491;0.5;31
07.10.2014;09:30:00;691;0.6;31
07.10.2014;09:40:00;979;0.8;31
07.10.2014;09:50:00;1640;1.0;31
07.10.2014;10:00:00;1700;1.3;32
07.10.2014;10:10:00;2299;1.6;32
07.10.2014;10:20:00;1869;2.1;34
07.10.2014;10:30:00;1408;2.4;33
07.10.2014;10:40:00;1465;2.6;33
07.10.2014;10:50:00;1452;2.8;33
07.10.2014;11:00:00;1244;3.0;33
07.10.2014;11:10:00;1508;3.2;33
07.10.2014;11:20:00;1906;3.5;34
07.10.2014;11:30:00;1991;3.9;34
07.10.2014;11:40:00;2101;4.2;35
07.10.2014;11:50:00;2440;4.6;35
07.10.2014;12:00:00;2026;4.9;36
07.10.2014;12:10:00;1848;5.2;36
07.10.2014;12:20:00;2944;5.6;36
07.10.2014;12:30:00;2692;6.1;37
07.10.2014;12:40:00;2047;6.4;36
07.10.2014;12:50:00;2421;6.7;36
07.10.2014;13:00:00;1214;6.9;36
07.10.2014;13:10:00;1485;7.2;36
07.10.2014;13:20:00;1120;7.4;35
07.10.2014;13:30:00;672;7.6;35
07.10.2014;13:40:00;708;7.7;35
07.10.2014;13:50:00;1609;7.9;35
07.10.2014;14:00:00;1111;8.1;35
07.10.2014;14:10:00;1776;8.5;35
07.10.2014;14:20:00;1224;8.7;35
07.10.2014;14:30:00;1017;8.8;35
07.10.2014;14:40:00;1211;9.0;35
07.10.2014;14:50:00;2236;9.4;35
07.10.2014;15:00:00;6038;10.2;39
07.10.2014;15:10:00;5558;11.1;41
07.10.2014;15:20:00;5942;11.9;43
07.10.2014;15:30:00;2890;12.5;42
07.10.2014;15:40:00;2681;13.1;42
07.10.2014;15:50:00;3419;13.7;43
07.10.2014;16:00:00;2083;14.0;41
07.10.2014;16:10:00;1871;14.3;40
07.10.2014;16:20:00;1646;14.6;39
07.10.2014;16:30:00;1559;14.9;39
07.10.2014;16:40:00;1307;15.1;38
07.10.2014;16:50:00;1859;15.4;38
07.10.2014;17:00:00;1318;15.6;37
07.10.2014;17:10:00;1281;15.8;37
07.10.2014;17:20:00;994;16.0;36
07.10.2014;17:30:00;651;16.1;36
07.10.2014;17:40:00;589;16.2;36
07.10.2014;17:50:00;457;16.3;36
07.10.2014;18:00:00;386;16.4;36
07.10.2014;18:10:00;367;16.4;35
07.10.2014;18:20:00;300;16.5;35
07.10.2014;18:30:00;112;16.5;35
07.10.2014;18:40:00;0;16.5;35
07.10.2014;18:50:00;0;16.5;0
07.10.2014;19:00:00;0;16.5;0
08.10.2014;07:45:00;16;0;13
08.10.2014;07:55:00;199;0;27
08.10.2014;08:05:00;336;0;28
08.10.2014;08:15:00;397;0.1;29
08.10.2014;08:25:00;490;0.2;29
08.10.2014;08:35:00;535;0.3;30
08.10.2014;08:45:00;616;0.4;30
08.10.2014;08:55:00;773;0.5;30
08.10.2014;09:05:00;964;0.6;31
08.10.2014;09:15:00;1278;0.8;31
08.10.2014;09:25:00;1063;1.0;31
08.10.2014;09:35:00;1108;1.2;31
08.10.2014;09:45:00;859;1.3;32
08.10.2014;09:55:00;1338;1.5;32
08.10.2014;10:05:00;1575;1.8;32
08.10.2014;10:15:00;3161;2.2;33
08.10.2014;10:25:00;4002;2.8;35
08.10.2014;10:35:00;3360;3.4;36
08.10.2014;10:45:00;2466;3.9;37
08.10.2014;10:55:00;2881;4.3;37
08.10.2014;11:05:00;3721;4.9;38
08.10.2014;11:15:00;3683;5.5;39
08.10.2014;11:25:00;3411;6.1;40
08.10.2014;11:35:00;3629;6.7;40
08.10.2014;11:45:00;3802;7.3;41
08.10.2014;11:55:00;3612;7.9;41
08.10.2014;12:05:00;5099;8.7;42
08.10.2014;12:15:00;4547;9.4;43
08.10.2014;12:25:00;4955;10.2;45
08.10.2014;12:35:00;3716;10.9;44
08.10.2014;12:45:00;2621;11.4;43
08.10.2014;12:55:00;4020;11.9;42
08.10.2014;13:05:00;4552;12.6;44
08.10.2014;13:15:00;1998;13.0;42
08.10.2014;13:25:00;3541;13.5;42
08.10.2014;13:35:00;2951;14.0;42
08.10.2014;13:45:00;2959;14.5;42
08.10.2014;13:55:00;4038;15.1;43
08.10.2014;14:05:00;5225;15.9;44
08.10.2014;14:15:00;5055;16.7;46
08.10.2014;14:25:00;5782;17.6;47
08.10.2014;14:35:00;5006;18.3;47
08.10.2014;14:45:00;5206;19.1;47
08.10.2014;14:55:00;3582;19.7;46
08.10.2014;15:05:00;3379;20.3;46
08.10.2014;15:15:00;2668;20.7;45
08.10.2014;15:25:00;2279;21.1;43
08.10.2014;15:35:00;1762;21.5;42
08.10.2014;15:45:00;1698;21.7;41
08.10.2014;16:05:00;1593;22.4;40
08.10.2014;16:15:00;1476;22.6;39
08.10.2014;16:25:00;1426;22.8;39
08.10.2014;16:35:00;1201;23.0;38
08.10.2014;16:45:00;1011;23.2;38
08.10.2014;16:55:00;1297;23.4;37
08.10.2014;17:05:00;1664;23.7;37
08.10.2014;17:15:00;1055;23.9;37
08.10.2014;17:25:00;825;24.0;37
08.10.2014;17:35:00;651;24.1;36
08.10.2014;17:45:00;705;24.3;36
08.10.2014;17:55:00;559;24.4;36
08.10.2014;18:05:00;418;24.4;36
08.10.2014;18:15:00;371;24.5;36
08.10.2014;18:25:00;231;24.5;36
08.10.2014;18:35:00;146;24.6;35
08.10.2014;19:00:00;0;24.6;0
09.10.2014;07:40:00;45;0;24
09.10.2014;07:50:00;158;0;28
09.10.2014;08:00:00;194;0;29
09.10.2014;08:10:00;222;0;29
09.10.2014;08:20:00;254;0.1;30
09.10.2014;08:30:00;280;0.1;30
09.10.2014;08:40:00;321;0.2;30
09.10.2014;08:50:00;382;0.2;31
09.10.2014;09:00:00;845;0.4;31
09.10.2014;09:10:00;995;0.5;31
09.10.2014;09:20:00;1151;0.7;31
09.10.2014;09:30:00;1298;0.9;32
09.10.2014;09:40:00;1438;1.1;32
09.10.2014;09:50:00;2801;1.5;32
09.10.2014;10:00:00;3108;2.0;34
09.10.2014;10:10:00;3445;2.6;35
09.10.2014;10:20:00;3813;3.2;37
09.10.2014;10:30:00;4187;3.9;38
09.10.2014;10:40:00;4418;4.6;40
09.10.2014;10:50:00;4655;5.4;41
09.10.2014;11:00:00;4835;6.2;42
09.10.2014;11:10:00;4994;7.0;44
09.10.2014;11:20:00;5135;7.8;45
09.10.2014;11:30:00;5284;8.7;46
09.10.2014;11:40:00;5411;9.6;47
09.10.2014;11:50:00;5537;10.5;48
09.10.2014;12:00:00;5654;11.4;44
09.10.2014;12:10:00;5758;12.4;46
09.10.2014;12:20:00;5843;13.3;48
09.10.2014;12:30:00;5902;14.3;44
09.10.2014;12:40:00;5941;15.3;47
09.10.2014;12:50:00;6039;16.3;45
09.10.2014;13:00:00;6130;17.3;46
09.10.2014;13:10:00;6169;18.3;46
09.10.2014;13:20:00;6196;19.3;46
09.10.2014;13:30:00;6185;20.3;45
09.10.2014;13:40:00;6150;21.3;46
09.10.2014;13:50:00;6066;22.3;45
09.10.2014;14:00:00;5968;23.3;46
09.10.2014;14:10:00;5918;24.3;46
09.10.2014;14:20:00;5837;25.3;46
09.10.2014;14:30:00;5749;26.2;48
09.10.2014;14:40:00;5663;27.2;45
09.10.2014;14:50:00;5555;28.1;48
09.10.2014;15:00:00;5425;29.0;44
09.10.2014;15:10:00;5278;29.9;46
09.10.2014;15:20:00;5093;30.7;48
09.10.2014;15:30:00;4879;31.5;45
09.10.2014;15:40:00;4693;32.3;45
09.10.2014;15:50:00;4492;33.1;47
09.10.2014;16:00:00;4335;33.8;47
09.10.2014;16:10:00;4108;34.5;48
09.10.2014;16:20:00;3776;35.1;47
09.10.2014;16:30:00;3600;35.6;47
09.10.2014;16:40:00;3266;36.2;46
09.10.2014;16:50:00;3007;36.7;46
09.10.2014;17:00:00;2665;37.1;45
09.10.2014;17:10:00;2314;37.5;44
09.10.2014;17:20:00;1975;37.9;43
09.10.2014;17:30:00;1525;38.2;42
09.10.2014;17:40:00;415;38.2;40
09.10.2014;17:50:00;662;38.3;39
09.10.2014;18:00:00;512;38.4;39
09.10.2014;18:10:00;271;38.5;38
09.10.2014;18:20:00;229;38.5;38
09.10.2014;18:30:00;162;38.6;38
09.10.2014;18:40:00;125;38.6;37
09.10.2014;18:50:00;0;38.6;19
09.10.2014;19:00:00;0;38.6;0
09.10.2014;19:10:00;0;38.6;0
10.10.2014;07:45:00;29;0;11
10.10.2014;08:05:00;253;0;29
10.10.2014;08:15:00;360;0.1;29
10.10.2014;08:25:00;380;0.1;30
10.10.2014;08:35:00;309;0.2;30
10.10.2014;08:45:00;452;0.3;30
10.10.2014;08:55:00;429;0.3;31
10.10.2014;09:05:00;481;0.4;31
10.10.2014;09:15:00;820;0.5;31
10.10.2014;09:25:00;1099;0.7;31
10.10.2014;09:35:00;1473;0.9;32
10.10.2014;09:45:00;1647;1.2;32
10.10.2014;09:55:00;1327;1.4;32
10.10.2014;10:05:00;1357;1.6;32
10.10.2014;10:15:00;2171;1.9;33
10.10.2014;10:25:00;1912;2.2;33
10.10.2014;10:35:00;1938;2.6;34
10.10.2014;10:45:00;1584;2.9;34
10.10.2014;10:55:00;2268;3.2;34
10.10.2014;11:05:00;2070;3.6;35
10.10.2014;11:15:00;3461;4.1;36
10.10.2014;11:25:00;6328;5.0;40
10.10.2014;11:35:00;6493;6.0;43
10.10.2014;11:45:00;2795;6.7;43
10.10.2014;11:55:00;1782;7.0;41
10.10.2014;12:05:00;1819;7.3;40
10.10.2014;12:15:00;1969;7.6;39
10.10.2014;12:25:00;2146;8.0;39
10.10.2014;12:35:00;2379;8.3;39
10.10.2014;12:45:00;2320;8.7;39
10.10.2014;12:55:00;2489;9.1;39
10.10.2014;13:05:00;3942;9.7;39
10.10.2014;13:15:00;4916;10.6;43
10.10.2014;13:25:00;6468;11.7;46
10.10.2014;13:35:00;6354;12.7;47
10.10.2014;13:45:00;4177;13.4;43
10.10.2014;13:55:00;5730;14.2;45
10.10.2014;14:05:00;6116;15.4;44
10.10.2014;14:15:00;5487;16.2;45
10.10.2014;14:25:00;3023;16.9;45
10.10.2014;14:35:00;2762;17.3;44
10.10.2014;14:45:00;6296;18.1;46
10.10.2014;14:55:00;4273;18.8;46
10.10.2014;15:05:00;4879;19.5;47
10.10.2014;15:15:00;5049;20.3;48
10.10.2014;15:25:00;3414;21.0;47
10.10.2014;15:35:00;3756;21.7;48
10.10.2014;15:45:00;4225;22.4;48
10.10.2014;15:55:00;3406;22.9;46
10.10.2014;16:05:00;2133;23.4;45
10.10.2014;16:15:00;3430;23.9;45
10.10.2014;16:25:00;2875;24.4;45
10.10.2014;16:35:00;1370;24.7;43
10.10.2014;16:45:00;1218;24.9;41
10.10.2014;16:55:00;1185;25.1;40
10.10.2014;17:05:00;1115;25.3;39
10.10.2014;17:15:00;713;25.5;38
10.10.2014;17:25:00;606;25.6;38
10.10.2014;17:35:00;494;25.7;38
10.10.2014;17:45:00;417;25.7;37
10.10.2014;17:55:00;341;25.8;37
10.10.2014;18:05:00;327;25.8;37
10.10.2014;18:15:00;258;25.9;37
10.10.2014;18:25:00;173;25.9;36
10.10.2014;18:35:00;116;25.9;36
10.10.2014;18:45:00;0;26.0;12
10.10.2014;19:00:00;0;26.0;0
11.10.2014;07:45:00;0;0;5
11.10.2014;07:55:00;159;0;27
11.10.2014;08:05:00;218;0;28
11.10.2014;08:15:00;211;0;29
11.10.2014;08:25:00;184;0.1;30
11.10.2014;08:35:00;139;0.1;30
11.10.2014;08:45:00;139;0.1;30
11.10.2014;08:55:00;202;0.2;31
11.10.2014;09:05:00;250;0.2;31
11.10.2014;09:15:00;329;0.2;31
11.10.2014;09:25:00;447;0.3;31
11.10.2014;09:35:00;450;0.4;32
11.10.2014;09:45:00;467;0.5;32
11.10.2014;09:55:00;482;0.5;32
11.10.2014;10:05:00;521;0.6;32
11.10.2014;10:15:00;1148;0.8;32
11.10.2014;10:25:00;1118;1.0;32
11.10.2014;10:35:00;918;1.1;33
11.10.2014;10:45:00;801;1.3;33
11.10.2014;10:55:00;796;1.4;33
11.10.2014;11:05:00;915;1.6;33
11.10.2014;11:15:00;939;1.7;33
11.10.2014;11:25:00;1192;1.9;33
11.10.2014;11:35:00;1846;2.2;33
11.10.2014;11:45:00;1862;2.5;33
11.10.2014;11:55:00;1254;2.7;34
11.10.2014;12:05:00;1419;3.0;34
11.10.2014;12:15:00;2161;3.3;34
11.10.2014;12:25:00;1898;3.6;35
11.10.2014;12:35:00;1975;3.9;35
11.10.2014;12:45:00;2668;4.3;36
11.10.2014;12:55:00;2617;4.8;36
11.10.2014;13:05:00;2326;5.2;37
11.10.2014;13:15:00;2084;5.6;37
11.10.2014;13:25:00;1369;5.8;36
11.10.2014;13:35:00;1594;6.0;36
11.10.2014;13:45:00;1994;6.4;36
11.10.2014;13:55:00;2467;6.7;37
11.10.2014;14:05:00;3810;7.3;38
11.10.2014;14:15:00;4175;8.0;40
11.10.2014;14:25:00;2667;8.5;40
11.10.2014;14:35:00;2531;8.9;40
11.10.2014;14:45:00;3608;9.5;40
11.10.2014;14:55:00;3725;10.0;41
11.10.2014;15:05:00;2761;10.6;41
11.10.2014;15:15:00;2152;10.9;40
11.10.2014;15:25:00;2378;11.3;39
11.10.2014;15:35:00;2764;11.7;40
11.10.2014;15:45:00;1736;12.0;39
11.10.2014;15:55:00;2720;12.4;39
11.10.2014;16:05:00;1634;12.7;39
11.10.2014;16:15:00;1713;13.0;38
11.10.2014;16:25:00;2267;13.3;38
11.10.2014;16:35:00;1436;13.6;38
11.10.2014;16:45:00;1686;13.9;38
11.10.2014;16:55:00;1641;14.1;37
11.10.2014;17:05:00;784;14.3;37
11.10.2014;17:15:00;880;14.4;36
11.10.2014;17:25:00;885;14.6;36
11.10.2014;17:35:00;638;14.7;36
11.10.2014;17:45:00;459;14.8;36
11.10.2014;17:55:00;541;14.9;36
11.10.2014;18:05:00;491;14.9;36
11.10.2014;18:15:00;287;15.0;35
11.10.2014;18:25:00;208;15.0;35
11.10.2014;18:35:00;137;15.1;35
12.10.2014;07:45:00;0;0;3
12.10.2014;07:55:00;152;0;27
12.10.2014;08:05:00;300;0;28
12.10.2014;08:15:00;523;0.1;29
12.10.2014;08:25:00;489;0.2;29
12.10.2014;08:35:00;552;0.3;30
12.10.2014;08:45:00;663;0.4;30
12.10.2014;08:55:00;607;0.5;31
12.10.2014;09:05:00;525;0.6;31
12.10.2014;09:15:00;643;0.7;31
12.10.2014;09:25:00;701;0.8;31
12.10.2014;09:35:00;824;0.9;31
12.10.2014;09:45:00;794;1.0;32
12.10.2014;09:55:00;820;1.2;32
12.10.2014;10:05:00;780;1.3;32
12.10.2014;10:15:00;907;1.4;32
12.10.2014;10:25:00;710;1.6;32
12.10.2014;10:35:00;633;1.7;32
12.10.2014;10:45:00;1020;1.8;33
12.10.2014;10:55:00;808;2.0;33
12.10.2014;11:05:00;793;2.1;33
12.10.2014;11:15:00;762;2.2;33
12.10.2014;11:25:00;1178;2.4;33
12.10.2014;11:35:00;1428;2.7;33
12.10.2014;11:45:00;966;2.8;33
12.10.2014;11:55:00;901;3.0;33
12.10.2014;12:05:00;1141;3.2;33
12.10.2014;12:15:00;1967;3.5;33
12.10.2014;12:25:00;1852;3.8;34
12.10.2014;12:35:00;2111;4.1;34
12.10.2014;12:45:00;2236;4.5;35
12.10.2014;12:55:00;1967;4.8;35
12.10.2014;13:05:00;2085;5.1;35
12.10.2014;13:15:00;2045;5.5;35
12.10.2014;13:25:00;2198;5.8;36
12.10.2014;13:35:00;2082;6.2;36
12.10.2014;13:45:00;3460;6.9;39
12.10.2014;13:55:00;3540;7.4;38
12.10.2014;14:05:00;3582;8.0;39
12.10.2014;14:15:00;6025;8.8;42
12.10.2014;14:25:00;5764;9.8;44
12.10.2014;14:35:00;5495;10.6;45
12.10.2014;14:45:00;4376;11.4;46
12.10.2014;14:55:00;4723;12.2;46
12.10.2014;15:05:00;4503;13.0;47
12.10.2014;15:15:00;4179;13.7;47
12.10.2014;15:25:00;3749;14.3;46
12.10.2014;15:35:00;3485;14.9;45
12.10.2014;15:45:00;3373;15.5;45
12.10.2014;15:55:00;4112;16.1;45
12.10.2014;16:05:00;3769;16.8;45
12.10.2014;16:15:00;3336;17.3;45
12.10.2014;16:25:00;3366;17.9;45
12.10.2014;16:35:00;2982;18.4;44
12.10.2014;16:45:00;1118;18.7;42
12.10.2014;16:55:00;888;18.8;40
12.10.2014;17:05:00;624;18.9;39
12.10.2014;17:15:00;447;19.0;38
12.10.2014;17:25:00;439;19.1;38
12.10.2014;17:35:00;447;19.2;37
12.10.2014;17:45:00;349;19.2;37
12.10.2014;17:55:00;324;19.3;37
12.10.2014;18:05:00;267;19.3;36
12.10.2014;18:15:00;208;19.4;36
12.10.2014;18:25:00;140;19.4;36
12.10.2014;18:35:00;76;19.4;33
12.10.2014;19:00:00;0;19.4;0
13.10.2014;08:00:00;28;0;23
13.10.2014;08:10:00;182;0;28
13.10.2014;08:20:00;247;0;28
13.10.2014;08:30:00;554;0.1;29
13.10.2014;08:40:00;823;0.2;30
13.10.2014;08:50:00;1081;0.4;30
13.10.2014;09:00:00;732;0.5;30
13.10.2014;09:10:00;787;0.7;31
13.10.2014;09:20:00;730;0.8;31
13.10.2014;09:30:00;680;0.9;31
13.10.2014;09:40:00;1014;1.0;31
13.10.2014;09:50:00;784;1.2;32
13.10.2014;10:00:00;640;1.3;32
13.10.2014;10:10:00;586;1.4;32
13.10.2014;10:20:00;616;1.5;32
13.10.2014;10:30:00;1304;1.7;32
13.10.2014;10:40:00;944;1.9;32
13.10.2014;10:50:00;990;2.0;33
13.10.2014;11:00:00;1371;2.2;33
13.10.2014;11:10:00;1600;2.5;33
13.10.2014;11:20:00;1519;2.8;33
13.10.2014;11:30:00;981;2.9;33
13.10.2014;11:40:00;1026;3.1;33
13.10.2014;11:50:00;909;3.3;33
13.10.2014;12:00:00;870;3.4;33
13.10.2014;12:10:00;691;3.5;33
13.10.2014;12:20:00;737;3.6;33
13.10.2014;12:30:00;536;3.7;34
13.10.2014;12:40:00;477;3.8;34
13.10.2014;12:50:00;792;3.9;34
13.10.2014;13:00:00;825;4.1;34
13.10.2014;13:10:00;784;4.2;34
13.10.2014;13:20:00;884;4.3;34
13.10.2014;13:30:00;1014;4.5;34
13.10.2014;13:40:00;1002;4.7;34
13.10.2014;13:50:00;853;4.8;34
13.10.2014;14:00:00;416;4.9;34
13.10.2014;14:10:00;418;5.0;34
13.10.2014;14:20:00;491;5.0;34
13.10.2014;14:30:00;450;5.1;34
13.10.2014;14:40:00;458;5.2;34
13.10.2014;14:50:00;387;5.3;34
13.10.2014;15:00:00;312;5.3;34
13.10.2014;15:10:00;303;5.4;34
13.10.2014;15:20:00;362;5.4;34
13.10.2014;15:30:00;400;5.5;33
13.10.2014;15:40:00;529;5.6;33
13.10.2014;15:50:00;884;5.7;33
13.10.2014;16:00:00;1109;5.9;33
13.10.2014;16:10:00;1127;6.0;34
13.10.2014;16:20:00;1274;6.2;34
13.10.2014;16:30:00;1398;6.5;34
13.10.2014;16:40:00;1093;6.7;34
13.10.2014;16:50:00;1114;6.9;34
13.10.2014;17:00:00;866;7.0;34
13.10.2014;17:10:00;557;7.1;34
13.10.2014;17:20:00;574;7.2;34
13.10.2014;17:30:00;449;7.3;34
13.10.2014;17:40:00;434;7.4;34
13.10.2014;17:50:00;394;7.4;34
13.10.2014;18:00:00;249;7.5;34
13.10.2014;18:10:00;209;7.5;34
13.10.2014;18:20:00;182;7.6;34
13.10.2014;18:30:00;116;7.6;34
14.10.2014;08:00:00;147;0;27
14.10.2014;08:10:00;193;0;28
14.10.2014;08:20:00;227;0;29
14.10.2014;08:30:00;257;0.1;29
14.10.2014;08:40:00;293;0.1;30
14.10.2014;08:50:00;358;0.2;30
14.10.2014;09:00:00;729;0.3;30
14.10.2014;09:10:00;896;0.4;30
14.10.2014;09:20:00;1048;0.6;31
14.10.2014;09:30:00;1202;0.8;31
14.10.2014;09:40:00;1347;1.0;31
14.10.2014;09:50:00;2213;1.3;31
14.10.2014;10:00:00;2840;1.7;32
14.10.2014;10:10:00;3175;2.3;34
14.10.2014;10:20:00;3490;2.8;35
14.10.2014;10:30:00;3827;3.4;37
14.10.2014;10:40:00;4113;4.1;38
14.10.2014;10:50:00;4310;4.8;40
14.10.2014;11:00:00;4534;5.5;41
14.10.2014;11:10:00;4729;6.3;42
14.10.2014;11:20:00;4914;7.1;43
14.10.2014;11:30:00;5089;7.9;44
14.10.2014;11:40:00;5222;8.8;45
14.10.2014;11:50:00;5362;9.7;46
14.10.2014;12:00:00;5509;10.6;47
14.10.2014;12:10:00;5617;11.5;48
14.10.2014;12:20:00;5691;12.4;44
14.10.2014;12:30:00;5741;13.4;46
14.10.2014;12:40:00;5964;14.4;48
14.10.2014;12:50:00;5512;15.3;44
14.10.2014;13:00:00;5136;16.2;45
14.10.2014;13:10:00;5938;17.1;47
14.10.2014;13:20:00;5376;18.0;48
14.10.2014;13:30:00;4983;18.8;44
14.10.2014;13:40:00;5447;19.7;46
14.10.2014;13:50:00;5072;20.5;48
14.10.2014;14:00:00;3287;21.2;47
14.10.2014;14:10:00;3830;21.8;47
14.10.2014;14:20:00;3640;22.5;47
14.10.2014;14:30:00;4181;23.1;46
14.10.2014;14:40:00;3885;23.8;47
14.10.2014;14:50:00;4760;24.6;48
14.10.2014;15:00:00;4127;25.3;48
14.10.2014;15:10:00;4800;26.0;47
14.10.2014;15:20:00;3924;26.7;47
14.10.2014;15:30:00;4084;27.3;47
14.10.2014;15:40:00;4064;27.9;47
14.10.2014;15:50:00;2130;28.4;45
14.10.2014;16:00:00;1916;28.7;43
14.10.2014;16:10:00;2112;29.0;42
14.10.2014;16:20:00;2596;29.4;42
14.10.2014;16:30:00;2895;29.9;42
14.10.2014;16:40:00;2982;30.3;42
14.10.2014;16:50:00;2973;30.8;43
14.10.2014;17:00:00;2506;31.2;42
14.10.2014;17:10:00;1362;31.6;41
14.10.2014;17:20:00;894;31.7;39
14.10.2014;17:30:00;1006;31.9;39
14.10.2014;17:40:00;768;32.0;38
14.10.2014;17:50:00;407;32.1;37
14.10.2014;18:00:00;254;32.2;37
14.10.2014;18:10:00;219;32.2;37
14.10.2014;18:20:00;187;32.2;36
14.10.2014;18:30:00;154;32.2;36
14.10.2014;18:40:00;46;32.3;36
14.10.2014;19:00:00;0;32.3;0
15.10.2014;08:10:00;0;0;14
15.10.2014;08:20:00;128;0;28
15.10.2014;08:30:00;154;0;28
15.10.2014;08:40:00;233;0;29
15.10.2014;08:50:00;393;0.1;29
15.10.2014;09:00:00;572;0.2;30
15.10.2014;09:10:00;455;0.3;30
15.10.2014;09:20:00;791;0.4;30
15.10.2014;09:30:00;684;0.5;31
15.10.2014;09:40:00;670;0.6;31
15.10.2014;09:50:00;821;0.7;31
15.10.2014;10:00:00;1539;0.9;31
15.10.2014;10:10:00;1985;1.3;31
15.10.2014;10:20:00;1543;1.5;32
15.10.2014;10:30:00;2068;1.9;32
15.10.2014;10:40:00;3239;2.3;33
15.10.2014;10:50:00;1604;2.7;34
15.10.2014;11:00:00;1127;2.9;33
15.10.2014;11:10:00;1072;3.0;33
15.10.2014;11:20:00;3220;3.5;34
15.10.2014;11:30:00;6221;4.4;38
15.10.2014;11:40:00;5423;5.3;41
15.10.2014;11:50:00;5134;6.1;43
15.10.2014;12:00:00;4889;6.9;43
15.10.2014;12:10:00;5131;7.8;44
15.10.2014;12:20:00;4936;8.6;45
15.10.2014;12:30:00;4934;9.4;46
15.10.2014;12:40:00;4935;10.2;46
15.10.2014;12:50:00;4664;10.9;47
15.10.2014;13:00:00;4773;11.7;46
15.10.2014;13:10:00;4842;12.5;48
15.10.2014;13:20:00;5367;13.4;48
15.10.2014;13:30:00;5073;14.2;44
15.10.2014;13:40:00;4294;15.0;46
15.10.2014;13:50:00;4014;15.8;47
15.10.2014;14:00:00;2446;16.3;45
15.10.2014;14:10:00;3206;16.9;45
15.10.2014;14:20:00;1783;17.2;43
15.10.2014;14:30:00;3091;17.6;42
15.10.2014;14:40:00;2228;18.0;42
15.10.2014;14:50:00;4760;18.6;42
15.10.2014;15:00:00;4724;19.5;45
15.10.2014;15:10:00;2355;20.0;44
15.10.2014;15:20:00;6171;20.9;47
15.10.2014;15:30:00;5691;21.9;47
15.10.2014;15:40:00;5487;22.8;45
15.10.2014;15:50:00;3744;23.5;46
15.10.2014;16:00:00;2965;24.0;45
15.10.2014;16:10:00;2216;24.4;43
15.10.2014;16:20:00;2209;24.8;43
15.10.2014;16:30:00;2389;25.2;42
15.10.2014;16:40:00;1694;25.5;41
15.10.2014;16:50:00;1395;25.7;40
15.10.2014;17:00:00;1058;25.9;39
15.10.2014;17:10:00;939;26.1;38
15.10.2014;17:20:00;648;26.2;38
15.10.2014;17:30:00;454;26.3;37
15.10.2014;17:40:00;471;26.4;37
15.10.2014;17:50:00;381;26.4;37
15.10.2014;18:00:00;247;26.5;36
15.10.2014;18:10:00;196;26.5;36
15.10.2014;18:20:00;160;26.5;36
15.10.2014;18:30:00;94;26.6;36
15.10.2014;19:00:00;0;26.6;0
16.10.2014;07:45:00;0;0;4
16.10.2014;07:55:00;145;0;27
16.10.2014;08:05:00;181;0;28
16.10.2014;08:15:00;137;0;29
16.10.2014;08:25:00;192;0;29
16.10.2014;08:35:00;406;0.1;30
16.10.2014;08:45:00;476;0.2;30
16.10.2014;08:55:00;843;0.3;30
16.10.2014;09:05:00;491;0.4;31
16.10.2014;09:15:00;725;0.5;31
16.10.2014;09:25:00;1104;0.7;31
16.10.2014;09:35:00;1187;0.8;31
16.10.2014;09:45:00;1472;1.1;32
16.10.2014;09:55:00;1817;1.4;32
16.10.2014;10:05:00;1762;1.7;32
16.10.2014;10:15:00;1770;2.0;33
16.10.2014;10:25:00;2092;2.3;33
16.10.2014;10:35:00;2583;2.7;34
16.10.2014;10:50:00;2005;3.3;35
16.10.2014;11:00:00;1861;3.7;35
16.10.2014;11:10:00;1128;3.9;35
16.10.2014;11:20:00;1208;4.1;34
16.10.2014;11:30:00;1998;4.3;34
16.10.2014;11:40:00;2423;4.7;35
16.10.2014;11:50:00;999;4.9;35
16.10.2014;12:00:00;954;5.1;34
16.10.2014;12:10:00;1870;5.3;34
16.10.2014;12:20:00;2398;5.7;35
16.10.2014;12:30:00;1709;6.1;35
16.10.2014;12:40:00;1523;6.3;35
16.10.2014;12:50:00;1986;6.6;35
16.10.2014;13:00:00;1515;6.9;36
16.10.2014;13:10:00;1125;7.1;35
16.10.2014;13:20:00;2380;7.4;35
16.10.2014;13:30:00;2225;7.8;36
16.10.2014;13:40:00;4166;8.4;37
16.10.2014;13:50:00;3861;9.1;40
16.10.2014;14:00:00;2996;9.8;41
16.10.2014;14:10:00;4299;10.3;40
16.10.2014;14:20:00;2222;10.8;40
16.10.2014;14:30:00;1452;11.1;39
16.10.2014;14:40:00;1931;11.4;39
16.10.2014;14:50:00;2234;11.7;38
16.10.2014;15:00:00;2278;12.1;38
16.10.2014;15:10:00;1805;12.4;38
16.10.2014;15:20:00;1418;12.7;37
16.10.2014;15:30:00;1233;12.9;37
16.10.2014;15:40:00;873;13.0;36
16.10.2014;15:50:00;825;13.2;36
16.10.2014;16:00:00;1095;13.4;36
16.10.2014;16:10:00;850;13.5;36
16.10.2014;16:20:00;820;13.7;36
16.10.2014;16:30:00;671;13.7;35
16.10.2014;16:40:00;603;13.9;35
16.10.2014;16:50:00;591;13.9;35
16.10.2014;17:00:00;608;14.1;35
16.10.2014;17:10:00;468;14.1;35
16.10.2014;17:20:00;677;14.2;35
16.10.2014;17:30:00;599;14.4;35
16.10.2014;17:40:00;445;14.4;35
16.10.2014;17:50:00;484;14.5;35
16.10.2014;18:00:00;361;14.6;34
16.10.2014;18:10:00;235;14.6;34
16.10.2014;18:20:00;128;14.6;34
17.10.2014;08:00:00;45;0;11
17.10.2014;08:10:00;112;0;27
17.10.2014;08:20:00;62;0;28
17.10.2014;08:30:00;0;0;2
17.10.2014;08:40:00;208;0;28
17.10.2014;08:50:00;447;0.1;29
17.10.2014;09:00:00;374;0.1;30
17.10.2014;09:10:00;654;0.2;30
17.10.2014;09:20:00;788;0.4;30
17.10.2014;09:30:00;842;0.5;31
17.10.2014;09:40:00;949;0.7;31
17.10.2014;09:50:00;2817;1.1;31
17.10.2014;10:00:00;2749;1.5;32
17.10.2014;10:10:00;3936;2.1;34
17.10.2014;10:20:00;1552;2.5;35
17.10.2014;10:30:00;1288;2.8;34
17.10.2014;10:40:00;3018;3.1;34
17.10.2014;10:50:00;2121;3.6;36
17.10.2014;11:00:00;2383;4.0;36
17.10.2014;11:10:00;4755;4.6;37
17.10.2014;11:20:00;4547;5.4;40
17.10.2014;11:30:00;3121;5.9;39
17.10.2014;11:40:00;1625;6.2;38
17.10.2014;11:50:00;4134;6.9;40
17.10.2014;12:00:00;3549;7.5;41
17.10.2014;12:10:00;1529;7.7;39
17.10.2014;12:20:00;1726;8.0;38
17.10.2014;12:30:00;2602;8.4;38
17.10.2014;12:40:00;2511;8.9;39
17.10.2014;12:50:00;3817;9.4;39
17.10.2014;13:00:00;4483;10.0;40
17.10.2014;13:10:00;5702;10.9;43
17.10.2014;13:20:00;3579;11.7;44
17.10.2014;13:30:00;2922;12.1;43
17.10.2014;13:40:00;5797;12.8;44
17.10.2014;13:50:00;1973;13.3;43
17.10.2014;14:00:00;5730;14.1;45
17.10.2014;14:10:00;6675;15.2;48
17.10.2014;14:20:00;2345;15.9;42
17.10.2014;14:30:00;1420;16.2;41
17.10.2014;14:40:00;4535;16.8;42
17.10.2014;14:50:00;6203;17.8;46
17.10.2014;15:00:00;6391;18.9;46
17.10.2014;15:10:00;5572;19.7;45
17.10.2014;15:20:00;1216;20.1;43
17.10.2014;15:30:00;962;20.3;41
17.10.2014;15:40:00;1056;20.5;40
17.10.2014;15:50:00;1291;20.7;39
17.10.2014;16:00:00;1529;20.9;39
17.10.2014;16:10:00;1015;21.2;39
17.10.2014;16:20:00;915;21.3;38
17.10.2014;16:30:00;1944;21.6;37
17.10.2014;16:40:00;1902;21.9;38
17.10.2014;16:50:00;2926;22.4;39
17.10.2014;17:00:00;1524;22.7;38
17.10.2014;17:10:00;667;22.8;37
17.10.2014;17:20:00;457;22.9;37
17.10.2014;17:30:00;476;23.0;37
17.10.2014;17:40:00;361;23.0;36
17.10.2014;17:50:00;264;23.1;36
17.10.2014;18:00:00;230;23.1;36
17.10.2014;18:10:00;199;23.1;36
17.10.2014;18:20:00;154;23.2;35
17.10.2014;18:30:00;120;23.2;35
17.10.2014;18:40:00;0;23.2;4
17.10.2014;19:00:00;0;23.2;0
18.10.2014;07:55:00;44;0;19
18.10.2014;08:05:00;187;0;28
18.10.2014;08:15:00;293;0;28
18.10.2014;08:25:00;347;0.1;29
18.10.2014;08:35:00;441;0.2;29
18.10.2014;08:45:00;627;0.3;30
18.10.2014;08:55:00;818;0.4;30
18.10.2014;09:05:00;978;0.5;30
18.10.2014;09:15:00;1192;0.7;31
18.10.2014;09:25:00;1195;0.9;31
18.10.2014;09:35:00;1978;1.2;31
18.10.2014;09:45:00;2420;1.6;32
18.10.2014;09:55:00;2408;2.0;32
18.10.2014;10:05:00;2645;2.4;33
18.10.2014;10:15:00;3004;2.9;34
18.10.2014;10:25:00;3395;3.5;36
18.10.2014;10:35:00;3772;4.1;37
18.10.2014;10:45:00;4229;4.7;38
18.10.2014;10:55:00;4407;5.5;40
18.10.2014;11:05:00;4350;6.2;41
18.10.2014;11:15:00;4764;7.0;42
18.10.2014;11:25:00;4769;7.8;43
18.10.2014;11:35:00;4746;8.6;44
18.10.2014;11:45:00;5035;9.4;45
18.10.2014;11:55:00;4990;10.2;46
18.10.2014;12:05:00;5318;11.1;47
18.10.2014;12:15:00;5586;12.0;48
18.10.2014;12:25:00;5482;12.9;49
18.10.2014;12:35:00;5677;13.8;44
18.10.2014;12:45:00;5756;14.8;46
18.10.2014;12:55:00;5823;15.7;48
18.10.2014;13:05:00;5860;16.7;44
18.10.2014;13:15:00;5844;17.7;46
18.10.2014;13:25:00;5823;18.6;48
18.10.2014;13:35:00;5806;19.6;44
18.10.2014;13:45:00;5742;20.5;47
18.10.2014;13:55:00;5670;21.5;48
18.10.2014;14:05:00;5639;22.4;44
18.10.2014;14:15:00;5577;23.3;47
18.10.2014;14:25:00;5473;24.2;48
18.10.2014;14:35:00;5374;25.1;45
18.10.2014;14:45:00;5278;26.0;47
18.10.2014;14:55:00;5165;26.9;48
18.10.2014;15:05:00;5034;27.7;44
18.10.2014;15:15:00;4878;28.5;46
18.10.2014;15:25:00;4712;29.3;47
18.10.2014;15:35:00;4522;30.1;48
18.10.2014;15:45:00;4311;30.8;48
18.10.2014;15:55:00;4075;31.5;48
18.10.2014;16:05:00;3758;32.1;47
18.10.2014;16:15:00;3422;32.7;47
18.10.2014;16:25:00;3156;33.2;46
18.10.2014;16:35:00;2861;33.7;45
18.10.2014;16:45:00;2633;34.1;44
18.10.2014;16:55:00;2255;34.5;43
18.10.2014;17:05:00;1781;34.8;42
18.10.2014;17:15:00;1146;35.1;41
18.10.2014;17:25:00;1043;35.2;40
18.10.2014;17:35:00;702;35.4;39
18.10.2014;17:45:00;393;35.5;38
18.10.2014;17:55:00;223;35.5;38
18.10.2014;18:05:00;203;35.5;37
18.10.2014;18:15:00;167;35.6;37
18.10.2014;18:25:00;128;35.6;37
18.10.2014;18:35:00;26;35.6;36
19.10.2014;07:55:00;0;0;11
19.10.2014;08:05:00;153;0;27
19.10.2014;08:15:00;210;0;28
19.10.2014;08:25:00;216;0;29
19.10.2014;08:35:00;259;0.1;29
19.10.2014;08:45:00;338;0.1;30
19.10.2014;08:55:00;411;0.2;30
19.10.2014;09:05:00;727;0.3;30
19.10.2014;09:15:00;917;0.5;30
19.10.2014;09:25:00;1038;0.6;31
19.10.2014;09:35:00;1498;0.8;31
19.10.2014;09:45:00;2329;1.2;31
19.10.2014;09:55:00;2574;1.6;32
19.10.2014;10:05:00;2820;2.0;33
19.10.2014;10:15:00;3121;2.5;34
19.10.2014;10:25:00;3434;3.1;36
19.10.2014;10:35:00;3778;3.7;37
19.10.2014;10:45:00;4088;4.4;38
19.10.2014;10:55:00;4320;5.1;40
19.10.2014;11:05:00;4544;5.8;41
19.10.2014;11:15:00;4724;6.6;42
19.10.2014;11:25:00;4825;7.4;43
19.10.2014;11:35:00;4992;8.2;44
19.10.2014;11:45:00;5095;9.0;45
19.10.2014;11:55:00;5278;9.9;46
19.10.2014;12:05:00;5417;10.8;47
19.10.2014;12:15:00;5412;11.7;48
19.10.2014;12:25:00;5654;12.6;45
19.10.2014;12:35:00;5756;13.5;45
19.10.2014;12:45:00;5798;14.5;47
19.10.2014;12:55:00;5863;15.5;46
19.10.2014;13:05:00;5934;16.4;45
19.10.2014;13:15:00;5920;17.4;48
19.10.2014;13:25:00;5845;18.4;44
19.10.2014;13:35:00;5805;19.3;46
19.10.2014;13:45:00;5802;20.3;48
19.10.2014;13:55:00;5764;21.3;45
19.10.2014;14:05:00;5761;22.2;47
19.10.2014;14:15:00;5640;23.1;44
19.10.2014;14:25:00;5621;24.1;46
19.10.2014;14:35:00;5554;25.0;48
19.10.2014;14:45:00;5442;25.9;44
19.10.2014;14:55:00;5178;26.7;46
19.10.2014;15:05:00;5131;27.6;48
19.10.2014;15:15:00;4840;28.4;49
19.10.2014;15:25:00;4442;29.2;49
19.10.2014;15:35:00;4417;29.9;49
19.10.2014;15:45:00;4146;30.6;48
19.10.2014;15:55:00;4049;31.3;48
19.10.2014;16:05:00;3696;31.9;48
19.10.2014;16:15:00;3348;32.4;47
19.10.2014;16:25:00;2959;33.0;46
19.10.2014;16:35:00;2862;33.4;45
19.10.2014;16:45:00;2038;33.8;44
19.10.2014;16:55:00;1482;34.1;42
19.10.2014;17:05:00;1475;34.3;41
19.10.2014;17:15:00;967;34.5;40
19.10.2014;17:25:00;805;34.6;39
19.10.2014;17:35:00;687;34.7;38
19.10.2014;17:45:00;536;34.8;38
19.10.2014;17:55:00;381;34.9;38
19.10.2014;18:05:00;268;35.0;37
19.10.2014;18:15:00;187;35.0;37
19.10.2014;18:25:00;116;35.0;37
19.10.2014;18:35:00;0;35.0;0
20.10.2014;08:15:00;130;0;28
20.10.2014;08:25:00;163;0;28
20.10.2014;08:35:00;271;0;29
