Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
20.10.2014;08:45:00;670;0.1;29
20.10.2014;08:55:00;745;0.2;30
20.10.2014;09:05:00;849;0.4;30
20.10.2014;09:15:00;993;0.5;31
20.10.2014;09:25:00;1136;0.7;31
20.10.2014;09:35:00;1404;0.9;31
20.10.2014;09:45:00;2265;1.3;31
20.10.2014;09:55:00;1082;1.6;32
20.10.2014;10:05:00;3214;2.0;32
20.10.2014;10:15:00;1805;2.3;34
20.10.2014;10:25:00;1629;2.6;33
20.10.2014;10:35:00;1683;2.9;34
20.10.2014;10:45:00;2397;3.2;34
20.10.2014;10:55:00;2571;3.6;35
20.10.2014;11:05:00;2619;4.0;35
20.10.2014;11:15:00;4291;4.6;36
20.10.2014;11:25:00;4437;5.4;39
20.10.2014;11:35:00;2385;5.8;39
20.10.2014;11:45:00;2469;6.2;39
20.10.2014;11:55:00;2637;6.6;39
20.10.2014;12:05:00;5111;7.2;39
20.10.2014;12:15:00;3024;7.9;40
20.10.2014;12:25:00;2279;8.3;40
20.10.2014;12:35:00;5743;9.2;43
20.10.2014;12:45:00;5875;10.2;45
20.10.2014;12:55:00;5960;11.1;47
20.10.2014;13:05:00;5196;12.0;48
20.10.2014;13:15:00;5456;13.0;45
20.10.2014;13:25:00;5801;13.9;45
20.10.2014;13:35:00;5607;14.8;47
20.10.2014;13:45:00;4091;15.6;48
20.10.2014;13:55:00;5682;16.4;48
20.10.2014;14:05:00;5699;17.3;44
20.10.2014;14:15:00;5289;18.2;47
20.10.2014;14:25:00;5350;19.1;48
20.10.2014;14:35:00;5341;20.0;44
20.10.2014;14:45:00;4669;20.8;46
20.10.2014;14:55:00;4968;21.5;47
20.10.2014;15:05:00;2615;22.2;46
20.10.2014;15:15:00;1506;22.4;44
20.10.2014;15:25:00;1594;22.7;42
20.10.2014;15:35:00;1446;22.9;41
20.10.2014;15:45:00;1954;23.3;41
20.10.2014;15:55:00;1756;23.5;40
20.10.2014;16:05:00;1313;23.8;39
20.10.2014;16:15:00;1240;24.0;39
20.10.2014;16:25:00;1089;24.2;38
20.10.2014;16:35:00;877;24.3;38
20.10.2014;16:45:00;805;24.5;37
20.10.2014;16:55:00;677;24.6;37
20.10.2014;17:05:00;591;24.7;37
20.10.2014;17:15:00;385;24.7;37
20.10.2014;17:25:00;246;24.8;36
20.10.2014;17:35:00;243;24.8;36
20.10.2014;17:45:00;383;24.9;36
20.10.2014;17:55:00;235;24.9;36
20.10.2014;18:05:00;150;25.0;36
20.10.2014;18:15:00;94;25.0;35
20.10.2014;19:00:00;0;25.0;0
21.10.2014;07:50:00;13;0;5
21.10.2014;08:00:00;144;0;26
21.10.2014;08:10:00;147;0;28
21.10.2014;08:20:00;297;0;29
21.10.2014;08:30:00;501;0.1;29
21.10.2014;08:40:00;627;0.2;30
21.10.2014;08:50:00;542;0.3;30
21.10.2014;09:00:00;450;0.4;31
21.10.2014;09:10:00;277;0.4;31
21.10.2014;09:20:00;352;0.5;31
21.10.2014;09:30:00;607;0.6;31
21.10.2014;09:40:00;1332;0.8;31
21.10.2014;09:50:00;1516;1.0;32
21.10.2014;10:00:00;1370;1.3;32
21.10.2014;10:10:00;598;1.4;32
21.10.2014;10:20:00;1041;1.5;32
21.10.2014;10:30:00;2626;1.9;33
21.10.2014;10:40:00;1346;2.1;33
21.10.2014;10:50:00;4017;2.5;33
21.10.2014;11:00:00;1621;2.9;35
21.10.2014;11:10:00;1127;3.1;34
21.10.2014;11:20:00;1103;3.3;34
21.10.2014;11:30:00;1605;3.6;34
21.10.2014;11:40:00;2403;4.0;35
21.10.2014;11:50:00;2349;4.4;36
21.10.2014;12:00:00;2789;4.7;35
21.10.2014;12:10:00;4524;5.4;38
21.10.2014;12:20:00;4493;6.3;41
21.10.2014;12:30:00;4799;7.0;42
21.10.2014;12:40:00;1195;7.2;39
21.10.2014;12:50:00;996;7.4;38
21.10.2014;13:00:00;1086;7.6;37
21.10.2014;13:10:00;1957;7.9;37
21.10.2014;13:20:00;379;7.9;36
21.10.2014;13:30:00;771;8.1;36
21.10.2014;13:40:00;1101;8.2;36
21.10.2014;13:50:00;3840;8.8;37
21.10.2014;14:00:00;2824;9.4;39
21.10.2014;14:10:00;5223;10.3;42
21.10.2014;14:20:00;4481;11.2;44
21.10.2014;14:30:00;660;11.5;41
21.10.2014;14:40:00;171;11.5;39
21.10.2014;14:50:00;1808;11.7;38
21.10.2014;15:00:00;1247;12.0;38
21.10.2014;15:10:00;2485;12.3;37
21.10.2014;15:20:00;1919;12.6;38
21.10.2014;15:30:00;4677;13.2;39
21.10.2014;15:40:00;4737;13.9;41
21.10.2014;15:50:00;2196;14.4;41
21.10.2014;16:00:00;1889;14.8;41
21.10.2014;16:10:00;1541;15.1;40
21.10.2014;16:20:00;1130;15.3;38
21.10.2014;16:30:00;814;15.5;37
21.10.2014;16:40:00;594;15.6;37
21.10.2014;16:50:00;519;15.7;36
21.10.2014;17:00:00;514;15.8;36
21.10.2014;17:10:00;394;15.9;36
21.10.2014;17:20:00;399;15.9;36
21.10.2014;17:30:00;177;16.0;36
21.10.2014;17:40:00;230;16.0;35
21.10.2014;17:50:00;323;16.1;35
21.10.2014;18:00:00;26;16.1;35
21.10.2014;18:10:00;0;16.1;0
21.10.2014;18:20:00;0;16.1;20
21.10.2014;18:30:00;0;16.1;0
21.10.2014;19:00:00;0;16.1;0
21.10.2014;20:00:00;0;16.1;0
21.10.2014;20:05:00;0;16.1;0
22.10.2014;08:05:00;35;0;18
22.10.2014;08:15:00;145;0;27
22.10.2014;08:25:00;195;0;28
22.10.2014;08:35:00;223;0;29
22.10.2014;08:45:00;289;0.1;29
22.10.2014;08:55:00;465;0.2;29
22.10.2014;09:05:00;762;0.3;30
22.10.2014;09:15:00;740;0.4;30
22.10.2014;09:25:00;693;0.5;30
22.10.2014;09:35:00;1498;0.7;31
22.10.2014;09:45:00;700;0.9;31
22.10.2014;09:55:00;770;1.0;31
22.10.2014;10:05:00;2461;1.3;31
22.10.2014;10:15:00;1015;1.5;31
22.10.2014;10:25:00;1503;1.7;32
22.10.2014;10:35:00;1485;2.0;32
22.10.2014;10:45:00;2971;2.4;32
22.10.2014;10:55:00;3061;2.9;34
22.10.2014;11:05:00;1509;3.3;35
22.10.2014;11:15:00;2492;3.7;35
22.10.2014;11:25:00;1003;4.0;34
22.10.2014;11:35:00;1598;4.2;34
22.10.2014;11:45:00;386;4.4;34
22.10.2014;11:55:00;504;4.4;34
22.10.2014;12:05:00;796;4.5;34
22.10.2014;12:15:00;658;4.7;33
22.10.2014;12:25:00;837;4.8;33
22.10.2014;12:35:00;891;4.9;33
22.10.2014;12:45:00;1010;5.1;33
22.10.2014;12:55:00;851;5.2;33
22.10.2014;13:05:00;1192;5.4;33
22.10.2014;13:15:00;1756;5.7;33
22.10.2014;13:25:00;2049;6.0;33
22.10.2014;13:35:00;1330;6.2;34
22.10.2014;13:45:00;1469;6.5;34
22.10.2014;13:55:00;1835;6.8;34
22.10.2014;14:05:00;1876;7.1;34
22.10.2014;14:15:00;1930;7.4;34
22.10.2014;14:25:00;2075;7.7;35
22.10.2014;14:35:00;1525;8.0;35
22.10.2014;14:45:00;1685;8.3;35
22.10.2014;14:55:00;1765;8.6;35
22.10.2014;15:05:00;2252;8.9;35
22.10.2014;15:15:00;1873;9.3;36
22.10.2014;15:25:00;1034;9.5;35
22.10.2014;15:35:00;920;9.6;34
22.10.2014;15:45:00;957;9.8;34
22.10.2014;15:55:00;788;9.9;34
22.10.2014;16:05:00;630;10.1;34
22.10.2014;16:15:00;905;10.2;34
22.10.2014;16:25:00;945;10.4;34
22.10.2014;16:35:00;1036;10.6;34
22.10.2014;16:45:00;581;10.7;34
22.10.2014;16:55:00;454;10.8;34
22.10.2014;17:05:00;647;10.9;34
22.10.2014;17:15:00;541;11.0;34
22.10.2014;17:25:00;411;11.0;34
22.10.2014;17:35:00;328;11.1;34
22.10.2014;17:45:00;249;11.1;33
22.10.2014;17:55:00;275;11.2;33
22.10.2014;18:05:00;228;11.2;33
22.10.2014;18:15:00;117;11.3;33
22.10.2014;18:25:00;107;11.3;33
23.10.2014;08:25:00;45;0;24
23.10.2014;08:35:00;159;0;28
23.10.2014;08:45:00;273;0;28
23.10.2014;08:55:00;309;0.1;28
23.10.2014;09:05:00;419;0.1;29
23.10.2014;09:15:00;520;0.2;29
23.10.2014;09:25:00;651;0.3;29
23.10.2014;09:35:00;1092;0.5;30
23.10.2014;09:45:00;1127;0.7;30
23.10.2014;09:55:00;1375;0.9;30
23.10.2014;10:05:00;2207;1.2;31
23.10.2014;10:15:00;1438;1.5;31
23.10.2014;10:25:00;1316;1.7;31
23.10.2014;10:35:00;1159;1.9;31
23.10.2014;10:45:00;1087;2.1;32
23.10.2014;10:55:00;1087;2.3;32
23.10.2014;11:05:00;1117;2.4;32
23.10.2014;11:15:00;1788;2.7;32
23.10.2014;11:25:00;2131;3.0;32
23.10.2014;11:35:00;1587;3.3;33
23.10.2014;11:45:00;782;3.5;33
23.10.2014;11:55:00;727;3.6;33
23.10.2014;12:05:00;1114;3.8;33
23.10.2014;12:15:00;1586;4.0;33
23.10.2014;12:25:00;1459;4.3;33
23.10.2014;12:35:00;2230;4.6;33
23.10.2014;12:45:00;2334;5.0;34
23.10.2014;12:55:00;2930;5.5;35
23.10.2014;13:05:00;4003;6.1;37
23.10.2014;13:15:00;4149;6.7;37
23.10.2014;13:25:00;2764;7.1;38
23.10.2014;13:35:00;4264;7.8;38
23.10.2014;13:45:00;4290;8.4;39
23.10.2014;13:55:00;4563;9.3;42
23.10.2014;14:05:00;5441;10.1;43
23.10.2014;14:15:00;6122;11.1;45
23.10.2014;14:25:00;6847;12.2;48
23.10.2014;14:35:00;2437;12.7;42
23.10.2014;14:45:00;1972;13.1;41
23.10.2014;14:55:00;1500;13.4;39
23.10.2014;15:05:00;1172;13.6;38
23.10.2014;15:15:00;763;13.7;37
23.10.2014;15:25:00;634;13.8;36
23.10.2014;15:35:00;472;13.9;36
23.10.2014;15:45:00;441;14.0;36
23.10.2014;15:55:00;424;14.1;35
23.10.2014;16:05:00;447;14.1;35
23.10.2014;16:15:00;494;14.2;35
23.10.2014;16:25:00;432;14.3;35
23.10.2014;16:35:00;417;14.4;34
23.10.2014;16:45:00;331;14.4;34
23.10.2014;16:55:00;268;14.5;34
23.10.2014;17:05:00;195;14.5;34
23.10.2014;17:15:00;172;14.5;34
23.10.2014;17:25:00;183;14.5;34
23.10.2014;17:35:00;135;14.6;34
23.10.2014;17:45:00;143;14.6;33
23.10.2014;17:55:00;128;14.6;33
23.10.2014;18:05:00;131;14.6;33
23.10.2014;18:15:00;16;14.7;27
23.10.2014;19:00:00;0;14.7;0
24.10.2014;08:15:00;0;0;6
24.10.2014;08:25:00;122;0;26
24.10.2014;08:35:00;181;0;27
24.10.2014;08:45:00;213;0;28
24.10.2014;08:55:00;263;0.1;28
24.10.2014;09:05:00;363;0.1;29
24.10.2014;09:15:00;777;0.2;29
24.10.2014;09:25:00;719;0.3;29
24.10.2014;09:35:00;680;0.5;30
24.10.2014;09:45:00;652;0.6;30
24.10.2014;09:55:00;611;0.7;30
24.10.2014;10:05:00;634;0.8;30
24.10.2014;10:15:00;580;0.9;30
24.10.2014;10:25:00;850;1.0;31
24.10.2014;10:35:00;1102;1.2;31
24.10.2014;10:45:00;764;1.3;31
24.10.2014;10:55:00;764;1.4;31
24.10.2014;11:05:00;991;1.6;31
24.10.2014;11:15:00;1240;1.8;31
24.10.2014;11:25:00;1644;2.1;31
24.10.2014;11:35:00;2326;2.4;32
24.10.2014;11:45:00;2406;2.8;33
24.10.2014;11:55:00;2481;3.3;33
24.10.2014;12:05:00;2037;3.7;34
24.10.2014;12:15:00;1962;4.0;34
24.10.2014;12:25:00;2033;4.3;34
24.10.2014;12:35:00;2341;4.7;34
24.10.2014;12:45:00;2815;5.1;35
24.10.2014;12:55:00;6066;6.0;39
24.10.2014;13:05:00;2795;6.6;39
24.10.2014;13:15:00;4019;7.2;39
24.10.2014;13:25:00;6319;8.1;42
24.10.2014;13:35:00;6023;9.1;44
24.10.2014;13:45:00;5956;10.1;46
24.10.2014;13:55:00;5917;11.1;47
24.10.2014;14:05:00;6440;12.1;46
24.10.2014;14:15:00;5373;13.1;45
24.10.2014;14:25:00;5750;14.0;47
24.10.2014;14:35:00;6197;14.9;47
24.10.2014;14:45:00;2266;15.6;42
24.10.2014;14:55:00;2163;15.9;41
24.10.2014;15:05:00;2246;16.3;40
24.10.2014;15:15:00;3726;16.9;41
24.10.2014;15:25:00;4202;17.6;42
24.10.2014;15:35:00;5066;18.5;45
24.10.2014;15:45:00;1175;18.7;41
24.10.2014;15:55:00;3743;19.1;41
24.10.2014;16:05:00;712;19.3;39
24.10.2014;16:15:00;3893;19.7;39
24.10.2014;16:25:00;3592;20.4;41
24.10.2014;16:35:00;2942;20.9;41
24.10.2014;16:45:00;2288;21.3;40
24.10.2014;16:55:00;1621;21.6;39
24.10.2014;17:05:00;1036;21.8;38
24.10.2014;17:15:00;803;21.9;37
24.10.2014;17:25:00;471;22.0;36
24.10.2014;17:35:00;357;22.1;36
24.10.2014;17:45:00;295;22.1;35
24.10.2014;17:55:00;243;22.2;35
24.10.2014;18:05:00;156;22.2;35
24.10.2014;18:15:00;116;22.2;35
25.10.2014;08:30:00;0;0;5
25.10.2014;08:40:00;141;0;26
25.10.2014;08:50:00;219;0;27
25.10.2014;09:00:00;451;0.1;28
25.10.2014;09:10:00;415;0.1;28
25.10.2014;09:20:00;535;0.2;28
25.10.2014;09:30:00;625;0.3;29
25.10.2014;09:40:00;823;0.4;29
25.10.2014;09:50:00;1051;0.6;29
25.10.2014;10:00:00;1351;0.8;30
25.10.2014;10:10:00;1635;1.1;30
25.10.2014;10:20:00;2700;1.5;30
25.10.2014;10:30:00;2009;1.8;31
25.10.2014;10:40:00;2074;2.2;32
25.10.2014;10:50:00;1837;2.5;32
25.10.2014;11:00:00;1972;2.8;32
25.10.2014;11:10:00;2401;3.2;33
25.10.2014;11:20:00;2188;3.5;33
25.10.2014;11:30:00;2783;4.0;34
25.10.2014;11:40:00;1584;4.2;34
25.10.2014;11:50:00;2740;4.7;34
25.10.2014;12:00:00;4734;5.5;38
25.10.2014;12:10:00;3442;6.1;38
25.10.2014;12:20:00;2661;6.7;39
25.10.2014;12:30:00;2582;7.2;38
25.10.2014;12:40:00;3709;7.7;38
25.10.2014;12:50:00;2982;8.2;39
25.10.2014;13:00:00;2461;8.6;38
25.10.2014;13:10:00;2225;9.0;38
25.10.2014;13:20:00;2381;9.4;37
25.10.2014;13:30:00;2516;9.8;38
25.10.2014;13:40:00;2722;10.2;38
25.10.2014;13:50:00;2884;10.7;38
25.10.2014;14:00:00;2660;11.2;38
25.10.2014;14:10:00;2207;11.5;38
25.10.2014;14:20:00;1699;11.8;37
25.10.2014;14:30:00;1711;12.1;36
25.10.2014;14:40:00;1873;12.4;36
25.10.2014;14:50:00;2722;12.8;37
25.10.2014;15:00:00;2309;13.2;37
25.10.2014;15:10:00;2106;13.6;37
25.10.2014;15:20:00;1977;13.9;36
25.10.2014;15:30:00;1786;14.2;36
25.10.2014;15:40:00;1458;14.5;36
25.10.2014;15:50:00;910;14.7;35
25.10.2014;16:00:00;691;14.8;35
25.10.2014;16:10:00;847;14.9;35
25.10.2014;16:20:00;876;15.1;34
25.10.2014;16:30:00;975;15.2;34
25.10.2014;16:40:00;732;15.3;34
25.10.2014;16:50:00;561;15.5;34
25.10.2014;17:00:00;425;15.5;34
25.10.2014;17:10:00;421;15.6;34
25.10.2014;17:20:00;394;15.7;34
25.10.2014;17:30:00;319;15.7;34
25.10.2014;17:40:00;286;15.8;33
25.10.2014;17:50:00;157;15.8;33
25.10.2014;18:00:00;179;15.8;33
25.10.2014;18:10:00;107;15.8;33
25.10.2014;18:20:00;0;15.8;0
25.10.2014;19:00:00;0;15.8;0
26.10.2014;07:15:00;7;0;7
26.10.2014;07:25:00;151;0;26
26.10.2014;07:35:00;201;0;27
26.10.2014;07:45:00;267;0;28
26.10.2014;07:55:00;367;0.1;28
26.10.2014;08:05:00;446;0.2;29
26.10.2014;08:15:00;530;0.3;29
26.10.2014;08:25:00;678;0.4;29
26.10.2014;08:35:00;875;0.5;29
26.10.2014;08:45:00;916;0.6;30
26.10.2014;08:55:00;1178;0.8;30
26.10.2014;09:05:00;1299;1.0;30
26.10.2014;09:15:00;1531;1.3;30
26.10.2014;09:25:00;1636;1.6;31
26.10.2014;09:35:00;1614;1.8;31
26.10.2014;09:45:00;1688;2.1;31
26.10.2014;09:55:00;1904;2.4;32
26.10.2014;10:05:00;2055;2.7;32
26.10.2014;10:15:00;2006;3.1;33
26.10.2014;10:25:00;2281;3.4;33
26.10.2014;10:35:00;2479;3.8;34
26.10.2014;10:45:00;2613;4.2;34
26.10.2014;10:55:00;2834;4.7;35
26.10.2014;11:05:00;2721;5.2;35
26.10.2014;11:15:00;2720;5.6;36
26.10.2014;11:25:00;3082;6.1;36
26.10.2014;11:35:00;3723;6.7;37
26.10.2014;11:45:00;4399;7.4;39
26.10.2014;11:55:00;4308;8.1;40
26.10.2014;12:05:00;4247;8.8;41
26.10.2014;12:15:00;3596;9.5;41
26.10.2014;12:25:00;4537;10.2;42
26.10.2014;12:35:00;5468;11.1;43
26.10.2014;12:45:00;5754;12.0;45
26.10.2014;12:55:00;5578;12.9;46
26.10.2014;13:05:00;5510;13.8;47
26.10.2014;13:15:00;5440;14.7;48
26.10.2014;13:25:00;5342;15.6;48
26.10.2014;13:35:00;5294;16.5;49
26.10.2014;13:45:00;5204;17.3;49
26.10.2014;13:55:00;5100;18.2;49
26.10.2014;14:05:00;4965;19.0;49
26.10.2014;14:15:00;4793;19.8;49
26.10.2014;14:25:00;4579;20.6;48
26.10.2014;14:35:00;4390;21.3;48
26.10.2014;14:45:00;4169;22.0;47
26.10.2014;14:55:00;3867;22.7;47
26.10.2014;15:05:00;3517;23.3;46
26.10.2014;15:15:00;3218;23.8;45
26.10.2014;15:25:00;2900;24.3;44
26.10.2014;15:35:00;2415;24.7;43
26.10.2014;15:45:00;1733;25.0;41
26.10.2014;15:55:00;1199;25.2;40
26.10.2014;16:05:00;1102;25.4;39
26.10.2014;16:15:00;928;25.6;38
26.10.2014;16:25:00;454;25.7;37
26.10.2014;16:35:00;264;25.7;37
26.10.2014;16:45:00;236;25.8;36
26.10.2014;16:55:00;196;25.8;36
26.10.2014;17:05:00;157;25.8;36
26.10.2014;17:15:00;120;25.9;35
26.10.2014;17:25:00;0;25.9;7
27.10.2014;07:35:00;0;0;19
27.10.2014;07:45:00;0;0;27
27.10.2014;07:55:00;140;0;27
27.10.2014;08:05:00;179;0;28
27.10.2014;08:15:00;179;0;28
27.10.2014;08:25:00;243;0.1;28
27.10.2014;08:35:00;250;0.1;29
27.10.2014;08:45:00;290;0.1;29
27.10.2014;08:55:00;344;0.2;29
27.10.2014;09:05:00;403;0.3;29
27.10.2014;09:15:00;431;0.3;30
27.10.2014;09:25:00;465;0.4;30
27.10.2014;09:35:00;514;0.5;30
27.10.2014;09:45:00;363;0.6;30
27.10.2014;09:55:00;537;0.6;30
27.10.2014;10:05:00;634;0.7;30
27.10.2014;10:15:00;837;0.9;31
27.10.2014;10:25:00;853;1.0;31
27.10.2014;10:35:00;646;1.1;31
27.10.2014;10:45:00;666;1.3;31
27.10.2014;10:55:00;717;1.4;31
27.10.2014;11:05:00;737;1.5;31
27.10.2014;11:15:00;772;1.6;31
27.10.2014;11:25:00;994;1.8;31
27.10.2014;11:35:00;923;1.9;31
27.10.2014;11:45:00;890;2.1;31
27.10.2014;11:55:00;859;2.2;32
27.10.2014;12:05:00;815;2.4;32
27.10.2014;12:15:00;972;2.5;32
27.10.2014;12:25:00;983;2.7;32
27.10.2014;12:35:00;867;2.8;32
27.10.2014;12:45:00;976;3.0;32
27.10.2014;12:55:00;793;3.1;32
27.10.2014;13:05:00;750;3.3;32
27.10.2014;13:15:00;709;3.4;32
27.10.2014;13:25:00;806;3.5;32
27.10.2014;13:35:00;841;3.6;32
27.10.2014;13:45:00;848;3.8;32
27.10.2014;13:55:00;788;3.9;32
27.10.2014;14:05:00;728;4.0;32
27.10.2014;14:15:00;710;4.1;32
27.10.2014;14:25:00;896;4.3;32
27.10.2014;14:35:00;777;4.4;32
27.10.2014;14:45:00;870;4.6;32
27.10.2014;14:55:00;1025;4.7;32
27.10.2014;15:05:00;658;4.9;32
27.10.2014;15:15:00;677;5.0;32
27.10.2014;15:25:00;434;5.1;32
27.10.2014;15:35:00;482;5.1;32
27.10.2014;15:45:00;390;5.2;32
27.10.2014;15:55:00;440;5.3;32
27.10.2014;16:05:00;214;5.3;32
27.10.2014;16:15:00;224;5.4;32
27.10.2014;16:25:00;262;5.4;32
27.10.2014;16:35:00;246;5.4;32
27.10.2014;16:45:00;155;5.5;32
27.10.2014;16:55:00;114;5.5;32
27.10.2014;17:05:00;0;5.5;19
27.10.2014;19:00:00;0;5.5;0
28.10.2014;07:20:00;0;0;2
28.10.2014;07:30:00;128;0;26
28.10.2014;07:40:00;169;0;27
28.10.2014;07:50:00;211;0;27
28.10.2014;08:00:00;303;0.1;28
28.10.2014;08:10:00;361;0.1;28
28.10.2014;08:20:00;482;0.2;28
28.10.2014;08:30:00;669;0.3;29
28.10.2014;08:40:00;753;0.4;29
28.10.2014;08:50:00;795;0.6;29
28.10.2014;09:00:00;1057;0.7;30
28.10.2014;09:10:00;1207;0.9;30
28.10.2014;09:20:00;1654;1.2;30
28.10.2014;09:30:00;2130;1.5;30
28.10.2014;09:40:00;1752;1.8;31
28.10.2014;09:50:00;2095;2.2;32
28.10.2014;10:00:00;1596;2.5;32
28.10.2014;10:10:00;1364;2.7;32
28.10.2014;10:20:00;1196;2.9;32
28.10.2014;10:30:00;1211;3.1;32
28.10.2014;10:40:00;1305;3.3;32
28.10.2014;10:50:00;1414;3.5;32
28.10.2014;11:00:00;1343;3.8;32
28.10.2014;11:10:00;1337;4.0;32
28.10.2014;11:20:00;1395;4.2;32
28.10.2014;11:30:00;1564;4.5;32
28.10.2014;11:40:00;1422;4.7;32
28.10.2014;11:50:00;1387;4.9;32
28.10.2014;12:00:00;1491;5.2;32
28.10.2014;12:10:00;1573;5.4;33
28.10.2014;12:20:00;1503;5.7;33
28.10.2014;12:30:00;1479;5.9;33
28.10.2014;12:40:00;1556;6.2;33
28.10.2014;12:50:00;1408;6.4;33
28.10.2014;13:00:00;1845;6.7;33
28.10.2014;13:10:00;3306;7.2;34
28.10.2014;13:20:00;4398;7.8;36
28.10.2014;13:30:00;3277;8.4;37
28.10.2014;13:40:00;2727;8.8;37
28.10.2014;13:50:00;4174;9.5;39
28.10.2014;14:00:00;2731;9.9;38
28.10.2014;14:10:00;5451;10.7;40
28.10.2014;14:20:00;4506;11.5;42
28.10.2014;14:30:00;3678;12.2;42
28.10.2014;14:40:00;3710;12.8;42
28.10.2014;14:50:00;3630;13.4;42
28.10.2014;15:00:00;3251;13.9;42
28.10.2014;15:10:00;2843;14.4;41
28.10.2014;15:20:00;2594;14.9;40
28.10.2014;15:30:00;2211;15.3;39
28.10.2014;15:40:00;1641;15.5;38
28.10.2014;15:50:00;1140;15.8;37
28.10.2014;16:00:00;763;15.9;36
28.10.2014;16:10:00;530;16.0;35
28.10.2014;16:20:00;471;16.1;35
28.10.2014;16:30:00;372;16.1;35
28.10.2014;16:40:00;309;16.2;35
28.10.2014;16:50:00;252;16.2;34
28.10.2014;17:00:00;184;16.3;34
28.10.2014;17:10:00;127;16.3;34
28.10.2014;17:20:00;20;16.3;14
28.10.2014;19:00:00;0;16.3;0
29.10.2014;07:15:00;56;0;24
29.10.2014;07:25:00;163;0;26
29.10.2014;07:35:00;204;0;27
29.10.2014;07:45:00;280;0.1;27
29.10.2014;07:55:00;419;0.1;28
29.10.2014;08:05:00;761;0.2;28
29.10.2014;08:15:00;931;0.4;28
29.10.2014;08:25:00;838;0.5;29
29.10.2014;08:35:00;1098;0.7;29
29.10.2014;08:45:00;1188;0.9;29
29.10.2014;08:55:00;1240;1.1;30
29.10.2014;09:05:00;2018;1.3;30
29.10.2014;09:15:00;2094;1.6;30
29.10.2014;09:25:00;2877;2.1;31
29.10.2014;09:35:00;2859;2.6;33
29.10.2014;09:45:00;3301;3.1;34
29.10.2014;09:55:00;2021;3.5;34
29.10.2014;10:05:00;4738;4.1;35
29.10.2014;10:15:00;1946;4.6;36
29.10.2014;10:25:00;4396;5.3;37
29.10.2014;10:35:00;4734;6.0;39
29.10.2014;10:45:00;4833;6.8;41
29.10.2014;10:55:00;4902;7.6;42
29.10.2014;11:05:00;5060;8.5;43
29.10.2014;11:15:00;5196;9.3;44
29.10.2014;11:25:00;5319;10.2;45
29.10.2014;11:35:00;5397;11.1;46
29.10.2014;11:45:00;5481;12.0;47
29.10.2014;11:55:00;5515;12.9;48
29.10.2014;12:05:00;5484;13.8;48
29.10.2014;12:15:00;5523;14.7;49
29.10.2014;12:25:00;5546;15.6;46
29.10.2014;12:35:00;5565;16.5;45
29.10.2014;12:45:00;5438;17.4;47
29.10.2014;12:55:00;5371;18.3;47
29.10.2014;13:05:00;5365;19.2;48
29.10.2014;13:15:00;4291;20.0;48
29.10.2014;13:25:00;3792;20.7;47
29.10.2014;13:35:00;3948;21.4;47
29.10.2014;13:45:00;5068;22.2;47
29.10.2014;13:55:00;4967;23.0;48
29.10.2014;14:05:00;4832;23.8;48
29.10.2014;14:15:00;4618;24.6;48
29.10.2014;14:25:00;4388;25.3;48
29.10.2014;14:35:00;4161;26.0;47
29.10.2014;14:45:00;3980;26.7;47
29.10.2014;14:55:00;3701;27.3;46
29.10.2014;15:05:00;3284;27.8;45
29.10.2014;15:15:00;2890;28.3;44
29.10.2014;15:25:00;2443;28.8;43
29.10.2014;15:35:00;1845;29.1;42
29.10.2014;15:45:00;1285;29.3;40
29.10.2014;15:55:00;1238;29.5;39
29.10.2014;16:05:00;829;29.7;38
29.10.2014;16:15:00;900;29.8;37
29.10.2014;16:25:00;293;29.9;37
29.10.2014;16:35:00;289;30.0;36
29.10.2014;16:45:00;259;30.0;36
29.10.2014;16:55:00;205;30.0;36
29.10.2014;17:05:00;147;30.1;35
29.10.2014;17:15:00;36;30.1;35
29.10.2014;17:25:00;0;30.1;0
30.10.2014;07:30:00;171;0;26
30.10.2014;07:40:00;337;0;27
30.10.2014;07:50:00;288;0.1;27
30.10.2014;08:00:00;623;0.2;28
30.10.2014;08:10:00;765;0.3;28
30.10.2014;08:20:00;545;0.4;29
30.10.2014;08:30:00;645;0.5;29
30.10.2014;08:40:00;943;0.6;29
30.10.2014;08:50:00;1063;0.8;29
30.10.2014;09:00:00;1231;1.0;30
30.10.2014;09:10:00;1287;1.2;30
30.10.2014;09:20:00;1415;1.4;30
30.10.2014;09:30:00;1451;1.7;30
30.10.2014;09:40:00;1421;1.9;31
30.10.2014;09:50:00;1302;2.1;31
30.10.2014;10:00:00;1365;2.3;31
30.10.2014;10:10:00;1558;2.6;31
30.10.2014;10:20:00;1756;2.9;31
30.10.2014;10:30:00;2191;3.2;32
30.10.2014;10:40:00;2116;3.6;33
30.10.2014;10:50:00;1925;3.9;33
30.10.2014;11:00:00;1603;4.2;33
30.10.2014;11:10:00;1207;4.4;33
30.10.2014;11:20:00;1673;4.6;33
30.10.2014;11:30:00;1701;4.9;33
30.10.2014;11:40:00;2015;5.2;33
30.10.2014;11:50:00;2112;5.6;33
30.10.2014;12:00:00;2800;6.0;34
30.10.2014;12:10:00;2654;6.4;35
30.10.2014;12:20:00;3349;7.0;36
30.10.2014;12:30:00;3409;7.6;37
30.10.2014;12:40:00;3699;8.2;38
30.10.2014;12:50:00;3415;8.7;38
30.10.2014;13:00:00;4285;9.4;39
30.10.2014;13:10:00;4154;10.1;41
30.10.2014;13:20:00;3425;10.7;41
30.10.2014;13:30:00;3423;11.3;41
30.10.2014;13:40:00;2746;11.8;40
30.10.2014;13:50:00;2802;12.2;40
30.10.2014;14:00:00;4876;12.9;40
30.10.2014;14:10:00;2970;13.5;41
30.10.2014;14:20:00;2521;13.9;40
30.10.2014;14:30:00;1021;14.1;38
30.10.2014;14:40:00;3876;14.7;39
30.10.2014;14:50:00;3327;15.3;40
30.10.2014;15:00:00;3012;15.8;40
30.10.2014;15:10:00;2620;16.2;40
30.10.2014;15:20:00;2307;16.6;39
30.10.2014;15:30:00;1875;16.9;38
30.10.2014;15:40:00;1345;17.2;37
30.10.2014;15:50:00;995;17.4;36
30.10.2014;16:00:00;686;17.5;35
30.10.2014;16:10:00;593;17.6;35
30.10.2014;16:20:00;508;17.7;35
30.10.2014;16:30:00;462;17.8;35
30.10.2014;16:40:00;402;17.8;34
30.10.2014;16:50:00;312;17.9;34
30.10.2014;17:00:00;228;17.9;34
30.10.2014;17:10:00;139;18.0;34
30.10.2014;17:20:00;68;18.0;31
30.10.2014;19:00:00;0;18.0;0
31.10.2014;07:15:00;0;0;9
31.10.2014;07:25:00;227;0;26
31.10.2014;07:35:00;361;0;27
31.10.2014;07:45:00;377;0.1;27
31.10.2014;07:55:00;454;0.2;28
31.10.2014;08:05:00;605;0.3;28
31.10.2014;08:15:00;633;0.4;28
31.10.2014;08:25:00;1102;0.5;29
31.10.2014;08:35:00;909;0.7;29
31.10.2014;08:45:00;1016;0.8;29
31.10.2014;08:55:00;1160;1.0;30
31.10.2014;09:05:00;1860;1.3;30
31.10.2014;09:15:00;2428;1.7;30
31.10.2014;09:25:00;2613;2.1;31
31.10.2014;09:45:00;2499;3.1;34
31.10.2014;09:55:00;3418;3.7;35
31.10.2014;10:05:00;3802;4.3;36
31.10.2014;10:15:00;4392;5.0;38
31.10.2014;10:25:00;3271;5.6;38
31.10.2014;10:45:00;4613;6.9;40
31.10.2014;10:55:00;3200;7.5;40
31.10.2014;11:05:00;5411;8.2;40
31.10.2014;11:15:00;3622;8.9;41
31.10.2014;11:25:00;3227;9.6;41
31.10.2014;11:35:00;4323;10.2;41
31.10.2014;11:45:00;4135;10.9;42
31.10.2014;11:55:00;4448;11.6;42
31.10.2014;12:05:00;3906;12.3;43
31.10.2014;12:15:00;3588;13.0;43
31.10.2014;12:25:00;4273;13.6;43
31.10.2014;12:35:00;3546;14.2;43
31.10.2014;12:45:00;3295;14.8;42
31.10.2014;12:55:00;3217;15.3;42
31.10.2014;13:05:00;5627;16.2;43
31.10.2014;13:15:00;5357;17.1;45
31.10.2014;13:25:00;5203;17.9;46
31.10.2014;13:35:00;5067;18.8;47
31.10.2014;13:45:00;4902;19.6;47
31.10.2014;13:55:00;4710;20.4;47
31.10.2014;14:05:00;4508;21.1;47
31.10.2014;14:15:00;4454;21.9;47
31.10.2014;14:25:00;4028;22.5;46
31.10.2014;14:35:00;3550;23.1;45
31.10.2014;14:45:00;3638;23.8;45
31.10.2014;14:55:00;2828;24.2;43
31.10.2014;15:05:00;2271;24.6;42
31.10.2014;15:15:00;2249;25.0;41
31.10.2014;15:25:00;1518;25.3;40
31.10.2014;15:35:00;1327;25.5;39
31.10.2014;15:45:00;1000;25.7;38
31.10.2014;15:55:00;634;25.8;36
31.10.2014;16:05:00;466;25.9;36
31.10.2014;16:15:00;424;26.0;36
31.10.2014;16:25:00;354;26.0;35
31.10.2014;16:35:00;303;26.1;35
31.10.2014;16:45:00;235;26.1;35
31.10.2014;16:55:00;176;26.2;35
31.10.2014;17:05:00;124;26.2;34
31.10.2014;17:15:00;0;26.2;34
31.10.2014;17:25:00;0;26.2;0
31.10.2014;19:00:00;0;26.2;0
01.11.2014;07:20:00;15;0;10
01.11.2014;07:30:00;180;0;26
01.11.2014;07:40:00;231;0;27
01.11.2014;07:50:00;340;0.1;27
01.11.2014;08:00:00;542;0.1;28
01.11.2014;08:10:00;685;0.3;28
01.11.2014;08:20:00;885;0.4;28
01.11.2014;08:30:00;1075;0.6;29
01.11.2014;08:40:00;1162;0.8;29
01.11.2014;08:50:00;1510;1.0;29
01.11.2014;09:00:00;1686;1.3;30
01.11.2014;09:10:00;1848;1.6;30
01.11.2014;09:20:00;2231;1.9;30
01.11.2014;09:30:00;2227;2.3;31
01.11.2014;09:40:00;2956;2.7;32
01.11.2014;09:50:00;3327;3.2;33
01.11.2014;10:00:00;3995;3.8;35
01.11.2014;10:10:00;4183;4.5;37
01.11.2014;10:20:00;4382;5.2;38
01.11.2014;10:30:00;4484;6.0;39
01.11.2014;10:40:00;4550;6.7;40
01.11.2014;10:50:00;4669;7.5;41
01.11.2014;11:00:00;4834;8.3;42
01.11.2014;11:10:00;4920;9.1;43
01.11.2014;11:20:00;5089;9.9;44
01.11.2014;11:30:00;5015;10.8;45
01.11.2014;11:40:00;3825;11.4;44
01.11.2014;11:50:00;4955;12.2;44
01.11.2014;12:00:00;5073;13.0;45
01.11.2014;12:10:00;5200;13.9;46
01.11.2014;12:20:00;5152;14.7;47
01.11.2014;12:30:00;5215;15.6;47
01.11.2014;12:40:00;5207;16.4;48
01.11.2014;12:50:00;5051;17.3;48
01.11.2014;13:00:00;5048;18.1;48
01.11.2014;13:10:00;5065;18.9;48
01.11.2014;13:20:00;4943;19.8;48
01.11.2014;13:30:00;4849;20.6;48
01.11.2014;13:40:00;4723;21.3;48
01.11.2014;13:50:00;4521;22.1;48
01.11.2014;14:00:00;4469;22.8;47
01.11.2014;14:10:00;4247;23.5;47
01.11.2014;14:20:00;4135;24.2;47
01.11.2014;14:30:00;3884;24.9;46
01.11.2014;14:40:00;3725;25.5;46
01.11.2014;14:50:00;3409;26.1;45
01.11.2014;15:00:00;3089;26.6;44
01.11.2014;15:10:00;2734;27.0;43
01.11.2014;15:20:00;2241;27.4;42
01.11.2014;15:30:00;1504;27.7;40
01.11.2014;15:40:00;1067;27.9;39
01.11.2014;15:50:00;742;28.0;38
01.11.2014;16:00:00;524;28.1;37
01.11.2014;16:10:00;471;28.2;36
01.11.2014;16:20:00;375;28.3;36
01.11.2014;16:30:00;310;28.3;36
01.11.2014;16:40:00;248;28.4;35
01.11.2014;16:50:00;204;28.4;35
01.11.2014;17:00:00;149;28.4;35
01.11.2014;17:10:00;90;28.5;34
01.11.2014;17:20:00;0;28.5;0
02.11.2014;07:10:00;24;0;11
02.11.2014;07:20:00;174;0;25
02.11.2014;07:30:00;266;0;26
02.11.2014;07:40:00;351;0.1;27
02.11.2014;07:50:00;468;0.1;28
02.11.2014;08:00:00;639;0.2;28
02.11.2014;08:10:00;755;0.4;28
02.11.2014;08:20:00;787;0.5;29
02.11.2014;08:30:00;791;0.6;29
02.11.2014;08:40:00;1351;0.8;29
02.11.2014;08:50:00;1377;1.1;29
02.11.2014;09:00:00;1063;1.2;30
02.11.2014;09:10:00;1282;1.4;30
02.11.2014;09:20:00;1518;1.6;30
02.11.2014;09:30:00;1991;1.9;30
02.11.2014;09:40:00;2305;2.3;31
02.11.2014;09:50:00;3808;2.9;33
02.11.2014;10:00:00;3367;3.5;34
02.11.2014;10:10:00;3090;4.0;35
02.11.2014;10:20:00;4381;4.7;36
02.11.2014;10:30:00;4583;5.4;38
02.11.2014;10:40:00;4693;6.2;40
02.11.2014;10:50:00;4896;7.0;41
02.11.2014;11:00:00;5011;7.8;42
02.11.2014;11:10:00;4734;8.6;43
02.11.2014;11:20:00;4611;9.4;43
02.11.2014;11:30:00;5302;10.3;44
02.11.2014;11:40:00;5206;11.1;45
02.11.2014;11:50:00;5437;12.0;46
02.11.2014;12:00:00;5061;12.9;46
02.11.2014;12:10:00;4607;13.6;46
02.11.2014;12:20:00;4970;14.4;46
02.11.2014;12:30:00;5450;15.3;47
02.11.2014;12:40:00;5039;16.2;47
02.11.2014;12:50:00;5295;17.1;48
02.11.2014;13:00:00;5310;17.9;48
02.11.2014;13:10:00;4287;18.7;48
02.11.2014;13:20:00;3893;19.4;47
02.11.2014;13:30:00;4355;20.1;47
02.11.2014;13:40:00;4383;20.8;46
02.11.2014;13:50:00;4804;21.6;47
02.11.2014;14:00:00;4584;22.3;47
02.11.2014;14:10:00;3795;23.0;46
02.11.2014;14:20:00;4148;23.7;46
02.11.2014;14:30:00;4005;24.3;46
02.11.2014;14:40:00;3824;25.0;46
02.11.2014;14:50:00;2874;25.5;44
02.11.2014;15:00:00;2685;26.0;43
02.11.2014;15:10:00;2500;26.4;42
02.11.2014;15:20:00;1722;26.7;41
02.11.2014;15:30:00;1262;26.9;39
02.11.2014;15:40:00;980;27.1;38
02.11.2014;15:50:00;684;27.2;37
02.11.2014;16:00:00;514;27.3;36
02.11.2014;16:10:00;499;27.4;36
02.11.2014;16:20:00;391;27.5;36
02.11.2014;16:30:00;344;27.5;35
02.11.2014;16:40:00;285;27.6;35
02.11.2014;16:50:00;221;27.6;35
02.11.2014;17:00:00;159;27.7;35
02.11.2014;17:10:00;47;27.7;34
02.11.2014;17:20:00;0;27.7;0
03.11.2014;07:25:00;140;0;26
03.11.2014;07:35:00;175;0;27
03.11.2014;07:45:00;224;0;27
03.11.2014;07:55:00;330;0.1;28
03.11.2014;08:05:00;457;0.1;28
03.11.2014;08:15:00;563;0.2;28
03.11.2014;08:25:00;711;0.3;29
03.11.2014;08:35:00;883;0.5;29
03.11.2014;08:45:00;1062;0.7;29
03.11.2014;08:55:00;1188;0.8;30
03.11.2014;09:05:00;1341;1.1;30
03.11.2014;09:15:00;2521;1.4;30
03.11.2014;09:25:00;2769;1.9;31
03.11.2014;09:35:00;3009;2.4;32
03.11.2014;09:45:00;3362;2.9;34
03.11.2014;09:55:00;3685;3.5;35
03.11.2014;10:05:00;3955;4.2;36
03.11.2014;10:15:00;4177;4.8;38
03.11.2014;10:25:00;4369;5.6;39
03.11.2014;10:35:00;4516;6.3;40
03.11.2014;10:45:00;4662;7.1;41
03.11.2014;10:55:00;4757;7.8;42
03.11.2014;11:05:00;4922;8.6;43
03.11.2014;11:15:00;5618;9.5;44
03.11.2014;11:25:00;2306;10.0;42
03.11.2014;11:35:00;3657;10.6;42
03.11.2014;11:45:00;5430;11.6;45
03.11.2014;11:55:00;5441;12.4;46
03.11.2014;12:05:00;5576;13.4;47
03.11.2014;12:15:00;5465;14.3;47
03.11.2014;12:25:00;5292;15.2;48
03.11.2014;12:35:00;5270;16.0;48
03.11.2014;12:45:00;5397;16.9;48
03.11.2014;12:55:00;5576;17.8;44
03.11.2014;13:05:00;5895;18.8;46
03.11.2014;13:15:00;5234;19.7;47
03.11.2014;13:25:00;4905;20.5;48
03.11.2014;13:35:00;4825;21.3;48
03.11.2014;13:45:00;4665;22.1;48
03.11.2014;13:55:00;4533;22.8;48
03.11.2014;14:05:00;4363;23.6;47
03.11.2014;14:15:00;4201;24.3;47
03.11.2014;14:25:00;4036;24.9;46
03.11.2014;14:35:00;3733;25.6;46
03.11.2014;14:45:00;3604;26.2;45
03.11.2014;14:55:00;3359;26.8;45
03.11.2014;15:05:00;2726;27.2;44
03.11.2014;15:15:00;2235;27.6;42
03.11.2014;15:25:00;782;27.8;40
03.11.2014;15:35:00;392;27.9;38
03.11.2014;15:45:00;595;28.0;37
03.11.2014;15:55:00;829;28.1;37
03.11.2014;16:05:00;710;28.2;36
03.11.2014;16:15:00;515;28.3;36
03.11.2014;16:25:00;392;28.4;36
03.11.2014;16:35:00;285;28.5;35
03.11.2014;16:45:00;192;28.5;35
03.11.2014;16:55:00;121;28.5;35
03.11.2014;17:05:00;0;28.5;14
03.11.2014;17:10:00;0;28.5;0
04.11.2014;07:15:00;0;0;1
04.11.2014;07:25:00;146;0;26
04.11.2014;07:35:00;211;0;26
04.11.2014;07:45:00;295;0;27
04.11.2014;07:55:00;424;0.1;28
04.11.2014;08:05:00;595;0.2;28
04.11.2014;08:15:00;744;0.3;28
04.11.2014;08:25:00;894;0.5;29
04.11.2014;08:35:00;1069;0.6;29
04.11.2014;08:45:00;1226;0.8;29
04.11.2014;08:55:00;1259;1.0;29
04.11.2014;09:05:00;1464;1.3;30
04.11.2014;09:15:00;1823;1.6;30
04.11.2014;09:25:00;1720;1.9;30
04.11.2014;09:35:00;2273;2.2;31
04.11.2014;09:45:00;1964;2.5;31
04.11.2014;09:55:00;1969;2.8;32
04.11.2014;10:05:00;1872;3.2;32
04.11.2014;10:15:00;1880;3.5;32
04.11.2014;10:25:00;2202;3.8;33
04.11.2014;10:35:00;1979;4.1;33
04.11.2014;10:45:00;1998;4.5;33
04.11.2014;10:55:00;2852;4.9;34
04.11.2014;11:05:00;3050;5.5;35
04.11.2014;11:15:00;1897;5.9;35
04.11.2014;11:25:00;4878;6.6;38
04.11.2014;11:35:00;5200;7.6;41
04.11.2014;11:45:00;5233;8.4;42
04.11.2014;11:55:00;2282;8.9;40
04.11.2014;12:05:00;4951;9.5;41
04.11.2014;12:15:00;3848;10.4;42
04.11.2014;12:25:00;1721;10.7;40
04.11.2014;12:35:00;4987;11.3;40
04.11.2014;12:45:00;6189;12.3;44
04.11.2014;12:55:00;2051;13.0;44
04.11.2014;13:05:00;2504;13.5;42
04.11.2014;13:15:00;2710;14.0;41
04.11.2014;13:25:00;3763;14.4;40
04.11.2014;13:35:00;2908;14.9;40
04.11.2014;13:45:00;1829;15.2;40
04.11.2014;13:55:00;2073;15.6;39
04.11.2014;14:05:00;1615;16.0;39
04.11.2014;14:15:00;1335;16.2;38
04.11.2014;14:25:00;1386;16.5;37
04.11.2014;14:35:00;1245;16.7;36
04.11.2014;14:45:00;1255;16.9;36
04.11.2014;14:55:00;1207;17.1;35
04.11.2014;15:05:00;1494;17.3;35
04.11.2014;15:15:00;1472;17.6;35
04.11.2014;15:25:00;972;17.8;35
04.11.2014;15:35:00;1272;18.0;35
04.11.2014;15:45:00;1224;18.2;34
04.11.2014;15:55:00;794;18.3;34
04.11.2014;16:05:00;324;18.4;34
04.11.2014;16:15:00;261;18.4;34
04.11.2014;16:25:00;245;18.5;34
04.11.2014;16:35:00;224;18.5;34
04.11.2014;16:45:00;173;18.6;34
04.11.2014;16:55:00;17;18.6;33
04.11.2014;17:05:00;0;18.6;0
05.11.2014;07:45:00;0;0;8
05.11.2014;07:55:00;121;0;26
05.11.2014;08:05:00;162;0;27
05.11.2014;08:15:00;217;0;27
05.11.2014;08:25:00;238;0.1;28
05.11.2014;08:35:00;227;0.1;28
05.11.2014;08:45:00;339;0.1;28
05.11.2014;08:55:00;388;0.2;29
05.11.2014;09:05:00;389;0.3;29
05.11.2014;09:15:00;520;0.4;29
05.11.2014;09:25:00;564;0.4;29
05.11.2014;09:35:00;554;0.5;30
05.11.2014;09:45:00;410;0.6;30
05.11.2014;09:55:00;373;0.7;30
05.11.2014;10:05:00;466;0.8;30
05.11.2014;10:15:00;468;0.8;30
05.11.2014;10:25:00;536;0.9;30
05.11.2014;10:35:00;555;1.0;30
05.11.2014;10:45:00;575;1.1;30
05.11.2014;10:55:00;642;1.2;31
05.11.2014;11:05:00;580;1.3;31
05.11.2014;11:15:00;578;1.4;31
05.11.2014;11:25:00;479;1.5;31
05.11.2014;11:35:00;513;1.6;31
05.11.2014;11:45:00;405;1.6;31
05.11.2014;11:55:00;439;1.7;31
05.11.2014;12:05:00;451;1.8;31
05.11.2014;12:15:00;644;1.9;31
05.11.2014;12:25:00;625;2.0;31
05.11.2014;12:35:00;687;2.1;31
05.11.2014;12:45:00;676;2.2;31
05.11.2014;12:55:00;691;2.3;31
05.11.2014;13:05:00;621;2.4;31
05.11.2014;13:15:00;618;2.5;31
05.11.2014;13:25:00;705;2.6;31
05.11.2014;13:35:00;600;2.7;31
05.11.2014;13:45:00;603;2.8;31
05.11.2014;13:55:00;485;2.9;31
05.11.2014;14:05:00;409;3.0;31
05.11.2014;14:15:00;323;3.1;31
05.11.2014;14:25:00;368;3.1;31
05.11.2014;14:35:00;266;3.2;31
05.11.2014;14:45:00;249;3.2;31
05.11.2014;14:55:00;260;3.3;31
05.11.2014;15:05:00;252;3.3;31
05.11.2014;15:15:00;227;3.3;31
05.11.2014;15:25:00;238;3.4;31
05.11.2014;15:35:00;199;3.4;31
05.11.2014;15:45:00;150;3.4;31
05.11.2014;15:55:00;130;3.5;31
05.11.2014;16:05:00;113;3.5;31
05.11.2014;16:15:00;103;3.5;31
05.11.2014;16:25:00;0;3.5;11
05.11.2014;16:35:00;0;3.5;0
05.11.2014;16:45:00;0;3.5;0
05.11.2014;17:00:00;0;3.5;0
06.11.2014;07:40:00;0;0;16
06.11.2014;07:50:00;143;0;26
06.11.2014;08:00:00;185;0;26
06.11.2014;08:10:00;285;0;27
06.11.2014;08:20:00;326;0.1;27
06.11.2014;08:30:00;338;0.1;28
06.11.2014;08:40:00;376;0.2;28
06.11.2014;08:50:00;635;0.3;28
06.11.2014;09:00:00;695;0.4;28
06.11.2014;09:10:00;1020;0.6;29
06.11.2014;09:20:00;1009;0.7;29
06.11.2014;09:30:00;929;0.9;29
06.11.2014;09:40:00;1186;1.1;29
06.11.2014;09:50:00;1195;1.3;29
06.11.2014;10:00:00;1343;1.5;30
06.11.2014;10:10:00;2459;1.9;30
06.11.2014;10:20:00;1842;2.2;30
06.11.2014;10:30:00;1795;2.5;31
06.11.2014;10:40:00;2204;2.8;31
06.11.2014;10:50:00;1908;3.1;32
06.11.2014;11:00:00;1070;3.4;31
06.11.2014;11:10:00;903;3.5;31
06.11.2014;11:20:00;900;3.7;31
06.11.2014;11:30:00;1123;3.8;31
06.11.2014;11:40:00;1201;4.0;31
06.11.2014;11:50:00;1078;4.2;31
06.11.2014;12:00:00;1302;4.4;31
06.11.2014;12:10:00;1621;4.6;31
06.11.2014;12:20:00;1104;4.8;31
06.11.2014;12:30:00;971;5.0;32
06.11.2014;12:40:00;902;5.2;32
06.11.2014;12:50:00;692;5.3;32
06.11.2014;13:00:00;558;5.4;32
06.11.2014;13:10:00;920;5.5;31
06.11.2014;13:20:00;588;5.6;31
06.11.2014;13:30:00;694;5.7;31
06.11.2014;13:40:00;827;5.9;31
06.11.2014;13:50:00;1029;6.0;31
06.11.2014;14:00:00;900;6.2;31
06.11.2014;14:10:00;705;6.3;31
06.11.2014;14:20:00;773;6.4;31
06.11.2014;14:30:00;474;6.6;31
06.11.2014;14:40:00;519;6.6;31
06.11.2014;14:50:00;460;6.7;31
06.11.2014;15:00:00;359;6.8;31
06.11.2014;15:10:00;374;6.9;31
06.11.2014;15:20:00;347;6.9;31
06.11.2014;15:30:00;334;7.0;31
06.11.2014;15:40:00;342;7.0;31
06.11.2014;15:50:00;273;7.1;31
06.11.2014;16:00:00;313;7.1;31
06.11.2014;16:10:00;264;7.2;31
06.11.2014;16:20:00;299;7.2;31
06.11.2014;16:30:00;219;7.3;31
06.11.2014;16:40:00;142;7.3;31
06.11.2014;16:50:00;138;7.3;31
06.11.2014;17:00:00;0;7.3;31
06.11.2014;17:05:00;0;7.3;0
07.11.2014;07:55:00;0;0;23
07.11.2014;08:05:00;143;0;26
07.11.2014;08:15:00;172;0;26
07.11.2014;08:25:00;230;0;27
07.11.2014;08:35:00;358;0.1;27
07.11.2014;08:45:00;481;0.2;28
07.11.2014;08:55:00;423;0.2;28
07.11.2014;09:05:00;557;0.3;28
07.11.2014;09:15:00;789;0.4;28
07.11.2014;09:25:00;797;0.6;29
07.11.2014;09:35:00;816;0.7;29
07.11.2014;09:45:00;840;0.8;29
07.11.2014;09:55:00;1168;1.0;29
07.11.2014;10:05:00;999;1.2;29
07.11.2014;10:15:00;1082;1.4;30
07.11.2014;10:25:00;1163;1.5;30
07.11.2014;10:35:00;1242;1.8;30
07.11.2014;10:45:00;1475;2.0;30
07.11.2014;10:55:00;1372;2.2;30
07.11.2014;11:05:00;1593;2.5;30
07.11.2014;11:15:00;1433;2.7;31
07.11.2014;11:25:00;1503;3.0;31
07.11.2014;11:35:00;5120;3.6;33
07.11.2014;11:45:00;5637;4.5;36
07.11.2014;11:55:00;5388;5.4;39
07.11.2014;12:05:00;5379;6.3;41
07.11.2014;12:15:00;5139;7.1;42
07.11.2014;12:25:00;5276;8.0;43
07.11.2014;12:35:00;4159;8.7;43
07.11.2014;12:45:00;4497;9.5;43
07.11.2014;12:55:00;5250;10.4;44
07.11.2014;13:05:00;5227;11.2;45
07.11.2014;13:15:00;4960;12.1;45
07.11.2014;13:25:00;4982;12.9;45
07.11.2014;13:35:00;3405;13.6;44
07.11.2014;13:45:00;4987;14.3;45
07.11.2014;13:55:00;4544;15.1;45
07.11.2014;14:05:00;4396;15.8;45
07.11.2014;14:15:00;4767;16.6;46
07.11.2014;14:25:00;4261;17.4;45
07.11.2014;14:35:00;1989;17.8;43
07.11.2014;14:45:00;1977;18.1;41
07.11.2014;14:55:00;1715;18.4;40
07.11.2014;15:05:00;1584;18.7;39
07.11.2014;15:15:00;1678;19.0;38
07.11.2014;15:25:00;1246;19.2;37
07.11.2014;15:35:00;1136;19.4;36
07.11.2014;15:45:00;980;19.6;35
07.11.2014;15:55:00;844;19.7;35
07.11.2014;16:05:00;748;19.8;35
07.11.2014;16:15:00;606;19.9;34
07.11.2014;16:25:00;473;20.0;34
07.11.2014;16:35:00;333;20.1;34
07.11.2014;16:45:00;221;20.1;34
07.11.2014;16:55:00;143;20.1;33
07.11.2014;17:05:00;59;20.2;30
08.11.2014;07:30:00;22;0;17
08.11.2014;07:40:00;146;0;25
08.11.2014;07:50:00;184;0;26
08.11.2014;08:00:00;226;0;27
08.11.2014;08:10:00;352;0.1;27
08.11.2014;08:20:00;600;0.2;27
08.11.2014;08:30:00;744;0.3;28
08.11.2014;08:40:00;891;0.4;28
08.11.2014;08:50:00;1039;0.6;28
08.11.2014;09:00:00;1191;0.8;29
08.11.2014;09:10:00;1348;1.0;29
08.11.2014;09:20:00;1551;1.3;29
08.11.2014;09:30:00;2767;1.7;30
08.11.2014;09:40:00;3020;2.2;31
08.11.2014;09:50:00;3344;2.7;33
08.11.2014;10:00:00;3680;3.3;34
08.11.2014;10:10:00;3951;4.0;35
08.11.2014;10:20:00;4161;4.6;37
08.11.2014;10:30:00;4330;5.3;38
08.11.2014;10:40:00;4475;6.1;39
08.11.2014;10:50:00;4618;6.8;40
08.11.2014;11:00:00;4750;7.6;41
08.11.2014;11:10:00;4888;8.4;42
08.11.2014;11:20:00;5027;9.2;43
08.11.2014;11:30:00;5104;10.1;44
08.11.2014;11:40:00;5171;10.9;44
08.11.2014;11:50:00;5278;11.8;45
08.11.2014;12:00:00;5289;12.7;46
08.11.2014;12:10:00;5294;13.5;46
08.11.2014;12:20:00;5222;14.4;47
08.11.2014;12:30:00;5189;15.3;47
08.11.2014;12:40:00;5148;16.1;47
08.11.2014;12:50:00;5053;16.9;47
08.11.2014;13:00:00;5079;17.8;48
08.11.2014;13:10:00;5054;18.6;48
08.11.2014;13:20:00;4936;19.4;48
08.11.2014;13:30:00;4818;20.2;48
08.11.2014;13:40:00;4836;21.0;48
08.11.2014;13:50:00;4709;21.8;48
08.11.2014;14:00:00;4447;22.6;47
08.11.2014;14:10:00;4299;23.3;47
08.11.2014;14:20:00;4051;23.9;46
08.11.2014;14:30:00;3943;24.6;46
08.11.2014;14:40:00;3609;25.2;45
08.11.2014;14:50:00;3149;25.8;44
08.11.2014;15:00:00;2494;26.2;43
08.11.2014;15:10:00;1788;26.5;41
08.11.2014;15:20:00;1286;26.8;39
08.11.2014;15:30:00;1290;27.0;38
08.11.2014;15:40:00;1096;27.2;37
08.11.2014;15:50:00;1086;27.4;37
08.11.2014;16:00:00;697;27.5;36
08.11.2014;16:10:00;311;27.6;36
08.11.2014;16:20:00;280;27.6;35
08.11.2014;16:30:00;248;27.6;35
08.11.2014;16:40:00;176;27.7;35
08.11.2014;16:50:00;129;27.7;34
08.11.2014;17:00:00;0;27.7;20
08.11.2014;17:10:00;0;27.7;0
08.11.2014;17:15:00;0;27.7;0
09.11.2014;07:25:00;41;0;13
09.11.2014;07:35:00;185;0;25
09.11.2014;07:45:00;292;0;26
09.11.2014;07:55:00;430;0.1;27
09.11.2014;08:05:00;600;0.2;27
09.11.2014;08:15:00;750;0.3;27
09.11.2014;08:25:00;1018;0.5;28
09.11.2014;08:35:00;1297;0.7;28
09.11.2014;08:45:00;1358;0.9;28
09.11.2014;08:55:00;1435;1.1;29
09.11.2014;09:05:00;1351;1.3;29
09.11.2014;09:15:00;1604;1.6;29
09.11.2014;09:25:00;2206;1.9;30
09.11.2014;09:35:00;2771;2.4;31
09.11.2014;09:45:00;2477;2.8;32
09.11.2014;09:55:00;3200;3.3;33
09.11.2014;10:05:00;3697;3.9;34
09.11.2014;10:15:00;2445;4.4;35
09.11.2014;10:25:00;3455;4.9;35
09.11.2014;10:35:00;2416;5.3;35
09.11.2014;10:45:00;2169;5.7;35
09.11.2014;10:55:00;1632;6.0;34
09.11.2014;11:05:00;1473;6.2;34
09.11.2014;11:15:00;1292;6.5;33
09.11.2014;11:25:00;1491;6.7;33
09.11.2014;11:35:00;1320;6.9;33
09.11.2014;11:45:00;1171;7.1;33
09.11.2014;11:55:00;1097;7.3;32
09.11.2014;12:05:00;1262;7.5;32
09.11.2014;12:15:00;1346;7.7;32
09.11.2014;12:25:00;1466;8.0;32
09.11.2014;12:35:00;1396;8.2;32
09.11.2014;12:45:00;1495;8.5;32
09.11.2014;12:55:00;1753;8.7;32
09.11.2014;13:05:00;2217;9.1;33
09.11.2014;13:15:00;1646;9.4;33
09.11.2014;13:25:00;2423;9.7;33
09.11.2014;13:35:00;2820;10.2;35
09.11.2014;13:45:00;3410;10.8;36
09.11.2014;13:55:00;2494;11.2;36
09.11.2014;14:05:00;1370;11.5;35
09.11.2014;14:15:00;1727;11.7;34
09.11.2014;14:25:00;1382;12.0;34
09.11.2014;14:35:00;1608;12.2;34
09.11.2014;14:45:00;1144;12.5;33
09.11.2014;14:55:00;1297;12.7;33
09.11.2014;15:05:00;1450;12.9;33
09.11.2014;15:15:00;1061;13.1;33
09.11.2014;15:25:00;848;13.2;33
09.11.2014;15:35:00;753;13.4;33
09.11.2014;15:45:00;720;13.5;33
09.11.2014;15:55:00;617;13.6;33
09.11.2014;16:05:00;443;13.7;32
09.11.2014;16:15:00;329;13.7;32
09.11.2014;16:25:00;252;13.8;32
09.11.2014;16:35:00;174;13.8;32
09.11.2014;16:45:00;118;13.8;32
09.11.2014;16:55:00;0;13.8;6
09.11.2014;17:05:00;0;13.8;0
09.11.2014;17:15:00;0;13.8;0
10.11.2014;07:40:00;7;0;9
10.11.2014;07:50:00;167;0;25
10.11.2014;08:00:00;243;0;26
10.11.2014;08:10:00;304;0.1;26
10.11.2014;08:20:00;360;0.1;27
10.11.2014;08:30:00;485;0.2;27
10.11.2014;08:40:00;872;0.3;28
10.11.2014;08:50:00;1020;0.5;28
10.11.2014;09:00:00;1660;0.7;28
10.11.2014;09:10:00;2011;1.0;29
10.11.2014;09:20:00;2273;1.4;29
10.11.2014;09:30:00;3244;1.8;30
10.11.2014;09:40:00;2942;2.4;32
10.11.2014;09:50:00;3416;2.9;33
10.11.2014;10:00:00;4327;3.5;34
10.11.2014;10:10:00;4035;4.2;36
10.11.2014;10:20:00;2972;4.8;37
10.11.2014;10:30:00;2497;5.2;36
10.11.2014;10:40:00;2551;5.7;36
10.11.2014;10:50:00;3372;6.2;36
10.11.2014;11:00:00;2861;6.7;36
10.11.2014;11:10:00;3349;7.2;37
10.11.2014;11:20:00;2636;7.7;37
10.11.2014;11:30:00;1745;8.0;36
10.11.2014;11:40:00;1612;8.3;35
10.11.2014;11:50:00;1643;8.6;35
10.11.2014;12:00:00;1436;8.8;34
10.11.2014;12:10:00;1187;9.0;34
10.11.2014;12:20:00;1208;9.2;33
10.11.2014;12:30:00;1163;9.4;33
10.11.2014;12:40:00;1222;9.6;33
10.11.2014;12:50:00;1341;9.8;33
10.11.2014;13:00:00;1353;10.0;33
10.11.2014;13:10:00;1226;10.2;33
10.11.2014;13:20:00;1279;10.4;33
10.11.2014;13:30:00;1395;10.7;33
10.11.2014;13:40:00;1479;10.9;33
10.11.2014;13:50:00;1127;11.1;33
10.11.2014;14:00:00;843;11.3;32
10.11.2014;14:10:00;924;11.4;32
10.11.2014;14:20:00;867;11.6;32
10.11.2014;14:30:00;811;11.7;32
10.11.2014;14:40:00;1082;11.9;32
10.11.2014;14:50:00;1234;12.1;32
10.11.2014;15:00:00;802;12.2;32
10.11.2014;15:10:00;534;12.3;32
10.11.2014;15:20:00;350;12.4;32
10.11.2014;15:30:00;395;12.5;32
10.11.2014;15:40:00;440;12.5;32
10.11.2014;15:50:00;254;12.6;32
10.11.2014;16:00:00;201;12.6;32
10.11.2014;16:10:00;199;12.6;32
10.11.2014;16:20:00;198;12.7;32
10.11.2014;16:30:00;162;12.7;32
10.11.2014;16:40:00;50;12.7;31
10.11.2014;17:00:00;0;12.7;0
11.11.2014;07:50:00;0;0;3
11.11.2014;08:00:00;18;0;24
11.11.2014;10:10:00;269;0.3;29
11.11.2014;10:20:00;277;0.4;29
11.11.2014;10:30:00;280;0.4;29
11.11.2014;10:40:00;305;0.5;29
11.11.2014;10:50:00;330;0.5;30
11.11.2014;11:00:00;339;0.6;30
11.11.2014;11:10:00;365;0.7;30
11.11.2014;11:20:00;337;0.7;30
11.11.2014;11:30:00;358;0.8;30
11.11.2014;11:40:00;356;0.8;30
11.11.2014;11:50:00;446;0.9;30
11.11.2014;12:00:00;469;1.0;30
11.11.2014;12:10:00;621;1.1;30
11.11.2014;12:20:00;656;1.2;30
11.11.2014;12:30:00;668;1.3;30
11.11.2014;12:40:00;606;1.4;30
11.11.2014;12:50:00;569;1.5;30
11.11.2014;13:00:00;533;1.6;31
11.11.2014;13:10:00;653;1.7;31
11.11.2014;13:20:00;690;1.8;31
11.11.2014;13:30:00;720;1.9;31
11.11.2014;13:40:00;726;2.0;31
11.11.2014;13:50:00;821;2.2;31
11.11.2014;14:00:00;883;2.3;31
11.11.2014;14:10:00;796;2.4;31
11.11.2014;14:20:00;654;2.6;31
11.11.2014;14:30:00;533;2.7;31
11.11.2014;14:40:00;524;2.7;31
11.11.2014;14:50:00;976;2.9;31
11.11.2014;15:00:00;668;3.0;31
11.11.2014;15:10:00;739;3.1;31
11.11.2014;15:20:00;612;3.2;31
11.11.2014;15:30:00;439;3.3;31
11.11.2014;15:40:00;369;3.4;31
11.11.2014;15:50:00;314;3.4;31
11.11.2014;16:00:00;228;3.5;31
11.11.2014;16:10:00;189;3.5;31
11.11.2014;16:20:00;166;3.5;31
11.11.2014;16:30:00;131;3.6;31
11.11.2014;16:40:00;17;3.6;31
11.11.2014;16:50:00;0;3.6;0
11.11.2014;17:00:00;0;3.6;0
11.11.2014;17:10:00;0;3.6;0
12.11.2014;07:50:00;0;0;10
12.11.2014;08:00:00;130;0;25
12.11.2014;08:10:00;149;0;26
12.11.2014;08:20:00;171;0;27
12.11.2014;08:30:00;203;0.1;27
12.11.2014;08:40:00;246;0.1;27
12.11.2014;08:50:00;303;0.1;28
12.11.2014;09:00:00;367;0.2;28
12.11.2014;09:10:00;425;0.3;28
12.11.2014;09:20:00;506;0.3;29
12.11.2014;09:30:00;554;0.4;29
12.11.2014;09:40:00;568;0.5;29
12.11.2014;09:50:00;575;0.6;29
12.11.2014;10:00:00;603;0.7;29
12.11.2014;10:10:00;620;0.8;29
12.11.2014;10:20:00;609;0.9;30
12.11.2014;10:30:00;699;1.0;30
12.11.2014;10:40:00;846;1.2;30
12.11.2014;10:50:00;949;1.3;30
12.11.2014;11:00:00;1143;1.5;30
12.11.2014;11:10:00;1050;1.7;30
12.11.2014;11:20:00;900;1.8;30
12.11.2014;11:30:00;1031;2.0;31
12.11.2014;11:40:00;1358;2.2;31
12.11.2014;11:50:00;1723;2.5;31
12.11.2014;12:00:00;2296;2.8;31
12.11.2014;12:10:00;2448;3.2;32
12.11.2014;12:20:00;2753;3.7;33
12.11.2014;12:30:00;2880;4.2;34
12.11.2014;12:40:00;2232;4.6;34
12.11.2014;12:50:00;1923;4.9;34
12.11.2014;13:00:00;2240;5.2;34
12.11.2014;13:10:00;1746;5.6;34
12.11.2014;13:20:00;1587;5.8;33
12.11.2014;13:30:00;1377;6.1;33
12.11.2014;13:40:00;1221;6.3;33
12.11.2014;13:50:00;1092;6.5;33
12.11.2014;14:00:00;873;6.6;33
12.11.2014;14:10:00;745;6.7;33
12.11.2014;14:20:00;607;6.8;33
12.11.2014;14:30:00;635;7.0;32
12.11.2014;14:40:00;525;7.0;32
12.11.2014;14:50:00;433;7.1;32
12.11.2014;15:00:00;402;7.2;32
12.11.2014;15:10:00;390;7.2;32
12.11.2014;15:20:00;397;7.3;32
12.11.2014;15:30:00;445;7.4;32
12.11.2014;15:40:00;295;7.4;32
12.11.2014;15:50:00;218;7.5;32
12.11.2014;16:00:00;202;7.5;32
12.11.2014;16:10:00;153;7.5;32
12.11.2014;16:20:00;140;7.6;32
12.11.2014;16:30:00;121;7.6;32
12.11.2014;16:40:00;24;7.6;19
12.11.2014;17:00:00;0;7.6;0
13.11.2014;07:30:00;0;0;6
13.11.2014;07:40:00;132;0;25
13.11.2014;07:50:00;177;0;26
13.11.2014;08:00:00;238;0;27
13.11.2014;08:10:00;318;0.1;27
13.11.2014;08:20:00;489;0.2;28
13.11.2014;08:30:00;567;0.2;28
13.11.2014;08:40:00;623;0.3;28
13.11.2014;08:50:00;711;0.5;29
13.11.2014;09:00:00;985;0.6;29
13.11.2014;09:10:00;962;0.8;29
13.11.2014;09:20:00;776;0.9;29
13.11.2014;09:30:00;796;1.0;30
13.11.2014;09:40:00;945;1.2;30
13.11.2014;09:50:00;1212;1.4;30
13.11.2014;10:00:00;1177;1.6;30
13.11.2014;10:10:00;997;1.7;30
13.11.2014;10:20:00;956;1.9;31
13.11.2014;10:30:00;1180;2.1;31
13.11.2014;10:40:00;1242;2.3;31
13.11.2014;10:50:00;1418;2.5;31
13.11.2014;11:00:00;1663;2.8;31
13.11.2014;11:10:00;1541;3.0;31
13.11.2014;11:20:00;1137;3.2;31
13.11.2014;11:30:00;1101;3.4;32
13.11.2014;11:40:00;1523;3.6;32
13.11.2014;11:50:00;2352;4.0;32
13.11.2014;12:00:00;2745;4.4;33
13.11.2014;12:10:00;2713;4.9;34
13.11.2014;12:20:00;2426;5.3;34
13.11.2014;12:30:00;2093;5.7;34
13.11.2014;12:40:00;1458;5.9;34
13.11.2014;12:50:00;3207;6.4;34
13.11.2014;13:00:00;1802;6.7;35
13.11.2014;13:10:00;1200;7.0;34
13.11.2014;13:20:00;748;7.1;33
13.11.2014;13:30:00;788;7.2;33
13.11.2014;13:40:00;972;7.4;33
13.11.2014;13:50:00;1148;7.5;33
