Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
13.11.2014;14:00:00;1065;7.7;33
13.11.2014;14:10:00;1155;7.9;33
13.11.2014;14:20:00;1097;8.1;33
13.11.2014;14:30:00;1161;8.3;33
13.11.2014;14:40:00;1115;8.5;33
13.11.2014;14:50:00;875;8.6;33
13.11.2014;15:00:00;708;8.8;33
13.11.2014;15:10:00;810;8.9;33
13.11.2014;15:20:00;779;9.0;33
13.11.2014;15:30:00;662;9.1;32
13.11.2014;15:40:00;671;9.3;32
13.11.2014;15:50:00;468;9.3;32
13.11.2014;16:00:00;355;9.4;32
13.11.2014;16:10:00;315;9.5;32
13.11.2014;16:20:00;264;9.5;32
13.11.2014;16:30:00;172;9.5;32
13.11.2014;16:40:00;120;9.6;32
13.11.2014;16:50:00;0;9.6;0
13.11.2014;17:00:00;0;9.6;0
14.11.2014;07:50:00;7;0;21
14.11.2014;08:00:00;151;0;26
14.11.2014;08:10:00;203;0;27
14.11.2014;08:20:00;206;0;27
14.11.2014;08:30:00;248;0.1;28
14.11.2014;08:40:00;315;0.1;28
14.11.2014;08:50:00;311;0.2;28
14.11.2014;09:00:00;324;0.2;29
14.11.2014;09:10:00;329;0.3;29
14.11.2014;09:20:00;421;0.4;29
14.11.2014;09:30:00;497;0.4;29
14.11.2014;09:40:00;526;0.5;29
14.11.2014;09:50:00;500;0.6;30
14.11.2014;10:00:00;600;0.7;30
14.11.2014;10:10:00;576;0.8;30
14.11.2014;10:20:00;648;0.9;30
14.11.2014;10:30:00;669;1.0;30
14.11.2014;10:40:00;766;1.1;30
14.11.2014;10:50:00;707;1.2;30
14.11.2014;11:00:00;647;1.3;31
14.11.2014;11:10:00;746;1.5;31
14.11.2014;11:20:00;808;1.6;31
14.11.2014;11:30:00;811;1.7;31
14.11.2014;11:40:00;873;1.9;31
14.11.2014;11:50:00;872;2.0;31
14.11.2014;12:00:00;775;2.2;31
14.11.2014;12:10:00;794;2.3;31
14.11.2014;12:20:00;982;2.4;31
14.11.2014;12:30:00;958;2.6;31
14.11.2014;12:40:00;953;2.8;31
14.11.2014;12:50:00;817;2.9;31
14.11.2014;13:00:00;818;3.0;32
14.11.2014;13:10:00;798;3.2;32
14.11.2014;13:20:00;716;3.3;32
14.11.2014;13:30:00;658;3.4;32
14.11.2014;13:40:00;838;3.5;32
14.11.2014;13:50:00;732;3.7;32
14.11.2014;14:00:00;656;3.8;32
14.11.2014;14:10:00;525;3.9;32
14.11.2014;14:20:00;577;4.0;32
14.11.2014;14:30:00;712;4.1;32
14.11.2014;14:40:00;644;4.2;32
14.11.2014;14:50:00;385;4.3;32
14.11.2014;15:00:00;355;4.3;32
14.11.2014;15:10:00;324;4.4;32
14.11.2014;15:20:00;307;4.4;32
14.11.2014;15:30:00;210;4.5;32
14.11.2014;15:40:00;251;4.5;32
14.11.2014;15:50:00;176;4.5;32
14.11.2014;16:00:00;140;4.6;32
14.11.2014;16:10:00;127;4.6;31
14.11.2014;16:20:00;108;4.6;31
14.11.2014;16:30:00;0;4.6;15
14.11.2014;16:40:00;0;4.6;0
14.11.2014;17:00:00;0;4.6;0
15.11.2014;07:50:00;139;0;25
15.11.2014;08:00:00;234;0;26
15.11.2014;08:10:00;256;0;27
15.11.2014;08:20:00;278;0.1;27
15.11.2014;08:30:00;333;0.1;28
15.11.2014;08:40:00;717;0.2;28
15.11.2014;08:50:00;839;0.4;28
15.11.2014;09:00:00;296;0.5;29
15.11.2014;09:10:00;934;0.6;29
15.11.2014;09:20:00;1178;0.8;29
15.11.2014;09:30:00;1868;1.0;29
15.11.2014;09:40:00;2757;1.4;30
15.11.2014;09:50:00;2587;1.8;31
15.11.2014;10:00:00;3615;2.4;32
15.11.2014;10:10:00;4107;3.1;34
15.11.2014;10:20:00;3808;3.7;36
15.11.2014;10:30:00;1371;4.1;35
15.11.2014;10:40:00;1038;4.3;34
15.11.2014;10:50:00;1294;4.5;33
15.11.2014;11:00:00;744;4.6;33
15.11.2014;11:10:00;927;4.8;32
15.11.2014;11:20:00;789;4.9;32
15.11.2014;11:30:00;1055;5.1;32
15.11.2014;11:40:00;2164;5.4;32
15.11.2014;11:50:00;3359;5.8;33
15.11.2014;12:00:00;2254;6.2;34
15.11.2014;12:10:00;2142;6.9;36
15.11.2014;12:20:00;1578;7.1;35
15.11.2014;12:30:00;1707;7.4;35
15.11.2014;12:40:00;1071;7.6;34
15.11.2014;12:50:00;1312;7.8;33
15.11.2014;13:00:00;1328;8.0;33
15.11.2014;13:10:00;1282;8.3;33
15.11.2014;13:20:00;1291;8.5;33
15.11.2014;13:30:00;1254;8.7;33
15.11.2014;13:40:00;1198;8.9;33
15.11.2014;13:50:00;957;9.0;33
15.11.2014;14:00:00;928;9.2;33
15.11.2014;14:10:00;884;9.4;33
15.11.2014;14:20:00;750;9.5;33
15.11.2014;14:30:00;466;9.6;33
15.11.2014;14:40:00;363;9.6;33
15.11.2014;14:50:00;280;9.7;32
15.11.2014;15:00:00;225;9.7;32
15.11.2014;15:10:00;237;9.8;32
15.11.2014;15:20:00;260;9.8;32
15.11.2014;15:30:00;206;9.8;32
15.11.2014;15:40:00;167;9.9;32
15.11.2014;15:50:00;150;9.9;32
15.11.2014;16:00:00;126;9.9;32
15.11.2014;16:10:00;87;9.9;32
15.11.2014;16:20:00;0;9.9;0
15.11.2014;16:30:00;0;9.9;0
15.11.2014;17:00:00;0;9.9;0
16.11.2014;07:40:00;77;0;23
16.11.2014;07:50:00;182;0;25
16.11.2014;08:00:00;340;0;26
16.11.2014;08:10:00;483;0.1;27
16.11.2014;08:20:00;633;0.2;27
16.11.2014;08:30:00;819;0.3;28
16.11.2014;08:40:00;681;0.5;28
16.11.2014;08:50:00;627;0.6;28
16.11.2014;09:00:00;609;0.7;29
16.11.2014;09:10:00;600;0.8;29
16.11.2014;09:20:00;757;0.9;29
16.11.2014;09:30:00;863;1.0;29
16.11.2014;09:40:00;972;1.2;30
16.11.2014;09:50:00;1058;1.3;30
16.11.2014;10:00:00;1314;1.5;30
16.11.2014;10:10:00;1427;1.8;30
16.11.2014;10:20:00;1707;2.0;30
16.11.2014;10:30:00;4767;2.6;32
16.11.2014;10:40:00;4148;3.3;35
16.11.2014;10:50:00;2228;3.8;35
16.11.2014;11:00:00;3487;4.3;35
16.11.2014;11:10:00;4542;4.9;36
16.11.2014;11:20:00;3776;5.5;37
16.11.2014;11:30:00;2063;5.9;37
16.11.2014;11:40:00;2258;6.3;36
16.11.2014;11:50:00;1794;6.6;35
16.11.2014;12:00:00;1356;6.8;35
16.11.2014;12:10:00;1819;7.1;34
16.11.2014;12:20:00;951;7.3;34
16.11.2014;12:30:00;4189;7.8;35
16.11.2014;12:40:00;3326;8.4;37
16.11.2014;12:50:00;3236;8.9;37
16.11.2014;13:00:00;4669;9.7;40
16.11.2014;13:10:00;5326;10.5;41
16.11.2014;13:20:00;1676;11.0;40
16.11.2014;13:30:00;1212;11.2;38
16.11.2014;13:40:00;939;11.4;36
16.11.2014;13:50:00;811;11.5;35
16.11.2014;14:00:00;683;11.6;35
16.11.2014;14:10:00;1003;11.8;34
16.11.2014;14:20:00;699;11.9;34
16.11.2014;14:30:00;1018;12.1;34
16.11.2014;14:40:00;1252;12.3;34
16.11.2014;14:50:00;1128;12.5;34
16.11.2014;15:00:00;628;12.6;34
16.11.2014;15:10:00;359;12.7;33
16.11.2014;15:20:00;379;12.8;33
16.11.2014;15:30:00;406;12.8;33
16.11.2014;15:40:00;427;12.9;33
16.11.2014;15:50:00;377;13.0;33
16.11.2014;16:00:00;332;13.0;33
16.11.2014;16:10:00;281;13.1;33
16.11.2014;16:20:00;210;13.1;33
16.11.2014;16:30:00;153;13.1;32
16.11.2014;16:40:00;116;13.1;32
16.11.2014;16:50:00;0;13.1;6
16.11.2014;17:00:00;0;13.1;0
16.11.2014;17:05:00;0;13.1;0
17.11.2014;07:40:00;0;0;2
17.11.2014;07:50:00;158;0;25
17.11.2014;08:00:00;199;0;26
17.11.2014;08:10:00;202;0;27
17.11.2014;08:20:00;289;0.1;27
17.11.2014;08:30:00;505;0.2;28
17.11.2014;08:40:00;553;0.2;28
17.11.2014;08:50:00;651;0.3;28
17.11.2014;09:00:00;609;0.5;28
17.11.2014;09:10:00;604;0.6;29
17.11.2014;09:20:00;571;0.6;29
17.11.2014;09:30:00;540;0.7;29
17.11.2014;09:40:00;603;0.8;29
17.11.2014;09:50:00;544;0.9;30
17.11.2014;10:00:00;651;1.0;30
17.11.2014;10:10:00;581;1.1;30
17.11.2014;10:20:00;466;1.2;30
17.11.2014;10:30:00;1442;1.4;30
17.11.2014;10:40:00;2612;1.7;30
17.11.2014;10:50:00;2563;2.2;31
17.11.2014;11:00:00;2016;2.6;32
17.11.2014;11:10:00;1270;2.8;32
17.11.2014;11:20:00;1099;3.0;31
17.11.2014;11:30:00;894;3.1;31
17.11.2014;11:40:00;1482;3.4;31
17.11.2014;11:50:00;4587;3.9;33
17.11.2014;12:00:00;2723;4.4;34
17.11.2014;12:10:00;4073;5.1;36
17.11.2014;12:20:00;2834;5.8;38
17.11.2014;12:30:00;1948;6.1;36
17.11.2014;12:40:00;1412;6.4;35
17.11.2014;12:50:00;2330;6.7;35
17.11.2014;13:00:00;2109;7.0;35
17.11.2014;13:10:00;1844;7.4;35
17.11.2014;13:20:00;1656;7.6;35
17.11.2014;13:30:00;1491;7.9;34
17.11.2014;13:40:00;1371;8.1;34
17.11.2014;13:50:00;1146;8.3;33
17.11.2014;14:00:00;1077;8.5;33
17.11.2014;14:10:00;770;8.7;33
17.11.2014;14:20:00;616;8.8;33
17.11.2014;14:30:00;489;8.8;33
17.11.2014;14:40:00;508;8.9;33
17.11.2014;14:50:00;445;9.0;33
17.11.2014;15:00:00;359;9.1;33
17.11.2014;15:10:00;326;9.1;32
17.11.2014;15:20:00;216;9.2;32
17.11.2014;15:30:00;223;9.2;32
17.11.2014;15:40:00;193;9.2;32
17.11.2014;15:50:00;146;9.3;32
17.11.2014;16:00:00;138;9.3;32
17.11.2014;16:10:00;132;9.3;32
17.11.2014;16:20:00;63;9.3;32
17.11.2014;16:30:00;0;9.3;8
17.11.2014;16:40:00;0;9.3;0
17.11.2014;17:00:00;0;9.3;0
18.11.2014;07:55:00;0;0;1
18.11.2014;08:05:00;124;0;25
18.11.2014;08:15:00;162;0;26
18.11.2014;08:25:00;226;0;27
18.11.2014;08:35:00;304;0.1;27
18.11.2014;08:45:00;387;0.1;28
18.11.2014;08:55:00;397;0.2;28
18.11.2014;09:05:00;349;0.3;28
18.11.2014;09:15:00;415;0.3;29
18.11.2014;09:25:00;458;0.4;29
18.11.2014;09:35:00;563;0.5;29
18.11.2014;09:45:00;757;0.6;29
18.11.2014;09:55:00;777;0.7;29
18.11.2014;10:05:00;810;0.9;30
18.11.2014;10:15:00;936;1.0;30
18.11.2014;10:25:00;1281;1.2;30
18.11.2014;10:35:00;1988;1.5;30
18.11.2014;10:45:00;3022;1.9;31
18.11.2014;10:55:00;1885;2.2;31
18.11.2014;11:05:00;4812;3.0;34
18.11.2014;11:15:00;5895;3.9;38
18.11.2014;11:25:00;5836;4.9;40
18.11.2014;11:35:00;4320;5.7;41
18.11.2014;11:45:00;4772;6.5;42
18.11.2014;11:55:00;1388;6.7;39
18.11.2014;12:05:00;2447;7.0;38
18.11.2014;12:15:00;5561;7.7;39
18.11.2014;12:25:00;3141;8.4;40
18.11.2014;12:35:00;3172;8.8;39
18.11.2014;12:45:00;6309;9.4;40
18.11.2014;12:55:00;4046;10.3;43
18.11.2014;13:05:00;1985;10.7;40
18.11.2014;13:15:00;1963;11.0;39
18.11.2014;13:25:00;1288;11.3;38
18.11.2014;13:35:00;1615;11.6;37
18.11.2014;13:45:00;2518;12.0;37
18.11.2014;13:55:00;2911;12.5;38
18.11.2014;14:05:00;4283;13.1;39
18.11.2014;14:15:00;1505;13.4;38
18.11.2014;14:25:00;1048;13.6;37
18.11.2014;14:35:00;1104;13.8;36
18.11.2014;14:45:00;740;13.9;35
18.11.2014;14:55:00;838;14.0;35
18.11.2014;15:05:00;576;14.1;34
18.11.2014;15:15:00;492;14.2;34
18.11.2014;15:25:00;945;14.4;34
18.11.2014;15:35:00;700;14.5;34
18.11.2014;15:45:00;475;14.6;33
18.11.2014;15:55:00;437;14.6;33
18.11.2014;16:05:00;290;14.7;33
18.11.2014;16:15:00;273;14.7;33
18.11.2014;16:25:00;188;14.8;33
18.11.2014;16:35:00;122;14.8;33
18.11.2014;16:45:00;0;14.8;27
18.11.2014;17:00:00;0;14.8;0
19.11.2014;07:45:00;0;0;3
19.11.2014;07:55:00;123;0;25
19.11.2014;08:05:00;156;0;26
19.11.2014;08:15:00;197;0;27
19.11.2014;08:25:00;412;0.1;27
19.11.2014;08:35:00;554;0.2;28
19.11.2014;08:45:00;661;0.3;28
19.11.2014;08:55:00;420;0.3;28
19.11.2014;09:05:00;455;0.4;29
19.11.2014;09:15:00;714;0.5;29
19.11.2014;09:25:00;1164;0.7;29
19.11.2014;09:35:00;1392;0.9;29
19.11.2014;09:45:00;1347;1.1;30
19.11.2014;09:55:00;1147;1.3;30
19.11.2014;10:05:00;1053;1.5;30
19.11.2014;10:15:00;1102;1.7;30
19.11.2014;10:25:00;1433;1.9;30
19.11.2014;10:35:00;1559;2.2;31
19.11.2014;10:45:00;1271;2.4;31
19.11.2014;10:55:00;1324;2.6;31
19.11.2014;11:05:00;1541;2.8;31
19.11.2014;11:15:00;1790;3.1;31
19.11.2014;11:25:00;2409;3.5;32
19.11.2014;11:35:00;3540;4.0;33
19.11.2014;11:45:00;2168;4.4;34
19.11.2014;11:55:00;1803;4.7;34
19.11.2014;12:05:00;1798;5.0;33
19.11.2014;12:15:00;2001;5.3;33
19.11.2014;12:25:00;1856;5.6;34
19.11.2014;12:35:00;2439;6.0;34
19.11.2014;12:45:00;2589;6.4;35
19.11.2014;12:55:00;1991;6.9;35
19.11.2014;13:05:00;1907;7.2;35
19.11.2014;13:15:00;1238;7.4;34
19.11.2014;13:25:00;1150;7.6;33
19.11.2014;13:35:00;1152;7.8;33
19.11.2014;13:45:00;1142;8.0;33
19.11.2014;13:55:00;1189;8.2;33
19.11.2014;14:05:00;1257;8.4;33
19.11.2014;14:15:00;1393;8.6;33
19.11.2014;14:25:00;2001;8.9;33
19.11.2014;14:35:00;1922;9.3;34
19.11.2014;14:45:00;1291;9.5;33
19.11.2014;14:55:00;941;9.7;33
19.11.2014;15:05:00;1221;9.9;33
19.11.2014;15:15:00;1004;10.0;33
19.11.2014;15:25:00;770;10.2;33
19.11.2014;15:35:00;631;10.3;33
19.11.2014;15:45:00;541;10.4;33
19.11.2014;15:55:00;451;10.4;33
19.11.2014;16:05:00;327;10.5;33
19.11.2014;16:15:00;220;10.5;32
19.11.2014;16:25:00;178;10.6;32
19.11.2014;16:35:00;125;10.6;32
19.11.2014;16:45:00;89;10.6;32
19.11.2014;16:55:00;0;10.6;26
19.11.2014;17:00:00;0;10.6;0
20.11.2014;07:50:00;0;0;14
20.11.2014;08:00:00;127;0;25
20.11.2014;08:10:00;131;0;26
20.11.2014;08:20:00;162;0;27
20.11.2014;08:30:00;244;0;27
20.11.2014;08:40:00;229;0.1;28
20.11.2014;08:50:00;358;0.1;28
20.11.2014;09:00:00;327;0.2;28
20.11.2014;09:10:00;657;0.3;28
20.11.2014;09:20:00;669;0.4;29
20.11.2014;09:30:00;551;0.5;29
20.11.2014;09:40:00;435;0.6;29
20.11.2014;09:50:00;444;0.6;29
20.11.2014;10:00:00;531;0.7;29
20.11.2014;10:10:00;454;0.8;30
20.11.2014;10:20:00;702;0.9;30
20.11.2014;10:30:00;595;1.0;30
20.11.2014;10:40:00;661;1.1;30
20.11.2014;10:50:00;773;1.2;30
20.11.2014;11:00:00;512;1.3;30
20.11.2014;11:10:00;429;1.4;30
20.11.2014;11:20:00;800;1.6;30
20.11.2014;11:30:00;834;1.7;31
20.11.2014;11:40:00;814;1.8;31
20.11.2014;11:50:00;683;1.9;31
20.11.2014;12:00:00;732;2.1;31
20.11.2014;12:10:00;895;2.2;31
20.11.2014;12:20:00;1204;2.4;31
20.11.2014;12:30:00;1286;2.6;31
20.11.2014;12:40:00;1177;2.8;31
20.11.2014;12:50:00;1041;3.0;31
20.11.2014;13:00:00;594;3.1;31
20.11.2014;13:10:00;516;3.2;31
20.11.2014;13:20:00;606;3.3;31
20.11.2014;13:30:00;443;3.4;31
20.11.2014;13:40:00;618;3.5;31
20.11.2014;13:50:00;581;3.6;31
20.11.2014;14:00:00;741;3.7;31
20.11.2014;14:10:00;836;3.8;31
20.11.2014;14:20:00;733;4.0;31
20.11.2014;14:30:00;601;4.1;31
20.11.2014;14:40:00;560;4.2;31
20.11.2014;14:50:00;838;4.3;31
20.11.2014;15:00:00;969;4.4;31
20.11.2014;15:10:00;933;4.6;31
20.11.2014;15:20:00;792;4.7;31
20.11.2014;15:30:00;575;4.8;32
20.11.2014;15:40:00;584;4.9;32
20.11.2014;15:50:00;413;5.0;31
20.11.2014;16:00:00;379;5.1;31
20.11.2014;16:10:00;319;5.1;31
20.11.2014;16:20:00;190;5.2;31
20.11.2014;16:30:00;130;5.2;31
20.11.2014;16:40:00;65;5.2;28
20.11.2014;16:50:00;0;5.2;0
20.11.2014;17:00:00;0;5.2;0
21.11.2014;07:55:00;8;0;19
21.11.2014;08:05:00;172;0;26
21.11.2014;08:15:00;217;0;27
21.11.2014;08:25:00;268;0.1;27
21.11.2014;08:35:00;263;0.1;28
21.11.2014;08:45:00;430;0.2;28
21.11.2014;08:55:00;498;0.2;28
21.11.2014;09:05:00;349;0.3;29
21.11.2014;09:15:00;682;0.4;29
21.11.2014;09:25:00;740;0.5;29
21.11.2014;09:35:00;985;0.7;29
21.11.2014;09:45:00;1407;0.9;30
21.11.2014;09:55:00;1126;1.1;30
21.11.2014;10:05:00;1466;1.3;30
21.11.2014;10:15:00;1105;1.5;30
21.11.2014;10:25:00;989;1.6;30
21.11.2014;10:35:00;1328;1.9;31
21.11.2014;10:45:00;1257;2.1;31
21.11.2014;10:55:00;1074;2.3;31
21.11.2014;11:05:00;1245;2.4;31
21.11.2014;11:15:00;2294;2.8;31
21.11.2014;11:25:00;2234;3.2;32
21.11.2014;11:35:00;2151;3.5;32
21.11.2014;11:45:00;2969;4.0;33
21.11.2014;11:55:00;1793;4.4;34
21.11.2014;12:05:00;1889;4.6;34
21.11.2014;12:15:00;3368;5.1;34
21.11.2014;12:25:00;1810;5.4;34
21.11.2014;12:35:00;1474;5.7;34
21.11.2014;12:45:00;1354;5.9;34
21.11.2014;12:55:00;1528;6.2;33
21.11.2014;13:05:00;1461;6.4;33
21.11.2014;13:15:00;1442;6.6;33
21.11.2014;13:25:00;1409;6.9;33
21.11.2014;13:35:00;2176;7.2;33
21.11.2014;13:45:00;1609;7.6;34
21.11.2014;13:55:00;3144;8.0;34
21.11.2014;14:05:00;3030;8.5;36
21.11.2014;14:15:00;3376;9.0;36
21.11.2014;14:25:00;2276;9.4;37
21.11.2014;14:35:00;2038;9.8;36
21.11.2014;14:45:00;1658;10.1;35
21.11.2014;14:55:00;1563;10.3;35
21.11.2014;15:05:00;1151;10.5;34
21.11.2014;15:15:00;840;10.7;34
21.11.2014;15:25:00;559;10.8;34
21.11.2014;15:35:00;388;10.9;33
21.11.2014;15:45:00;323;10.9;33
21.11.2014;15:55:00;306;11.0;33
21.11.2014;16:05:00;308;11.0;33
21.11.2014;16:15:00;208;11.1;33
21.11.2014;16:25:00;184;11.1;33
21.11.2014;16:35:00;127;11.1;33
21.11.2014;16:45:00;0;11.1;22
21.11.2014;17:00:00;0;11.1;0
22.11.2014;07:55:00;25;0;21
22.11.2014;08:05:00;162;0;26
22.11.2014;08:15:00;188;0;27
22.11.2014;08:25:00;286;0;27
22.11.2014;08:35:00;262;0.1;28
22.11.2014;08:45:00;353;0.1;28
22.11.2014;08:55:00;674;0.2;28
22.11.2014;09:05:00;934;0.4;29
22.11.2014;09:15:00;1114;0.6;29
22.11.2014;09:25:00;1360;0.8;29
22.11.2014;09:35:00;1172;1.0;30
22.11.2014;09:45:00;1142;1.2;30
22.11.2014;09:55:00;1362;1.4;30
22.11.2014;10:05:00;1475;1.6;30
22.11.2014;10:15:00;1454;1.9;31
22.11.2014;10:25:00;1792;2.1;31
22.11.2014;10:35:00;1571;2.4;31
22.11.2014;10:45:00;1462;2.6;31
22.11.2014;10:55:00;2014;3.0;32
22.11.2014;11:05:00;2918;3.5;33
22.11.2014;11:15:00;3753;4.0;34
22.11.2014;11:25:00;3952;4.7;37
22.11.2014;11:35:00;3879;5.4;38
22.11.2014;11:45:00;4326;6.1;39
22.11.2014;11:55:00;4024;6.8;40
22.11.2014;12:05:00;4534;7.5;41
22.11.2014;12:15:00;4715;8.3;42
22.11.2014;12:25:00;4640;9.1;43
22.11.2014;12:35:00;4575;9.8;43
22.11.2014;12:45:00;4837;10.6;44
22.11.2014;12:55:00;4081;11.3;44
22.11.2014;13:05:00;4015;12.0;43
22.11.2014;13:15:00;3524;12.6;43
22.11.2014;13:25:00;3654;13.2;43
22.11.2014;13:35:00;3072;13.7;42
22.11.2014;13:45:00;3325;14.2;42
22.11.2014;13:55:00;3042;14.8;41
22.11.2014;14:05:00;2298;15.2;40
22.11.2014;14:15:00;2351;15.6;40
22.11.2014;14:25:00;1774;15.9;39
22.11.2014;14:35:00;1532;16.1;38
22.11.2014;14:45:00;1218;16.4;37
22.11.2014;14:55:00;970;16.5;36
22.11.2014;15:05:00;850;16.7;35
22.11.2014;15:15:00;618;16.8;35
22.11.2014;15:25:00;558;16.9;35
22.11.2014;15:35:00;579;17.0;35
22.11.2014;15:45:00;466;17.1;34
22.11.2014;15:55:00;359;17.1;34
22.11.2014;16:05:00;295;17.2;34
22.11.2014;16:15:00;270;17.2;34
22.11.2014;16:25:00;169;17.3;33
22.11.2014;16:35:00;35;17.3;33
22.11.2014;16:45:00;0;17.3;0
22.11.2014;17:00:00;0;17.3;0
23.11.2014;07:55:00;35;0;18
23.11.2014;08:05:00;129;0;26
23.11.2014;08:15:00;207;0;27
23.11.2014;08:25:00;271;0;27
23.11.2014;08:35:00;373;0.1;28
23.11.2014;08:45:00;412;0.2;28
23.11.2014;08:55:00;491;0.3;29
23.11.2014;09:05:00;570;0.3;29
23.11.2014;09:15:00;660;0.4;29
23.11.2014;09:25:00;699;0.6;29
23.11.2014;09:35:00;787;0.7;30
23.11.2014;09:45:00;961;0.8;30
23.11.2014;09:55:00;1000;1.0;30
23.11.2014;10:05:00;880;1.1;30
23.11.2014;10:15:00;925;1.3;30
23.11.2014;10:25:00;993;1.5;30
23.11.2014;10:35:00;1102;1.6;31
23.11.2014;10:45:00;1028;1.8;31
23.11.2014;10:55:00;1049;2.0;31
23.11.2014;11:05:00;1032;2.1;31
23.11.2014;11:15:00;1164;2.3;31
23.11.2014;11:25:00;1323;2.5;31
23.11.2014;11:35:00;1448;2.8;31
23.11.2014;11:45:00;1320;3.0;32
23.11.2014;11:55:00;1223;3.2;32
23.11.2014;12:05:00;1386;3.4;32
23.11.2014;12:15:00;1404;3.7;32
23.11.2014;12:25:00;1269;3.9;32
23.11.2014;12:35:00;1000;4.1;32
23.11.2014;12:45:00;1004;4.2;32
23.11.2014;12:55:00;1258;4.4;32
23.11.2014;13:05:00;1081;4.6;32
23.11.2014;13:15:00;1173;4.8;32
23.11.2014;13:25:00;1159;5.0;32
23.11.2014;13:35:00;925;5.2;32
23.11.2014;13:45:00;899;5.3;32
23.11.2014;13:55:00;788;5.4;32
23.11.2014;14:05:00;922;5.6;32
23.11.2014;14:15:00;987;5.7;32
23.11.2014;14:25:00;805;5.9;32
23.11.2014;14:35:00;747;6.0;32
23.11.2014;14:45:00;586;6.1;32
23.11.2014;14:55:00;518;6.2;32
23.11.2014;15:05:00;478;6.3;32
23.11.2014;15:15:00;436;6.4;32
23.11.2014;15:25:00;427;6.4;32
23.11.2014;15:35:00;334;6.5;32
23.11.2014;15:45:00;242;6.5;32
23.11.2014;15:55:00;206;6.6;32
23.11.2014;16:05:00;173;6.6;32
23.11.2014;16:15:00;136;6.6;32
23.11.2014;16:25:00;109;6.6;32
23.11.2014;16:35:00;0;6.6;4
23.11.2014;17:00:00;0;6.6;0
24.11.2014;08:00:00;7;0;8
24.11.2014;08:10:00;164;0;26
24.11.2014;08:20:00;227;0;27
24.11.2014;08:30:00;285;0.1;28
24.11.2014;08:40:00;361;0.1;28
24.11.2014;08:50:00;481;0.2;28
24.11.2014;09:00:00;511;0.3;29
24.11.2014;09:10:00;624;0.4;29
24.11.2014;09:20:00;726;0.5;29
24.11.2014;09:30:00;868;0.6;29
24.11.2014;09:40:00;1144;0.8;30
24.11.2014;09:50:00;1070;1.0;30
24.11.2014;10:00:00;1461;1.2;30
24.11.2014;10:10:00;1277;1.4;30
24.11.2014;10:20:00;2785;1.8;31
24.11.2014;10:30:00;3486;2.4;33
24.11.2014;10:40:00;3424;2.9;34
24.11.2014;10:50:00;3443;3.5;35
24.11.2014;11:00:00;3234;4.0;36
24.11.2014;11:10:00;3770;4.6;37
24.11.2014;11:20:00;3942;5.3;38
24.11.2014;11:30:00;4057;5.9;39
24.11.2014;11:40:00;4109;6.6;40
24.11.2014;11:50:00;4131;7.3;40
24.11.2014;12:00:00;4170;8.0;41
24.11.2014;12:10:00;4138;8.6;41
24.11.2014;12:20:00;2700;9.1;40
24.11.2014;12:30:00;2485;9.6;40
24.11.2014;12:40:00;1599;9.9;38
24.11.2014;12:50:00;1069;10.1;37
24.11.2014;13:00:00;3854;10.5;37
24.11.2014;13:10:00;4147;11.2;39
24.11.2014;13:20:00;4331;11.9;41
24.11.2014;13:30:00;2784;12.4;40
24.11.2014;13:40:00;1542;12.7;39
24.11.2014;13:50:00;1340;12.9;37
24.11.2014;14:00:00;899;13.1;36
24.11.2014;14:10:00;613;13.2;35
24.11.2014;14:20:00;639;13.3;35
24.11.2014;14:30:00;661;13.4;35
24.11.2014;14:40:00;620;13.5;34
24.11.2014;14:50:00;545;13.6;34
24.11.2014;15:00:00;491;13.7;34
24.11.2014;15:10:00;488;13.7;34
24.11.2014;15:20:00;436;13.8;34
24.11.2014;15:30:00;478;13.9;34
24.11.2014;15:40:00;413;14.0;33
24.11.2014;15:50:00;381;14.0;33
24.11.2014;16:00:00;406;14.1;33
24.11.2014;16:10:00;343;14.2;33
24.11.2014;16:20:00;211;14.2;33
24.11.2014;16:30:00;138;14.2;33
24.11.2014;16:40:00;0;14.2;22
24.11.2014;16:50:00;0;14.2;0
25.11.2014;08:20:00;0;0;5
25.11.2014;08:30:00;125;0;27
25.11.2014;08:40:00;150;0;27
25.11.2014;08:50:00;179;0;28
25.11.2014;09:00:00;211;0;28
25.11.2014;09:10:00;231;0.1;28
25.11.2014;09:20:00;259;0.1;29
25.11.2014;09:30:00;268;0.2;29
25.11.2014;09:40:00;244;0.2;29
25.11.2014;09:50:00;230;0.2;29
25.11.2014;10:00:00;338;0.3;30
25.11.2014;10:10:00;387;0.4;30
25.11.2014;10:20:00;339;0.4;30
25.11.2014;10:30:00;321;0.5;30
25.11.2014;10:40:00;381;0.5;30
25.11.2014;10:50:00;380;0.6;30
25.11.2014;11:00:00;368;0.7;30
25.11.2014;11:10:00;527;0.7;31
25.11.2014;11:20:00;423;0.8;31
25.11.2014;11:30:00;486;0.9;31
25.11.2014;11:40:00;452;1.0;31
25.11.2014;11:50:00;510;1.1;31
25.11.2014;12:00:00;398;1.1;31
25.11.2014;12:10:00;472;1.2;31
25.11.2014;12:20:00;451;1.3;31
25.11.2014;12:30:00;577;1.4;31
25.11.2014;12:40:00;427;1.4;31
25.11.2014;12:50:00;407;1.5;31
25.11.2014;13:00:00;408;1.6;31
25.11.2014;13:10:00;558;1.7;31
25.11.2014;13:20:00;479;1.7;31
25.11.2014;13:30:00;500;1.8;31
25.11.2014;13:40:00;491;1.9;31
25.11.2014;13:50:00;505;2.0;31
25.11.2014;14:00:00;332;2.1;32
25.11.2014;14:10:00;343;2.1;32
25.11.2014;14:20:00;287;2.2;32
25.11.2014;14:30:00;206;2.2;32
25.11.2014;14:40:00;202;2.2;32
25.11.2014;14:50:00;212;2.3;32
25.11.2014;15:00:00;187;2.3;32
25.11.2014;15:10:00;171;2.3;32
25.11.2014;15:20:00;174;2.4;32
25.11.2014;15:30:00;156;2.4;32
25.11.2014;15:40:00;159;2.4;32
25.11.2014;15:50:00;147;2.4;32
25.11.2014;16:00:00;128;2.5;32
25.11.2014;16:10:00;109;2.5;32
25.11.2014;16:20:00;0;2.5;2
26.11.2014;08:05:00;17;0;21
26.11.2014;08:15:00;146;0;26
26.11.2014;08:25:00;157;0;27
26.11.2014;08:35:00;206;0;28
26.11.2014;08:45:00;279;0.1;28
26.11.2014;08:55:00;335;0.1;28
26.11.2014;09:05:00;412;0.2;29
26.11.2014;09:15:00;436;0.3;29
26.11.2014;09:25:00;450;0.3;29
26.11.2014;09:35:00;462;0.4;29
26.11.2014;09:45:00;434;0.5;30
26.11.2014;09:55:00;483;0.6;30
26.11.2014;10:05:00;462;0.6;30
26.11.2014;10:15:00;558;0.7;30
26.11.2014;10:25:00;637;0.8;30
26.11.2014;10:35:00;635;0.9;30
26.11.2014;10:45:00;734;1.1;30
26.11.2014;10:55:00;784;1.2;31
26.11.2014;11:05:00;720;1.3;31
26.11.2014;11:15:00;765;1.4;31
26.11.2014;11:25:00;676;1.5;31
26.11.2014;11:35:00;607;1.6;31
26.11.2014;11:45:00;661;1.8;31
26.11.2014;11:55:00;770;1.9;31
26.11.2014;12:05:00;911;2.0;31
26.11.2014;12:15:00;883;2.2;31
26.11.2014;12:25:00;886;2.3;31
26.11.2014;12:35:00;982;2.5;31
26.11.2014;12:45:00;960;2.6;31
26.11.2014;12:55:00;870;2.8;32
26.11.2014;13:05:00;746;2.9;32
26.11.2014;13:15:00;886;3.0;32
26.11.2014;13:25:00;836;3.2;32
26.11.2014;13:35:00;833;3.3;32
26.11.2014;13:45:00;857;3.5;32
26.11.2014;13:55:00;708;3.6;32
26.11.2014;14:05:00;711;3.7;32
26.11.2014;14:15:00;679;3.8;32
26.11.2014;14:25:00;640;3.9;32
26.11.2014;14:35:00;551;4.0;32
26.11.2014;14:45:00;477;4.1;32
26.11.2014;14:55:00;448;4.2;32
26.11.2014;15:05:00;450;4.2;32
26.11.2014;15:15:00;384;4.3;32
26.11.2014;15:25:00;295;4.4;32
26.11.2014;15:35:00;284;4.4;32
26.11.2014;15:45:00;264;4.5;32
26.11.2014;15:55:00;177;4.5;32
26.11.2014;16:05:00;138;4.5;32
26.11.2014;16:15:00;124;4.5;32
26.11.2014;16:25:00;45;4.5;32
26.11.2014;17:00:00;0;4.5;0
27.11.2014;08:05:00;0;0;3
27.11.2014;08:15:00;137;0;25
27.11.2014;08:25:00;137;0;27
27.11.2014;08:35:00;137;0;27
27.11.2014;08:45:00;182;0;28
27.11.2014;08:55:00;219;0.1;28
27.11.2014;09:05:00;218;0.1;28
27.11.2014;09:15:00;246;0.2;29
27.11.2014;09:25:00;277;0.2;29
27.11.2014;09:35:00;298;0.2;29
27.11.2014;09:45:00;273;0.3;29
27.11.2014;09:55:00;287;0.3;29
27.11.2014;10:05:00;410;0.4;30
27.11.2014;10:15:00;474;0.5;30
27.11.2014;10:25:00;444;0.5;30
27.11.2014;10:35:00;405;0.6;30
27.11.2014;10:45:00;406;0.7;30
27.11.2014;10:55:00;464;0.8;30
27.11.2014;11:05:00;500;0.8;30
27.11.2014;11:15:00;403;0.9;31
27.11.2014;11:25:00;387;1.0;31
27.11.2014;11:35:00;417;1.0;31
27.11.2014;11:45:00;594;1.1;31
27.11.2014;11:55:00;639;1.2;31
27.11.2014;12:05:00;573;1.3;31
27.11.2014;12:15:00;624;1.4;31
27.11.2014;12:25:00;723;1.5;31
27.11.2014;12:35:00;561;1.6;31
27.11.2014;12:45:00;396;1.7;31
27.11.2014;12:55:00;405;1.8;31
27.11.2014;13:05:00;490;1.9;31
27.11.2014;13:15:00;581;1.9;31
27.11.2014;13:25:00;403;2.0;31
27.11.2014;13:35:00;391;2.1;31
27.11.2014;13:45:00;477;2.2;31
27.11.2014;13:55:00;460;2.2;31
27.11.2014;14:05:00;522;2.3;31
27.11.2014;14:15:00;543;2.4;31
27.11.2014;14:25:00;450;2.5;31
27.11.2014;14:35:00;452;2.6;31
27.11.2014;14:45:00;402;2.6;31
27.11.2014;14:55:00;277;2.7;31
27.11.2014;15:05:00;241;2.7;31
27.11.2014;15:15:00;276;2.8;31
27.11.2014;15:25:00;357;2.8;31
27.11.2014;15:35:00;321;2.9;31
27.11.2014;15:45:00;221;2.9;31
27.11.2014;15:55:00;178;3.0;31
27.11.2014;16:05:00;143;3.0;31
27.11.2014;16:15:00;116;3.0;31
27.11.2014;16:25:00;0;3.0;28
28.11.2014;08:25:00;0;0;22
28.11.2014;08:35:00;124;0;26
28.11.2014;08:45:00;143;0;27
28.11.2014;08:55:00;168;0;27
28.11.2014;09:05:00;179;0;28
28.11.2014;09:15:00;198;0.1;28
28.11.2014;09:25:00;214;0.1;28
28.11.2014;09:35:00;231;0.1;29
28.11.2014;09:45:00;310;0.2;29
28.11.2014;09:55:00;285;0.2;29
28.11.2014;10:05:00;357;0.3;29
28.11.2014;10:15:00;346;0.4;29
28.11.2014;10:25:00;379;0.4;30
28.11.2014;10:35:00;437;0.5;30
28.11.2014;10:45:00;514;0.6;30
28.11.2014;10:55:00;460;0.6;30
28.11.2014;11:05:00;681;0.8;30
28.11.2014;11:15:00;720;0.9;30
28.11.2014;11:25:00;782;1.0;30
28.11.2014;11:35:00;737;1.1;30
28.11.2014;11:45:00;659;1.2;31
28.11.2014;11:55:00;648;1.3;31
28.11.2014;12:05:00;534;1.4;31
28.11.2014;12:15:00;582;1.5;31
28.11.2014;12:25:00;692;1.6;31
28.11.2014;12:35:00;678;1.8;31
28.11.2014;12:45:00;645;1.9;31
28.11.2014;12:55:00;668;2.0;31
28.11.2014;13:05:00;646;2.1;31
28.11.2014;13:15:00;616;2.2;31
28.11.2014;13:25:00;702;2.3;31
28.11.2014;13:35:00;552;2.4;31
28.11.2014;13:45:00;606;2.5;31
28.11.2014;13:55:00;585;2.6;31
28.11.2014;14:05:00;701;2.7;31
28.11.2014;14:15:00;704;2.8;31
28.11.2014;14:25:00;878;2.9;31
28.11.2014;14:35:00;1090;3.1;31
28.11.2014;14:45:00;738;3.2;31
28.11.2014;14:55:00;852;3.4;31
28.11.2014;15:05:00;477;3.5;31
28.11.2014;15:15:00;341;3.5;31
28.11.2014;15:25:00;303;3.6;32
28.11.2014;15:35:00;331;3.6;32
28.11.2014;15:45:00;247;3.7;31
28.11.2014;15:55:00;224;3.7;31
28.11.2014;16:05:00;217;3.8;31
28.11.2014;16:15:00;148;3.8;31
28.11.2014;16:25:00;124;3.8;31
28.11.2014;16:35:00;0;3.8;21
28.11.2014;16:45:00;0;3.8;0
29.11.2014;08:20:00;0;0;17
29.11.2014;08:30:00;126;0;26
29.11.2014;08:40:00;149;0;27
29.11.2014;08:50:00;181;0;27
29.11.2014;09:00:00;219;0.1;27
29.11.2014;09:10:00;250;0.1;28
29.11.2014;09:20:00;295;0.1;28
29.11.2014;09:30:00;311;0.2;28
29.11.2014;09:40:00;364;0.2;29
29.11.2014;09:50:00;363;0.3;29
29.11.2014;10:00:00;352;0.4;29
29.11.2014;10:10:00;376;0.4;29
29.11.2014;10:20:00;413;0.5;29
29.11.2014;10:30:00;458;0.6;29
29.11.2014;10:40:00;485;0.7;30
29.11.2014;10:50:00;575;0.7;30
29.11.2014;11:00:00;624;0.8;30
29.11.2014;11:10:00;550;0.9;30
29.11.2014;11:20:00;591;1.0;30
29.11.2014;11:30:00;556;1.1;30
29.11.2014;11:40:00;610;1.2;30
29.11.2014;11:50:00;641;1.3;30
29.11.2014;12:00:00;682;1.4;30
29.11.2014;12:10:00;588;1.6;30
29.11.2014;12:20:00;556;1.6;31
29.11.2014;12:30:00;575;1.7;31
29.11.2014;12:40:00;566;1.8;31
29.11.2014;12:50:00;487;1.9;31
29.11.2014;13:00:00;564;2.0;31
29.11.2014;13:10:00;531;2.1;31
29.11.2014;13:20:00;457;2.2;31
29.11.2014;13:30:00;463;2.3;31
29.11.2014;13:40:00;463;2.3;31
29.11.2014;13:50:00;408;2.4;31
29.11.2014;14:00:00;265;2.5;31
29.11.2014;14:10:00;286;2.5;31
29.11.2014;14:20:00;272;2.6;31
29.11.2014;14:30:00;226;2.6;31
29.11.2014;14:40:00;242;2.6;31
29.11.2014;14:50:00;284;2.7;31
29.11.2014;15:00:00;249;2.7;31
29.11.2014;15:10:00;197;2.8;31
29.11.2014;15:20:00;192;2.8;31
29.11.2014;15:30:00;197;2.8;31
29.11.2014;15:40:00;163;2.9;31
29.11.2014;15:50:00;142;2.9;31
29.11.2014;16:00:00;129;2.9;31
29.11.2014;16:10:00;112;2.9;31
29.11.2014;16:20:00;0;2.9;26
29.11.2014;17:00:00;0;2.9;0
30.11.2014;08:20:00;0;0;7
30.11.2014;08:30:00;133;0;26
30.11.2014;08:40:00;156;0;26
30.11.2014;08:50:00;159;0;27
30.11.2014;09:00:00;166;0;27
30.11.2014;09:10:00;187;0.1;28
30.11.2014;09:20:00;220;0.1;28
30.11.2014;09:30:00;303;0.2;28
30.11.2014;09:40:00;355;0.2;28
30.11.2014;09:50:00;310;0.3;29
30.11.2014;10:00:00;306;0.3;29
30.11.2014;10:10:00;364;0.4;29
30.11.2014;10:20:00;442;0.4;29
30.11.2014;10:30:00;469;0.5;29
30.11.2014;10:40:00;529;0.6;30
30.11.2014;10:50:00;632;0.7;30
30.11.2014;11:00:00;690;0.8;30
30.11.2014;11:10:00;674;0.9;30
30.11.2014;11:20:00;676;1.0;30
30.11.2014;11:30:00;670;1.2;30
30.11.2014;11:40:00;648;1.3;30
30.11.2014;11:50:00;555;1.4;30
30.11.2014;12:00:00;443;1.4;30
30.11.2014;12:10:00;549;1.5;31
30.11.2014;12:20:00;630;1.6;31
30.11.2014;12:30:00;729;1.7;31
30.11.2014;12:40:00;708;1.9;31
30.11.2014;12:50:00;728;2.0;31
30.11.2014;13:00:00;793;2.1;31
30.11.2014;13:10:00;784;2.2;31
30.11.2014;13:20:00;432;2.3;31
30.11.2014;13:30:00;694;2.4;31
30.11.2014;13:40:00;695;2.5;31
30.11.2014;13:50:00;627;2.6;31
30.11.2014;14:00:00;587;2.7;31
30.11.2014;14:10:00;571;2.8;31
30.11.2014;14:20:00;532;2.9;31
30.11.2014;14:30:00;447;3.0;31
30.11.2014;14:40:00;377;3.1;31
30.11.2014;14:50:00;353;3.1;31
30.11.2014;15:00:00;284;3.2;31
30.11.2014;15:10:00;197;3.2;31
30.11.2014;15:20:00;227;3.3;31
30.11.2014;15:30:00;157;3.3;31
30.11.2014;15:40:00;113;3.3;31
30.11.2014;15:50:00;17;3.3;31
30.11.2014;16:00:00;0;3.3;31
30.11.2014;16:10:00;0;3.3;31
30.11.2014;16:20:00;0;3.3;30
01.12.2014;09:10:00;0;0;4
01.12.2014;09:20:00;125;0;26
01.12.2014;09:30:00;195;0;27
01.12.2014;09:40:00;265;0;27
01.12.2014;09:50:00;253;0.1;28
01.12.2014;10:00:00;303;0.1;28
01.12.2014;10:10:00;204;0.2;28
01.12.2014;10:20:00;174;0.2;29
01.12.2014;10:30:00;179;0.2;29
01.12.2014;10:40:00;296;0.3;29
01.12.2014;10:50:00;210;0.3;29
01.12.2014;11:00:00;338;0.4;29
01.12.2014;11:10:00;365;0.4;30
01.12.2014;11:20:00;376;0.5;30
01.12.2014;11:30:00;397;0.5;30
01.12.2014;11:40:00;351;0.6;30
01.12.2014;11:50:00;334;0.7;30
01.12.2014;12:00:00;286;0.7;30
01.12.2014;12:10:00;319;0.8;30
01.12.2014;12:20:00;313;0.8;30
01.12.2014;12:30:00;288;0.9;30
01.12.2014;12:40:00;361;0.9;30
01.12.2014;12:50:00;336;1.0;31
01.12.2014;13:00:00;373;1.0;31
01.12.2014;13:10:00;404;1.1;31
01.12.2014;13:20:00;326;1.2;31
01.12.2014;13:30:00;345;1.2;31
01.12.2014;13:40:00;390;1.3;31
01.12.2014;13:50:00;370;1.3;31
01.12.2014;14:00:00;307;1.4;31
01.12.2014;14:10:00;347;1.4;31
01.12.2014;14:20:00;347;1.5;31
01.12.2014;14:30:00;303;1.6;31
01.12.2014;14:40:00;279;1.6;31
01.12.2014;14:50:00;272;1.6;31
01.12.2014;15:00:00;221;1.7;31
01.12.2014;15:10:00;155;1.7;31
01.12.2014;15:20:00;147;1.7;31
01.12.2014;15:30:00;140;1.8;31
01.12.2014;15:40:00;63;1.8;31
01.12.2014;17:00:00;0;1.8;0
02.12.2014;08:30:00;0;0;8
02.12.2014;08:40:00;166;0;26
02.12.2014;08:50:00;236;0;27
02.12.2014;09:00:00;359;0.1;27
02.12.2014;09:10:00;495;0.1;28
02.12.2014;09:20:00;754;0.3;28
02.12.2014;09:30:00;957;0.4;28
02.12.2014;09:40:00;1314;0.6;29
02.12.2014;09:50:00;930;0.8;29
02.12.2014;10:00:00;700;0.9;29
02.12.2014;10:10:00;930;1.0;30
02.12.2014;10:20:00;838;1.2;30
02.12.2014;10:30:00;1035;1.4;30
02.12.2014;10:40:00;1047;1.5;30
02.12.2014;10:50:00;1049;1.7;30
02.12.2014;11:00:00;728;1.8;30
02.12.2014;11:10:00;975;2.0;31
02.12.2014;11:20:00;797;2.1;31
02.12.2014;11:30:00;911;2.3;31
02.12.2014;11:40:00;672;2.4;31
02.12.2014;11:50:00;755;2.5;31
02.12.2014;12:00:00;672;2.6;31
02.12.2014;12:10:00;965;2.8;31
02.12.2014;12:20:00;828;2.9;31
02.12.2014;12:30:00;598;3.0;31
02.12.2014;12:40:00;518;3.1;31
02.12.2014;12:50:00;559;3.2;31
02.12.2014;13:00:00;493;3.3;31
02.12.2014;13:10:00;526;3.4;31
02.12.2014;13:20:00;798;3.5;31
02.12.2014;13:30:00;674;3.6;31
02.12.2014;13:40:00;489;3.7;31
02.12.2014;13:50:00;619;3.8;31
02.12.2014;14:00:00;756;3.9;31
02.12.2014;14:10:00;1217;4.1;31
02.12.2014;14:20:00;912;4.3;31
02.12.2014;14:30:00;548;4.4;31
02.12.2014;14:40:00;770;4.5;31
02.12.2014;14:50:00;450;4.6;31
02.12.2014;15:00:00;324;4.6;31
02.12.2014;15:10:00;221;4.7;31
02.12.2014;15:20:00;179;4.7;31
02.12.2014;15:30:00;137;4.7;31
02.12.2014;15:40:00;130;4.7;31
02.12.2014;15:50:00;124;4.8;31
02.12.2014;16:00:00;110;4.8;31
02.12.2014;16:10:00;0;4.8;31
02.12.2014;16:20:00;0;4.8;0
02.12.2014;17:00:00;0;4.8;0
03.12.2014;08:15:00;65;0;19
03.12.2014;08:25:00;188;0;25
03.12.2014;08:35:00;129;0;26
03.12.2014;08:45:00;122;0;27
03.12.2014;08:55:00;124;0;27
03.12.2014;09:05:00;143;0.1;28
03.12.2014;09:15:00;161;0.1;28
03.12.2014;09:25:00;178;0.1;28
03.12.2014;09:35:00;190;0.2;29
03.12.2014;09:45:00;208;0.2;29
03.12.2014;09:55:00;224;0.2;29
03.12.2014;10:05:00;235;0.3;29
03.12.2014;10:15:00;292;0.3;29
03.12.2014;10:35:00;364;0.4;30
03.12.2014;10:45:00;352;0.5;30
03.12.2014;10:55:00;378;0.5;30
03.12.2014;11:05:00;415;0.6;30
03.12.2014;11:15:00;546;0.7;30
03.12.2014;11:25:00;620;0.8;30
03.12.2014;11:45:00;495;1.0;30
03.12.2014;11:55:00;586;1.0;30
03.12.2014;12:05:00;478;1.1;30
03.12.2014;12:15:00;369;1.2;30
03.12.2014;12:25:00;542;1.3;30
03.12.2014;12:35:00;392;1.4;31
03.12.2014;12:45:00;446;1.4;31
03.12.2014;12:55:00;610;1.5;31
03.12.2014;13:05:00;688;1.6;31
03.12.2014;13:15:00;600;1.7;31
03.12.2014;13:25:00;467;1.8;31
03.12.2014;13:35:00;329;1.9;31
03.12.2014;13:45:00;571;2.0;31
03.12.2014;14:05:00;629;2.2;31
03.12.2014;14:25:00;421;2.4;31
03.12.2014;14:35:00;486;2.4;31
03.12.2014;14:45:00;430;2.5;31
03.12.2014;14:55:00;277;2.6;31
03.12.2014;15:05:00;155;2.6;31
03.12.2014;15:15:00;219;2.6;31
03.12.2014;15:25:00;209;2.7;31
03.12.2014;15:35:00;189;2.7;31
03.12.2014;15:45:00;135;2.7;31
03.12.2014;16:05:00;86;2.8;31
04.12.2014;08:20:00;4;0;12
04.12.2014;08:30:00;130;0;26
04.12.2014;08:40:00;142;0;26
04.12.2014;08:50:00;169;0;27
04.12.2014;09:00:00;188;0.1;27
04.12.2014;09:10:00;269;0.1;28
04.12.2014;09:20:00;357;0.1;28
04.12.2014;09:30:00;370;0.2;28
04.12.2014;09:40:00;435;0.3;28
04.12.2014;09:50:00;436;0.4;29
04.12.2014;10:00:00;475;0.4;29
04.12.2014;10:10:00;539;0.5;29
04.12.2014;10:20:00;711;0.6;29
04.12.2014;10:30:00;692;0.7;29
04.12.2014;10:40:00;569;0.8;29
04.12.2014;10:50:00;514;0.9;30
04.12.2014;11:00:00;434;1.0;30
04.12.2014;11:10:00;430;1.1;30
04.12.2014;11:20:00;312;1.1;30
04.12.2014;11:30:00;451;1.2;30
04.12.2014;11:40:00;447;1.3;30
04.12.2014;11:50:00;418;1.4;30
04.12.2014;12:00:00;428;1.4;30
04.12.2014;12:10:00;422;1.5;30
04.12.2014;12:20:00;413;1.6;30
04.12.2014;12:30:00;392;1.6;30
04.12.2014;12:40:00;418;1.7;30
04.12.2014;12:50:00;459;1.8;30
04.12.2014;13:00:00;435;1.8;30
04.12.2014;13:10:00;384;1.9;31
04.12.2014;13:20:00;370;2.0;31
04.12.2014;13:30:00;369;2.0;31
04.12.2014;13:40:00;370;2.1;31
04.12.2014;13:50:00;368;2.1;31
04.12.2014;14:00:00;350;2.2;31
04.12.2014;14:10:00;379;2.3;31
04.12.2014;14:20:00;371;2.3;31
04.12.2014;14:30:00;396;2.4;31
04.12.2014;14:40:00;324;2.4;31
04.12.2014;14:50:00;306;2.5;31
04.12.2014;15:00:00;273;2.5;31
04.12.2014;15:10:00;240;2.6;31
04.12.2014;15:20:00;231;2.6;31
04.12.2014;15:30:00;141;2.7;31
04.12.2014;15:40:00;173;2.7;31
04.12.2014;15:50:00;169;2.7;31
04.12.2014;16:00:00;127;2.7;31
04.12.2014;16:10:00;113;2.8;31
04.12.2014;16:20:00;0;2.8;31
04.12.2014;17:00:00;0;2.8;0
05.12.2014;08:15:00;0;0;2
05.12.2014;08:25:00;143;0;25
05.12.2014;08:35:00;163;0;26
05.12.2014;08:45:00;199;0;27
05.12.2014;08:55:00;249;0.1;27
05.12.2014;09:05:00;295;0.1;27
05.12.2014;09:15:00;341;0.2;28
05.12.2014;09:25:00;381;0.2;28
05.12.2014;09:35:00;417;0.3;28
05.12.2014;09:45:00;438;0.4;28
05.12.2014;09:55:00;453;0.4;29
05.12.2014;10:05:00;497;0.5;29
05.12.2014;10:15:00;508;0.6;29
05.12.2014;10:25:00;499;0.7;29
05.12.2014;10:35:00;493;0.8;29
05.12.2014;10:45:00;486;0.8;29
05.12.2014;10:55:00;568;0.9;30
05.12.2014;11:05:00;491;1.0;30
05.12.2014;11:15:00;458;1.1;30
05.12.2014;11:25:00;445;1.2;30
05.12.2014;11:35:00;475;1.2;30
05.12.2014;11:45:00;462;1.3;30
05.12.2014;11:55:00;475;1.4;30
05.12.2014;12:05:00;476;1.5;30
05.12.2014;12:15:00;471;1.6;30
05.12.2014;12:25:00;479;1.6;30
05.12.2014;12:35:00;460;1.7;30
05.12.2014;12:45:00;465;1.8;30
05.12.2014;12:55:00;509;1.9;30
05.12.2014;13:05:00;470;2.0;30
05.12.2014;13:15:00;466;2.0;30
05.12.2014;13:25:00;423;2.1;30
05.12.2014;13:35:00;411;2.2;31
05.12.2014;13:45:00;505;2.3;31
05.12.2014;13:55:00;418;2.3;31
05.12.2014;14:05:00;331;2.4;31
05.12.2014;14:15:00;281;2.4;31
05.12.2014;14:25:00;273;2.5;31
05.12.2014;14:35:00;292;2.5;31
05.12.2014;14:45:00;276;2.6;31
05.12.2014;14:55:00;247;2.6;31
05.12.2014;15:05:00;250;2.7;31
05.12.2014;15:15:00;217;2.7;31
05.12.2014;15:25:00;191;2.7;31
05.12.2014;15:35:00;174;2.8;31
05.12.2014;15:45:00;151;2.8;31
05.12.2014;15:55:00;124;2.8;31
05.12.2014;16:05:00;0;2.8;31
05.12.2014;16:15:00;0;2.8;0
05.12.2014;16:25:00;0;2.8;0
05.12.2014;17:00:00;0;2.8;0
06.12.2014;08:30:00;0;0;5
06.12.2014;08:40:00;129;0;26
06.12.2014;08:50:00;146;0;26
06.12.2014;09:00:00;172;0;27
06.12.2014;09:10:00;213;0;27
06.12.2014;09:20:00;262;0.1;27
06.12.2014;09:30:00;388;0.1;28
06.12.2014;09:40:00;512;0.2;28
06.12.2014;09:50:00;659;0.3;28
06.12.2014;10:00:00;715;0.4;28
06.12.2014;10:10:00;907;0.6;29
06.12.2014;10:20:00;1088;0.8;29
06.12.2014;10:30:00;1139;0.9;29
06.12.2014;10:40:00;1104;1.1;29
06.12.2014;10:50:00;1063;1.3;29
06.12.2014;11:00:00;1134;1.5;30
06.12.2014;11:10:00;1457;1.7;30
06.12.2014;11:20:00;1851;2.0;30
06.12.2014;11:30:00;1579;2.3;30
06.12.2014;11:40:00;1569;2.5;30
06.12.2014;11:50:00;1515;2.8;31
06.12.2014;12:00:00;1640;3.1;31
06.12.2014;12:10:00;1702;3.3;31
06.12.2014;12:20:00;1210;3.6;31
06.12.2014;12:30:00;801;3.7;31
06.12.2014;12:40:00;633;3.8;31
06.12.2014;12:50:00;483;3.9;31
06.12.2014;13:00:00;619;4.0;31
06.12.2014;13:10:00;545;4.1;31
06.12.2014;13:20:00;529;4.2;31
06.12.2014;13:30:00;522;4.3;31
06.12.2014;13:40:00;446;4.4;31
06.12.2014;13:50:00;638;4.4;31
06.12.2014;14:00:00;678;4.6;31
06.12.2014;14:10:00;503;4.6;31
06.12.2014;14:20:00;499;4.7;31
06.12.2014;14:30:00;520;4.8;31
06.12.2014;14:40:00;516;4.9;31
06.12.2014;14:50:00;478;5.0;31
06.12.2014;15:00:00;469;5.1;31
06.12.2014;15:10:00;432;5.1;31
06.12.2014;15:20:00;441;5.2;31
06.12.2014;15:30:00;401;5.3;31
06.12.2014;15:40:00;334;5.3;31
06.12.2014;15:50:00;227;5.4;31
06.12.2014;16:00:00;154;5.4;31
06.12.2014;16:10:00;107;5.4;31
06.12.2014;17:00:00;0;5.4;0
07.12.2014;08:30:00;0;0;5
07.12.2014;08:40:00;180;0;25
07.12.2014;08:50:00;297;0;26
07.12.2014;09:00:00;203;0.1;27
07.12.2014;09:10:00;142;0.1;27
07.12.2014;09:20:00;144;0.1;28
07.12.2014;09:30:00;176;0.1;28
07.12.2014;09:40:00;218;0.2;28
07.12.2014;09:50:00;408;0.2;28
07.12.2014;10:00:00;428;0.3;29
07.12.2014;10:10:00;551;0.4;29
07.12.2014;10:20:00;673;0.5;29
07.12.2014;10:30:00;780;0.6;29
07.12.2014;10:40:00;622;0.7;29
07.12.2014;10:50:00;640;0.8;30
07.12.2014;11:00:00;833;1.0;30
07.12.2014;11:10:00;785;1.1;30
07.12.2014;11:20:00;754;1.2;30
07.12.2014;11:30:00;934;1.4;30
07.12.2014;11:40:00;1138;1.5;30
07.12.2014;11:50:00;1223;1.7;30
07.12.2014;12:00:00;949;1.9;31
07.12.2014;12:10:00;968;2.1;31
07.12.2014;12:20:00;849;2.2;31
07.12.2014;12:30:00;921;2.4;31
07.12.2014;12:40:00;805;2.5;31
07.12.2014;12:50:00;657;2.6;31
07.12.2014;13:00:00;551;2.7;31
07.12.2014;13:10:00;452;2.8;31
07.12.2014;13:20:00;303;2.8;31
07.12.2014;13:30:00;203;2.9;31
07.12.2014;13:40:00;203;2.9;31
07.12.2014;13:50:00;200;3.0;31
07.12.2014;14:00:00;196;3.0;31
07.12.2014;14:10:00;206;3.0;31
07.12.2014;14:20:00;219;3.1;31
07.12.2014;14:30:00;267;3.1;31
07.12.2014;14:40:00;274;3.1;31
07.12.2014;14:50:00;235;3.2;31
07.12.2014;15:00:00;224;3.2;31
07.12.2014;15:10:00;229;3.3;31
07.12.2014;15:20:00;213;3.3;31
07.12.2014;15:30:00;146;3.3;31
07.12.2014;15:40:00;203;3.4;31
07.12.2014;15:50:00;172;3.4;31
07.12.2014;16:00:00;126;3.4;31
07.12.2014;16:10:00;0;3.4;31
07.12.2014;16:20:00;0;3.4;0
07.12.2014;16:30:00;0;3.4;0
08.12.2014;08:35:00;0;0;4
08.12.2014;08:45:00;132;0;26
08.12.2014;08:55:00;153;0;26
08.12.2014;09:05:00;144;0;27
08.12.2014;09:15:00;207;0;27
08.12.2014;09:25:00;244;0.1;28
08.12.2014;09:35:00;303;0.1;28
08.12.2014;09:45:00;292;0.2;28
08.12.2014;09:55:00;365;0.2;28
08.12.2014;10:05:00;535;0.3;29
08.12.2014;10:15:00;630;0.4;29
08.12.2014;10:25:00;669;0.5;29
08.12.2014;10:35:00;760;0.6;29
08.12.2014;10:45:00;902;0.8;29
08.12.2014;10:55:00;1055;1.0;30
08.12.2014;11:05:00;793;1.1;30
08.12.2014;11:15:00;828;1.2;30
08.12.2014;11:25:00;873;1.4;30
08.12.2014;11:35:00;893;1.5;30
08.12.2014;11:45:00;1006;1.7;30
08.12.2014;11:55:00;1007;1.9;30
08.12.2014;12:05:00;1163;2.0;31
08.12.2014;12:15:00;944;2.2;31
08.12.2014;12:25:00;924;2.4;31
08.12.2014;12:35:00;601;2.5;31
08.12.2014;12:45:00;628;2.6;31
08.12.2014;12:55:00;903;2.7;31
08.12.2014;13:05:00;906;2.9;31
08.12.2014;13:15:00;1061;3.0;31
08.12.2014;13:25:00;728;3.2;31
08.12.2014;13:35:00;503;3.3;31
08.12.2014;13:45:00;448;3.3;31
08.12.2014;13:55:00;449;3.4;31
08.12.2014;14:05:00;561;3.5;31
08.12.2014;14:15:00;681;3.6;31
08.12.2014;14:25:00;674;3.7;31
08.12.2014;14:35:00;472;3.8;31
08.12.2014;14:45:00;343;3.9;31
08.12.2014;14:55:00;355;3.9;31
08.12.2014;15:05:00;482;4.0;31
08.12.2014;15:15:00;406;4.1;31
08.12.2014;15:25:00;312;4.1;31
08.12.2014;15:35:00;267;4.2;31
08.12.2014;15:45:00;210;4.2;31
08.12.2014;15:55:00;285;4.2;31
08.12.2014;16:05:00;226;4.3;31
08.12.2014;16:15:00;160;4.3;31
08.12.2014;16:25:00;123;4.3;31
08.12.2014;16:35:00;0;4.3;3
09.12.2014;08:10:00;57;0;21
09.12.2014;08:20:00;162;0;25
09.12.2014;08:30:00;209;0;26
09.12.2014;08:40:00;244;0.1;27
09.12.2014;08:50:00;284;0.1;27
09.12.2014;09:00:00;439;0.2;27
09.12.2014;09:10:00;482;0.2;28
09.12.2014;09:20:00;542;0.3;28
09.12.2014;09:30:00;681;0.4;28
09.12.2014;09:40:00;656;0.5;28
09.12.2014;09:50:00;699;0.7;29
09.12.2014;10:00:00;715;0.8;29
09.12.2014;10:10:00;771;0.9;29
09.12.2014;10:20:00;1016;1.0;29
09.12.2014;10:30:00;1284;1.2;29
09.12.2014;10:40:00;1221;1.5;30
09.12.2014;10:50:00;803;1.6;30
09.12.2014;11:00:00;915;1.7;30
09.12.2014;11:10:00;1025;1.9;30
09.12.2014;11:20:00;1174;2.1;30
09.12.2014;11:30:00;1168;2.3;30
09.12.2014;11:40:00;976;2.5;30
09.12.2014;11:50:00;783;2.6;30
09.12.2014;12:00:00;907;2.7;31
09.12.2014;12:10:00;514;2.8;31
09.12.2014;12:20:00;638;2.9;31
09.12.2014;12:30:00;498;3.0;31
09.12.2014;12:40:00;498;3.1;31
09.12.2014;12:50:00;567;3.2;31
09.12.2014;13:00:00;523;3.3;31
09.12.2014;13:10:00;436;3.4;31
09.12.2014;13:20:00;417;3.4;31
09.12.2014;13:30:00;626;3.5;31
09.12.2014;13:40:00;865;3.7;31
09.12.2014;13:50:00;910;3.8;31
09.12.2014;14:00:00;541;3.9;31
09.12.2014;14:10:00;605;4.0;31
09.12.2014;14:20:00;417;4.1;31
09.12.2014;14:30:00;306;4.1;31
09.12.2014;14:40:00;357;4.2;31
09.12.2014;14:50:00;389;4.3;31
09.12.2014;15:00:00;346;4.3;31
09.12.2014;15:10:00;361;4.4;31
09.12.2014;15:20:00;274;4.4;31
09.12.2014;15:30:00;281;4.5;31
09.12.2014;15:40:00;303;4.5;31
09.12.2014;15:50:00;238;4.6;31
09.12.2014;16:00:00;148;4.6;31
09.12.2014;16:10:00;123;4.6;31
09.12.2014;16:20:00;42;4.6;31
09.12.2014;16:30:00;0;4.6;0
09.12.2014;17:00:00;0;4.6;0
10.12.2014;08:10:00;0;0;1
10.12.2014;08:20:00;162;0;25
10.12.2014;08:30:00;153;0;26
10.12.2014;08:40:00;214;0;26
10.12.2014;08:50:00;267;0.1;27
10.12.2014;09:00:00;348;0.1;27
10.12.2014;09:10:00;362;0.2;27
10.12.2014;09:20:00;380;0.2;28
10.12.2014;09:30:00;560;0.3;28
10.12.2014;09:40:00;684;0.4;28
10.12.2014;09:50:00;772;0.6;28
10.12.2014;10:00:00;1069;0.7;28
10.12.2014;10:10:00;1265;0.9;29
10.12.2014;10:20:00;1183;1.1;29
10.12.2014;10:30:00;1142;1.3;29
10.12.2014;10:40:00;1193;1.5;29
10.12.2014;10:50:00;1110;1.7;30
10.12.2014;11:00:00;1089;1.9;30
10.12.2014;11:10:00;1192;2.1;30
10.12.2014;11:20:00;1424;2.3;30
10.12.2014;11:30:00;1139;2.5;30
10.12.2014;11:40:00;1015;2.7;30
10.12.2014;11:50:00;970;2.8;30
10.12.2014;12:00:00;770;3.0;30
10.12.2014;12:10:00;671;3.1;30
10.12.2014;12:20:00;685;3.2;30
10.12.2014;12:30:00;730;3.3;30
10.12.2014;12:40:00;744;3.4;30
10.12.2014;12:50:00;917;3.6;31
10.12.2014;13:00:00;728;3.7;31
10.12.2014;13:10:00;526;3.8;31
10.12.2014;13:20:00;541;3.9;31
10.12.2014;13:30:00;512;4.0;31
10.12.2014;13:40:00;400;4.0;31
10.12.2014;13:50:00;367;4.1;31
10.12.2014;14:00:00;353;4.2;31
10.12.2014;14:10:00;393;4.2;31
10.12.2014;14:20:00;404;4.3;31
10.12.2014;14:30:00;475;4.4;30
10.12.2014;14:40:00;470;4.4;30
10.12.2014;14:50:00;442;4.5;30
10.12.2014;15:00:00;442;4.6;30
10.12.2014;15:10:00;428;4.7;30
10.12.2014;15:20:00;337;4.7;30
10.12.2014;15:30:00;283;4.8;30
10.12.2014;15:40:00;301;4.8;30
10.12.2014;15:50:00;315;4.9;30
10.12.2014;16:00:00;254;4.9;30
10.12.2014;16:10:00;149;4.9;30
10.12.2014;16:20:00;114;5.0;30
10.12.2014;16:30:00;0;5.0;0
11.12.2014;08:20:00;18;0;20
11.12.2014;08:30:00;165;0;25
11.12.2014;08:40:00;207;0;26
11.12.2014;08:50:00;272;0.1;27
11.12.2014;09:00:00;270;0.1;27
11.12.2014;09:10:00;395;0.2;27
11.12.2014;09:20:00;532;0.2;28
11.12.2014;09:30:00;863;0.4;28
11.12.2014;09:40:00;1039;0.5;28
11.12.2014;09:50:00;804;0.7;29
11.12.2014;10:00:00;958;0.8;29
11.12.2014;10:10:00;1016;1.0;29
11.12.2014;10:25:00;795;1.2;29
11.12.2014;10:35:00;1068;1.4;30
11.12.2014;10:45:00;811;1.5;30
11.12.2014;10:55:00;1328;1.7;30
11.12.2014;11:05:00;1035;1.9;30
11.12.2014;11:15:00;651;2.0;30
11.12.2014;11:25:00;945;2.1;30
11.12.2014;11:35:00;1328;2.4;30
11.12.2014;11:45:00;1785;2.6;30
11.12.2014;11:55:00;2129;3.0;31
11.12.2014;12:05:00;1772;3.3;31
11.12.2014;12:15:00;1783;3.6;32
11.12.2014;12:25:00;1650;3.9;32
11.12.2014;12:35:00;1630;4.1;32
11.12.2014;12:45:00;2383;4.5;32
11.12.2014;12:55:00;1773;4.8;33
11.12.2014;13:05:00;783;5.0;32
11.12.2014;13:15:00;877;5.1;32
11.12.2014;13:25:00;1014;5.3;32
11.12.2014;13:35:00;948;5.4;32
11.12.2014;13:45:00;1184;5.7;32
11.12.2014;13:55:00;637;5.8;32
11.12.2014;14:05:00;416;5.9;32
11.12.2014;14:15:00;384;5.9;32
11.12.2014;14:25:00;451;6.0;31
11.12.2014;14:35:00;577;6.1;31
11.12.2014;14:45:00;815;6.2;31
11.12.2014;14:55:00;492;6.3;31
11.12.2014;15:05:00;310;6.4;31
11.12.2014;15:15:00;379;6.4;31
11.12.2014;15:25:00;266;6.5;31
11.12.2014;15:35:00;290;6.5;31
11.12.2014;15:45:00;279;6.6;31
11.12.2014;15:55:00;200;6.6;31
11.12.2014;16:05:00;130;6.6;31
11.12.2014;16:15:00;135;6.7;31
11.12.2014;16:25:00;107;6.7;31
12.12.2014;08:10:00;44;0;24
12.12.2014;08:20:00;154;0;25
12.12.2014;08:30:00;198;0;26
12.12.2014;08:40:00;224;0;27
12.12.2014;08:50:00;250;0.1;27
12.12.2014;09:00:00;276;0.1;27
12.12.2014;09:10:00;323;0.2;28
12.12.2014;09:20:00;866;0.3;28
12.12.2014;09:30:00;1033;0.5;28
12.12.2014;09:40:00;1156;0.6;29
12.12.2014;09:50:00;1347;0.9;29
12.12.2014;10:00:00;2005;1.1;29
12.12.2014;10:10:00;2619;1.6;30
12.12.2014;10:20:00;2877;2.0;31
12.12.2014;10:30:00;3198;2.5;32
12.12.2014;10:40:00;3498;3.1;33
12.12.2014;10:50:00;3814;3.7;35
12.12.2014;11:00:00;3993;4.4;36
12.12.2014;11:10:00;4163;5.0;37
12.12.2014;11:20:00;4325;5.7;38
12.12.2014;11:30:00;4445;6.5;39
12.12.2014;11:40:00;4559;7.2;40
12.12.2014;11:50:00;4632;8.0;41
12.12.2014;12:00:00;4709;8.8;42
12.12.2014;12:10:00;4700;9.5;43
12.12.2014;12:20:00;4686;10.3;43
12.12.2014;12:30:00;4686;11.1;44
12.12.2014;12:40:00;4748;11.9;44
12.12.2014;12:50:00;3095;12.5;43
12.12.2014;13:00:00;1919;13.0;42
12.12.2014;13:10:00;4265;13.7;43
12.12.2014;13:20:00;3974;14.4;43
12.12.2014;13:30:00;3904;15.0;43
12.12.2014;13:40:00;3869;15.7;43
12.12.2014;13:50:00;3089;16.2;42
12.12.2014;14:00:00;1387;16.4;39
12.12.2014;14:10:00;1146;16.6;38
