Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
12.12.2014;14:20:00;1152;16.8;37
12.12.2014;14:30:00;1192;17.0;36
12.12.2014;14:40:00;856;17.2;35
12.12.2014;14:50:00;848;17.3;35
12.12.2014;15:00:00;752;17.4;34
12.12.2014;15:10:00;660;17.5;34
12.12.2014;15:20:00;481;17.6;34
12.12.2014;15:30:00;283;17.7;34
12.12.2014;15:40:00;246;17.7;33
12.12.2014;15:50:00;204;17.8;33
12.12.2014;16:00:00;154;17.8;33
12.12.2014;16:10:00;121;17.8;33
12.12.2014;16:20:00;0;17.8;11
12.12.2014;16:30:00;0;17.8;0
12.12.2014;17:00:00;0;17.8;0
13.12.2014;08:20:00;16;0;19
13.12.2014;08:30:00;152;0;26
13.12.2014;08:40:00;207;0;26
13.12.2014;08:50:00;287;0.1;27
13.12.2014;09:00:00;385;0.1;27
13.12.2014;09:10:00;496;0.2;28
13.12.2014;09:20:00;663;0.3;28
13.12.2014;09:30:00;728;0.4;28
13.12.2014;09:40:00;677;0.5;29
13.12.2014;09:50:00;732;0.6;29
13.12.2014;10:00:00;1218;0.8;29
13.12.2014;10:10:00;1646;1.1;29
13.12.2014;10:20:00;2073;1.4;30
13.12.2014;10:30:00;2082;1.7;30
13.12.2014;10:40:00;2846;2.2;31
13.12.2014;10:50:00;3134;2.7;32
13.12.2014;11:00:00;3490;3.2;34
13.12.2014;11:10:00;3703;3.8;35
13.12.2014;11:20:00;3185;4.4;36
13.12.2014;11:30:00;4515;5.1;37
13.12.2014;11:40:00;3996;5.8;39
13.12.2014;11:50:00;3484;6.4;39
13.12.2014;12:00:00;4666;7.2;40
13.12.2014;12:10:00;4522;7.9;41
13.12.2014;12:20:00;4197;8.6;41
13.12.2014;12:30:00;4375;9.3;42
13.12.2014;12:40:00;4186;10.0;42
13.12.2014;12:50:00;4067;10.7;42
13.12.2014;13:00:00;3958;11.4;42
13.12.2014;13:10:00;3989;12.0;42
13.12.2014;13:20:00;3603;12.6;42
13.12.2014;13:30:00;3212;13.2;42
13.12.2014;13:40:00;3110;13.7;41
13.12.2014;13:50:00;2362;14.1;40
13.12.2014;14:00:00;1129;14.3;38
13.12.2014;14:10:00;1055;14.5;37
13.12.2014;14:20:00;1042;14.7;36
13.12.2014;14:30:00;782;14.8;35
13.12.2014;14:40:00;805;14.9;35
13.12.2014;14:50:00;856;15.1;34
13.12.2014;15:00:00;687;15.2;34
13.12.2014;15:10:00;755;15.3;34
13.12.2014;15:20:00;840;15.4;34
13.12.2014;15:30:00;618;15.6;34
13.12.2014;15:40:00;467;15.6;33
13.12.2014;15:50:00;386;15.7;33
13.12.2014;16:00:00;326;15.8;33
13.12.2014;16:10:00;266;15.8;33
13.12.2014;16:20:00;178;15.8;33
13.12.2014;16:30:00;111;15.9;33
13.12.2014;16:40:00;0;15.9;26
14.12.2014;08:30:00;0;0;7
14.12.2014;08:40:00;144;0;26
14.12.2014;08:50:00;201;0;26
14.12.2014;09:00:00;189;0;27
14.12.2014;09:10:00;228;0.1;28
14.12.2014;09:20:00;324;0.1;28
14.12.2014;09:30:00;451;0.2;28
14.12.2014;09:40:00;600;0.3;28
14.12.2014;09:50:00;662;0.4;29
14.12.2014;10:00:00;714;0.5;29
14.12.2014;10:10:00;1222;0.7;29
14.12.2014;10:20:00;1308;0.9;29
14.12.2014;10:30:00;1264;1.1;30
14.12.2014;10:40:00;1268;1.3;30
14.12.2014;10:50:00;2858;1.8;31
14.12.2014;11:00:00;1536;2.1;31
14.12.2014;11:10:00;2470;2.4;31
14.12.2014;11:20:00;1669;2.7;32
14.12.2014;11:30:00;1605;3.0;32
14.12.2014;11:40:00;1069;3.2;32
14.12.2014;11:50:00;1252;3.4;32
14.12.2014;12:00:00;1058;3.5;32
14.12.2014;12:10:00;788;3.7;32
14.12.2014;12:20:00;976;3.8;32
14.12.2014;12:30:00;1391;4.0;32
14.12.2014;12:40:00;1678;4.3;32
14.12.2014;12:50:00;1459;4.5;32
14.12.2014;13:00:00;1031;4.7;32
14.12.2014;13:10:00;872;4.9;32
14.12.2014;13:20:00;739;5.0;32
14.12.2014;13:30:00;742;5.2;32
14.12.2014;13:40:00;681;5.3;32
14.12.2014;13:50:00;591;5.4;32
14.12.2014;14:00:00;554;5.5;32
14.12.2014;14:10:00;562;5.6;32
14.12.2014;14:20:00;394;5.6;32
14.12.2014;14:30:00;374;5.7;32
14.12.2014;14:40:00;237;5.7;32
14.12.2014;14:50:00;406;5.8;32
14.12.2014;15:00:00;305;5.9;32
14.12.2014;15:10:00;412;5.9;32
14.12.2014;15:20:00;695;6.0;32
14.12.2014;15:30:00;678;6.1;32
14.12.2014;15:40:00;529;6.2;32
14.12.2014;15:50:00;394;6.3;32
14.12.2014;16:00:00;315;6.3;32
14.12.2014;16:10:00;213;6.4;32
14.12.2014;16:20:00;149;6.4;32
14.12.2014;16:30:00;79;6.4;32
14.12.2014;16:40:00;0;6.4;0
15.12.2014;08:25:00;0;0;5
15.12.2014;08:35:00;143;0;25
15.12.2014;08:45:00;17;0;26
15.12.2014;08:55:00;150;0;27
15.12.2014;09:05:00;153;0;27
15.12.2014;09:15:00;153;0.1;28
15.12.2014;09:25:00;188;0.1;28
15.12.2014;09:35:00;262;0.1;28
15.12.2014;09:45:00;367;0.2;29
15.12.2014;09:55:00;582;0.3;29
15.12.2014;10:05:00;570;0.4;29
15.12.2014;10:15:00;580;0.5;29
15.12.2014;10:25:00;732;0.6;29
15.12.2014;10:35:00;577;0.7;30
15.12.2014;10:45:00;637;0.8;30
15.12.2014;10:55:00;657;0.9;30
15.12.2014;11:05:00;582;1.0;30
15.12.2014;11:15:00;541;1.1;30
15.12.2014;11:25:00;623;1.2;30
15.12.2014;11:35:00;775;1.3;30
15.12.2014;11:45:00;919;1.5;31
15.12.2014;11:55:00;736;1.6;31
15.12.2014;12:05:00;947;1.7;31
15.12.2014;12:15:00;1126;1.9;31
15.12.2014;12:25:00;1153;2.1;31
15.12.2014;12:35:00;1133;2.3;31
15.12.2014;12:45:00;946;2.4;31
15.12.2014;12:55:00;921;2.6;31
15.12.2014;13:05:00;1066;2.8;31
15.12.2014;13:15:00;1300;3.0;31
15.12.2014;13:25:00;1334;3.2;32
15.12.2014;13:35:00;1403;3.4;32
15.12.2014;13:45:00;1435;3.7;32
15.12.2014;13:55:00;1698;3.9;32
15.12.2014;14:05:00;1567;4.2;32
15.12.2014;14:15:00;1210;4.4;32
15.12.2014;14:25:00;892;4.6;32
15.12.2014;14:35:00;962;4.7;32
15.12.2014;14:45:00;1169;4.9;32
15.12.2014;14:55:00;858;5.1;32
15.12.2014;15:05:00;736;5.2;32
15.12.2014;15:15:00;654;5.3;32
15.12.2014;15:25:00;484;5.4;32
15.12.2014;15:35:00;330;5.4;32
15.12.2014;15:45:00;267;5.5;32
15.12.2014;15:55:00;208;5.5;32
15.12.2014;16:05:00;171;5.6;32
15.12.2014;16:15:00;124;5.6;32
15.12.2014;16:25:00;102;5.6;32
15.12.2014;16:35:00;88;5.6;32
15.12.2014;17:00:00;0;5.6;0
16.12.2014;08:35:00;15;0;10
16.12.2014;08:45:00;134;0;26
16.12.2014;08:55:00;127;0;26
16.12.2014;09:05:00;144;0;27
16.12.2014;09:15:00;207;0;28
16.12.2014;09:25:00;160;0.1;28
16.12.2014;09:35:00;183;0.1;28
16.12.2014;09:45:00;256;0.1;28
16.12.2014;09:55:00;445;0.2;29
16.12.2014;10:05:00;545;0.3;29
16.12.2014;10:15:00;748;0.4;29
16.12.2014;10:25:00;936;0.6;29
16.12.2014;10:35:00;745;0.7;30
16.12.2014;10:45:00;745;0.8;30
16.12.2014;10:55:00;1014;1.0;30
16.12.2014;11:05:00;3130;1.3;30
16.12.2014;11:15:00;3293;1.8;31
16.12.2014;11:25:00;4409;2.4;33
16.12.2014;11:35:00;3006;2.9;34
16.12.2014;11:45:00;1830;3.3;34
16.12.2014;11:55:00;2677;3.7;34
16.12.2014;12:05:00;2294;4.1;34
16.12.2014;12:15:00;2685;4.5;35
16.12.2014;12:25:00;2896;5.0;35
16.12.2014;12:35:00;4088;5.6;36
16.12.2014;12:45:00;1983;5.9;36
16.12.2014;12:55:00;1472;6.2;35
16.12.2014;13:05:00;1191;6.4;34
16.12.2014;13:15:00;1115;6.6;34
16.12.2014;13:25:00;1081;6.8;33
16.12.2014;13:35:00;1020;7.0;33
16.12.2014;13:45:00;1081;7.1;33
16.12.2014;13:55:00;1251;7.3;33
16.12.2014;14:05:00;1496;7.6;33
16.12.2014;14:15:00;1349;7.8;33
16.12.2014;14:25:00;1071;8.0;33
16.12.2014;14:35:00;953;8.2;33
16.12.2014;14:45:00;629;8.3;33
16.12.2014;14:55:00;605;8.4;33
16.12.2014;15:05:00;511;8.5;33
16.12.2014;15:15:00;328;8.5;32
16.12.2014;15:25:00;308;8.6;32
16.12.2014;15:35:00;312;8.6;32
16.12.2014;15:45:00;213;8.7;32
16.12.2014;15:55:00;168;8.7;32
16.12.2014;16:05:00;134;8.7;32
16.12.2014;16:15:00;138;8.7;32
16.12.2014;16:25:00;98;8.8;32
16.12.2014;17:00:00;0;8.8;0
17.12.2014;08:30:00;0;0;1
17.12.2014;08:40:00;195;0;26
17.12.2014;08:50:00;229;0;27
17.12.2014;09:00:00;137;0;27
17.12.2014;09:10:00;182;0.1;28
17.12.2014;09:20:00;162;0.1;28
17.12.2014;09:30:00;306;0.1;28
17.12.2014;09:40:00;314;0.2;28
17.12.2014;09:50:00;362;0.3;29
17.12.2014;10:00:00;216;0.3;29
17.12.2014;10:10:00;234;0.3;29
17.12.2014;10:20:00;336;0.4;29
17.12.2014;10:30:00;479;0.5;29
17.12.2014;10:40:00;422;0.5;30
17.12.2014;10:50:00;571;0.6;30
17.12.2014;11:00:00;634;0.7;30
17.12.2014;11:10:00;614;0.8;30
17.12.2014;11:20:00;850;0.9;30
17.12.2014;11:30:00;996;1.1;30
17.12.2014;11:40:00;775;1.2;30
17.12.2014;11:50:00;994;1.4;30
17.12.2014;12:00:00;1095;1.6;31
17.12.2014;12:10:00;1032;1.7;31
17.12.2014;12:20:00;1070;1.9;31
17.12.2014;12:30:00;890;2.0;31
17.12.2014;12:40:00;997;2.2;31
17.12.2014;12:50:00;1109;2.4;31
17.12.2014;13:00:00;1154;2.6;31
17.12.2014;13:10:00;1277;2.8;31
17.12.2014;13:20:00;927;2.9;31
17.12.2014;13:30:00;498;3.0;31
17.12.2014;13:40:00;441;3.1;31
17.12.2014;13:50:00;439;3.2;31
17.12.2014;14:00:00;432;3.3;31
17.12.2014;14:10:00;311;3.3;31
17.12.2014;14:20:00;338;3.4;31
17.12.2014;14:30:00;288;3.4;31
17.12.2014;14:40:00;179;3.5;31
17.12.2014;14:50:00;178;3.5;31
17.12.2014;15:00:00;162;3.5;31
17.12.2014;15:10:00;192;3.5;31
17.12.2014;15:20:00;165;3.6;31
17.12.2014;15:30:00;131;3.6;31
17.12.2014;15:40:00;95;3.6;31
17.12.2014;15:50:00;0;3.6;0
17.12.2014;16:00:00;0;3.6;0
17.12.2014;16:10:00;0;3.6;0
18.12.2014;08:25:00;0;0;1
18.12.2014;08:35:00;137;0;26
18.12.2014;08:45:00;233;0;27
18.12.2014;08:55:00;205;0;27
18.12.2014;09:05:00;228;0.1;27
18.12.2014;09:15:00;345;0.1;28
18.12.2014;09:25:00;317;0.2;28
18.12.2014;09:35:00;239;0.2;28
18.12.2014;09:45:00;265;0.3;29
18.12.2014;09:55:00;323;0.3;29
18.12.2014;10:05:00;428;0.4;29
18.12.2014;10:15:00;745;0.5;29
18.12.2014;10:25:00;600;0.6;29
18.12.2014;10:35:00;649;0.7;30
18.12.2014;10:45:00;520;0.8;30
18.12.2014;10:55:00;570;0.9;30
18.12.2014;11:05:00;900;1.0;30
18.12.2014;11:15:00;895;1.2;30
18.12.2014;11:25:00;1081;1.3;30
18.12.2014;11:35:00;821;1.5;30
18.12.2014;11:45:00;710;1.6;31
18.12.2014;11:55:00;633;1.7;31
18.12.2014;12:05:00;679;1.8;31
18.12.2014;12:15:00;740;1.9;31
18.12.2014;12:25:00;624;2.0;31
18.12.2014;12:35:00;565;2.1;31
18.12.2014;12:45:00;664;2.2;31
18.12.2014;12:55:00;549;2.3;31
18.12.2014;13:05:00;637;2.4;31
18.12.2014;13:15:00;738;2.5;31
18.12.2014;13:25:00;1004;2.7;31
18.12.2014;13:35:00;1092;2.9;31
18.12.2014;13:45:00;828;3.0;31
18.12.2014;13:55:00;446;3.1;31
18.12.2014;14:05:00;369;3.2;31
18.12.2014;14:15:00;363;3.2;31
18.12.2014;14:25:00;507;3.3;31
18.12.2014;14:35:00;453;3.4;31
18.12.2014;14:45:00;378;3.5;31
18.12.2014;14:55:00;298;3.5;31
18.12.2014;15:05:00;336;3.6;31
18.12.2014;15:15:00;318;3.6;31
18.12.2014;15:25:00;275;3.7;31
18.12.2014;15:35:00;175;3.7;31
18.12.2014;15:45:00;157;3.7;31
18.12.2014;15:55:00;139;3.7;31
18.12.2014;16:05:00;105;3.8;31
18.12.2014;16:15:00;0;3.8;0
18.12.2014;16:25:00;0;3.8;0
18.12.2014;16:35:00;0;3.8;0
18.12.2014;17:00:00;0;3.8;0
19.12.2014;08:10:00;0;0;2
19.12.2014;08:20:00;135;0;25
19.12.2014;08:30:00;172;0;26
19.12.2014;08:40:00;233;0;27
19.12.2014;08:50:00;264;0.1;27
19.12.2014;09:00:00;358;0.1;28
19.12.2014;09:10:00;450;0.2;28
19.12.2014;09:20:00;626;0.3;28
19.12.2014;09:30:00;658;0.4;29
19.12.2014;09:40:00;1057;0.6;29
19.12.2014;09:50:00;1079;0.7;29
19.12.2014;10:00:00;985;0.9;29
19.12.2014;10:10:00;964;1.0;30
19.12.2014;10:20:00;2330;1.3;30
19.12.2014;10:30:00;1400;1.7;30
19.12.2014;10:40:00;1539;1.9;30
19.12.2014;10:50:00;1435;2.2;31
19.12.2014;11:00:00;1246;2.4;31
19.12.2014;11:10:00;1395;2.6;31
19.12.2014;11:20:00;1771;2.9;31
19.12.2014;11:30:00;3468;3.3;32
19.12.2014;11:40:00;4968;4.1;36
19.12.2014;11:50:00;3143;4.8;37
19.12.2014;12:00:00;3793;5.3;37
19.12.2014;12:10:00;4639;6.0;38
19.12.2014;12:20:00;5212;6.9;40
19.12.2014;12:30:00;5014;7.7;42
19.12.2014;12:40:00;5181;8.6;43
19.12.2014;12:50:00;4794;9.4;43
19.12.2014;13:00:00;4398;10.1;43
19.12.2014;13:10:00;4678;10.8;43
19.12.2014;13:20:00;3369;11.3;42
19.12.2014;13:30:00;2105;11.7;40
19.12.2014;13:40:00;2100;12.1;39
19.12.2014;13:50:00;3350;12.7;40
19.12.2014;14:00:00;1851;13.1;39
19.12.2014;14:10:00;1339;13.3;37
19.12.2014;14:20:00;1297;13.5;36
19.12.2014;14:30:00;1136;13.7;36
19.12.2014;14:40:00;1029;13.9;35
19.12.2014;14:50:00;1058;14.0;35
19.12.2014;15:00:00;817;14.2;34
19.12.2014;15:10:00;766;14.3;34
19.12.2014;15:20:00;720;14.4;34
19.12.2014;15:30:00;611;14.5;34
19.12.2014;15:40:00;551;14.6;33
19.12.2014;15:50:00;404;14.7;33
19.12.2014;16:00:00;255;14.8;33
19.12.2014;16:10:00;189;14.8;33
19.12.2014;16:20:00;134;14.8;33
19.12.2014;16:30:00;105;14.8;33
19.12.2014;16:40:00;0;14.8;0
19.12.2014;17:00:00;0;14.8;0
20.12.2014;08:20:00;0;0;9
20.12.2014;08:30:00;115;0;25
20.12.2014;08:40:00;211;0;26
20.12.2014;08:50:00;227;0;27
20.12.2014;09:00:00;291;0.1;27
20.12.2014;09:10:00;521;0.2;28
20.12.2014;09:20:00;635;0.2;28
20.12.2014;09:30:00;784;0.4;28
20.12.2014;09:40:00;765;0.5;28
20.12.2014;09:50:00;1132;0.7;29
20.12.2014;10:00:00;1555;0.9;29
20.12.2014;10:10:00;1072;1.1;29
20.12.2014;10:20:00;2976;1.6;30
20.12.2014;10:30:00;1265;1.9;30
20.12.2014;10:40:00;2149;2.2;31
20.12.2014;10:50:00;3507;2.7;32
20.12.2014;11:00:00;1441;3.2;33
20.12.2014;11:10:00;2782;3.5;33
20.12.2014;11:20:00;4351;4.2;35
20.12.2014;11:30:00;4178;5.0;37
20.12.2014;11:40:00;1766;5.4;36
20.12.2014;11:50:00;5215;6.1;38
20.12.2014;12:00:00;1855;6.5;37
20.12.2014;12:10:00;2600;7.0;37
20.12.2014;12:20:00;4736;7.7;39
20.12.2014;12:30:00;2452;8.3;39
20.12.2014;12:40:00;2529;8.7;38
20.12.2014;12:50:00;1103;8.9;36
20.12.2014;13:00:00;1403;9.2;35
20.12.2014;13:10:00;1275;9.4;35
20.12.2014;13:20:00;1338;9.6;34
20.12.2014;13:30:00;796;9.7;34
20.12.2014;13:40:00;1681;9.9;33
20.12.2014;13:50:00;774;10.1;33
20.12.2014;14:00:00;1031;10.2;33
20.12.2014;14:10:00;601;10.4;33
20.12.2014;14:20:00;598;10.5;33
20.12.2014;14:30:00;764;10.6;33
20.12.2014;14:40:00;679;10.7;33
20.12.2014;14:50:00;690;10.8;32
20.12.2014;15:00:00;477;10.9;32
20.12.2014;15:10:00;742;11.0;32
20.12.2014;15:20:00;755;11.2;32
20.12.2014;15:30:00;748;11.3;32
20.12.2014;15:40:00;621;11.4;32
20.12.2014;15:50:00;417;11.5;32
20.12.2014;16:00:00;296;11.5;32
20.12.2014;16:10:00;198;11.6;32
20.12.2014;16:20:00;147;11.6;32
20.12.2014;16:30:00;98;11.6;31
20.12.2014;16:40:00;0;11.6;31
20.12.2014;16:50:00;0;11.6;0
20.12.2014;17:00:00;0;11.6;0
21.12.2014;08:15:00;17;0;23
21.12.2014;08:25:00;137;0;26
21.12.2014;08:35:00;170;0;26
21.12.2014;08:45:00;182;0;27
21.12.2014;08:55:00;242;0.1;27
21.12.2014;09:05:00;260;0.1;28
21.12.2014;09:15:00;352;0.2;28
21.12.2014;09:25:00;702;0.3;28
21.12.2014;09:35:00;962;0.4;29
21.12.2014;09:45:00;1144;0.6;29
21.12.2014;09:55:00;1349;0.8;29
21.12.2014;10:05:00;1514;1.0;29
21.12.2014;10:15:00;2059;1.4;30
21.12.2014;10:25:00;2854;1.8;30
21.12.2014;10:35:00;3154;2.3;32
21.12.2014;10:45:00;2506;2.7;33
21.12.2014;10:55:00;3701;3.3;34
21.12.2014;11:05:00;2528;3.8;35
21.12.2014;11:15:00;2495;4.3;35
21.12.2014;11:25:00;2604;4.7;35
21.12.2014;11:35:00;995;5.0;34
21.12.2014;11:45:00;2179;5.4;34
21.12.2014;11:55:00;2412;5.7;34
21.12.2014;12:05:00;1420;6.0;34
21.12.2014;12:15:00;940;6.2;33
21.12.2014;12:25:00;2454;6.5;33
21.12.2014;12:35:00;3006;7.1;35
21.12.2014;12:50:00;2332;7.9;37
21.12.2014;13:00:00;1982;8.2;36
21.12.2014;13:10:00;1723;8.5;35
21.12.2014;13:20:00;1516;8.8;35
21.12.2014;13:30:00;2285;9.1;34
21.12.2014;13:40:00;994;9.3;34
21.12.2014;13:50:00;918;9.5;33
21.12.2014;14:00:00;1018;9.7;33
21.12.2014;14:10:00;1048;9.8;33
21.12.2014;14:20:00;1234;10.0;33
21.12.2014;14:30:00;1136;10.2;33
21.12.2014;14:40:00;988;10.4;33
21.12.2014;14:50:00;1252;10.6;33
21.12.2014;15:00:00;1204;10.8;33
21.12.2014;15:10:00;740;10.9;33
21.12.2014;15:20:00;561;11.0;33
21.12.2014;15:30:00;500;11.1;33
21.12.2014;15:40:00;406;11.2;32
21.12.2014;15:50:00;305;11.3;32
21.12.2014;16:00:00;299;11.3;32
21.12.2014;16:10:00;260;11.4;32
21.12.2014;16:20:00;183;11.4;32
21.12.2014;16:30:00;128;11.4;32
21.12.2014;16:40:00;0;11.4;29
21.12.2014;16:50:00;0;11.4;0
21.12.2014;17:00:00;0;11.4;0
22.12.2014;08:20:00;44;0;20
22.12.2014;08:30:00;180;0;25
22.12.2014;08:40:00;285;0;26
22.12.2014;08:50:00;311;0.1;27
22.12.2014;09:00:00;397;0.1;27
22.12.2014;09:10:00;387;0.2;28
22.12.2014;09:20:00;345;0.3;28
22.12.2014;09:30:00;312;0.3;28
22.12.2014;09:40:00;384;0.4;28
22.12.2014;09:50:00;729;0.5;29
22.12.2014;10:00:00;1038;0.6;29
22.12.2014;10:10:00;1357;0.9;29
22.12.2014;10:20:00;1992;1.2;29
22.12.2014;10:30:00;3045;1.7;30
22.12.2014;10:40:00;3267;2.2;32
22.12.2014;10:50:00;3635;2.7;33
22.12.2014;11:00:00;4014;3.4;35
22.12.2014;11:10:00;4471;4.1;36
22.12.2014;11:20:00;3931;4.8;38
22.12.2014;11:30:00;3636;5.4;38
22.12.2014;11:40:00;3834;6.1;39
22.12.2014;11:50:00;4448;6.7;39
22.12.2014;12:00:00;3069;7.3;39
22.12.2014;12:10:00;4060;7.9;40
22.12.2014;12:20:00;3967;8.6;40
22.12.2014;12:30:00;3449;9.2;40
22.12.2014;12:40:00;3433;9.8;40
22.12.2014;12:50:00;2665;10.2;39
22.12.2014;13:00:00;3929;10.8;39
22.12.2014;13:10:00;3256;11.4;40
22.12.2014;13:20:00;2907;11.9;39
22.12.2014;13:30:00;3183;12.4;39
22.12.2014;13:40:00;3335;12.9;40
22.12.2014;13:50:00;3026;13.4;39
22.12.2014;14:00:00;2588;13.9;39
22.12.2014;14:10:00;2264;14.2;38
22.12.2014;14:20:00;1491;14.5;37
22.12.2014;14:30:00;1025;14.7;36
22.12.2014;14:40:00;810;14.9;35
22.12.2014;14:50:00;712;15.0;34
22.12.2014;15:00:00;633;15.1;34
22.12.2014;15:10:00;607;15.2;34
22.12.2014;15:20:00;602;15.3;34
22.12.2014;15:30:00;546;15.4;33
22.12.2014;15:40:00;439;15.5;33
22.12.2014;15:50:00;389;15.5;33
22.12.2014;16:00:00;340;15.6;33
22.12.2014;16:10:00;271;15.6;33
22.12.2014;16:20:00;215;15.7;33
22.12.2014;16:30:00;159;15.7;32
22.12.2014;16:40:00;106;15.7;32
22.12.2014;16:50:00;108;15.7;32
22.12.2014;17:00:00;0;15.7;0
23.12.2014;08:15:00;0;0;3
23.12.2014;08:25:00;143;0;25
23.12.2014;08:35:00;185;0;26
23.12.2014;08:45:00;221;0;27
23.12.2014;08:55:00;254;0.1;27
23.12.2014;09:05:00;283;0.1;27
23.12.2014;09:15:00;318;0.2;28
23.12.2014;09:25:00;776;0.3;28
23.12.2014;09:35:00;1040;0.4;28
23.12.2014;09:45:00;1235;0.6;29
23.12.2014;09:55:00;1419;0.8;29
23.12.2014;10:05:00;1557;1.1;29
23.12.2014;10:15:00;1749;1.4;30
23.12.2014;10:25:00;2910;1.8;30
23.12.2014;10:35:00;3245;2.4;32
23.12.2014;10:45:00;3573;2.9;33
23.12.2014;10:55:00;3838;3.6;35
23.12.2014;11:05:00;4015;4.2;36
23.12.2014;11:15:00;4223;4.9;37
23.12.2014;11:25:00;4362;5.6;38
23.12.2014;11:35:00;4484;6.3;39
23.12.2014;11:45:00;4578;7.1;40
23.12.2014;11:55:00;4653;7.9;41
23.12.2014;12:05:00;4689;8.6;42
23.12.2014;12:15:00;4717;9.4;42
23.12.2014;12:25:00;4699;10.2;43
23.12.2014;12:35:00;4678;11.0;43
23.12.2014;12:45:00;4602;11.7;44
23.12.2014;12:55:00;4514;12.5;44
23.12.2014;13:05:00;4362;13.2;44
23.12.2014;13:15:00;4148;13.9;44
23.12.2014;13:25:00;3822;14.5;44
23.12.2014;13:35:00;3624;15.1;43
23.12.2014;13:45:00;3177;15.7;42
23.12.2014;13:55:00;2773;16.2;41
23.12.2014;14:05:00;2283;16.6;40
23.12.2014;14:15:00;1838;16.9;39
23.12.2014;14:25:00;1290;17.1;38
23.12.2014;14:35:00;762;17.3;36
23.12.2014;14:45:00;2429;17.6;37
23.12.2014;14:55:00;2191;18.0;37
23.12.2014;15:05:00;1329;18.3;36
23.12.2014;15:15:00;473;18.4;35
23.12.2014;15:25:00;282;18.5;35
23.12.2014;15:35:00;275;18.5;35
23.12.2014;15:45:00;256;18.5;34
23.12.2014;15:55:00;234;18.6;34
23.12.2014;16:05:00;205;18.6;34
23.12.2014;16:15:00;178;18.7;34
23.12.2014;16:25:00;113;18.7;33
23.12.2014;16:35:00;119;18.7;33
23.12.2014;16:45:00;93;18.7;33
23.12.2014;17:00:00;0;18.7;0
24.12.2014;08:25:00;7;0;9
24.12.2014;08:35:00;160;0;26
24.12.2014;08:45:00;235;0;26
24.12.2014;08:55:00;353;0.1;27
24.12.2014;09:05:00;492;0.1;27
24.12.2014;09:15:00;631;0.2;28
24.12.2014;09:25:00;717;0.4;28
24.12.2014;09:35:00;847;0.5;28
24.12.2014;09:45:00;977;0.6;29
24.12.2014;09:55:00;1117;0.8;29
24.12.2014;10:05:00;1259;1.0;29
24.12.2014;10:15:00;1269;1.2;29
24.12.2014;10:25:00;1369;1.4;30
24.12.2014;10:35:00;1380;1.7;30
24.12.2014;10:45:00;1547;1.9;30
24.12.2014;10:55:00;1703;2.2;30
24.12.2014;11:05:00;2569;2.6;31
24.12.2014;11:15:00;1672;2.9;31
24.12.2014;11:25:00;2144;3.2;32
24.12.2014;11:35:00;1921;3.6;32
24.12.2014;11:45:00;3131;4.0;33
24.12.2014;11:55:00;2670;4.4;34
24.12.2014;12:05:00;2700;5.0;35
24.12.2014;12:15:00;2517;5.4;35
24.12.2014;12:25:00;2211;5.8;35
24.12.2014;12:35:00;2032;6.2;35
24.12.2014;12:45:00;2172;6.5;34
24.12.2014;12:55:00;1951;6.8;34
24.12.2014;13:05:00;2510;7.2;35
24.12.2014;13:15:00;2620;7.7;35
24.12.2014;13:25:00;3383;8.2;36
24.12.2014;13:35:00;2739;8.7;37
24.12.2014;13:45:00;2476;9.1;37
24.12.2014;13:55:00;2351;9.5;36
24.12.2014;14:05:00;2553;9.9;36
24.12.2014;14:15:00;2218;10.3;36
24.12.2014;14:25:00;1603;10.6;35
24.12.2014;14:35:00;1217;10.8;35
24.12.2014;14:45:00;1004;11.0;34
24.12.2014;14:55:00;795;11.1;34
24.12.2014;15:05:00;631;11.2;33
24.12.2014;15:15:00;500;11.3;33
24.12.2014;15:25:00;432;11.4;33
24.12.2014;15:35:00;371;11.4;33
24.12.2014;15:45:00;334;11.5;33
24.12.2014;15:55:00;232;11.5;33
24.12.2014;16:05:00;238;11.6;33
24.12.2014;16:15:00;193;11.6;33
24.12.2014;16:25:00;137;11.6;32
24.12.2014;16:35:00;105;11.7;32
24.12.2014;17:00:00;0;11.7;0
25.12.2014;08:40:00;0;0;16
25.12.2014;08:50:00;184;0;26
25.12.2014;09:00:00;257;0;27
25.12.2014;09:10:00;294;0.1;27
25.12.2014;09:20:00;417;0.1;28
25.12.2014;09:30:00;275;0.2;28
25.12.2014;09:40:00;274;0.2;28
25.12.2014;09:50:00;204;0.3;29
25.12.2014;10:00:00;211;0.3;29
25.12.2014;10:10:00;225;0.3;29
25.12.2014;10:20:00;128;0.4;29
25.12.2014;10:30:00;137;0.4;29
25.12.2014;10:40:00;305;0.4;30
25.12.2014;10:50:00;255;0.5;30
25.12.2014;11:00:00;561;0.5;30
25.12.2014;11:10:00;1225;0.7;30
25.12.2014;11:20:00;1809;1.0;30
25.12.2014;11:30:00;1545;1.3;30
25.12.2014;11:40:00;1358;1.5;31
25.12.2014;11:50:00;1102;1.7;31
25.12.2014;12:00:00;1268;1.9;31
25.12.2014;12:10:00;2923;2.3;31
25.12.2014;12:20:00;1693;2.6;32
25.12.2014;12:30:00;1709;2.9;32
25.12.2014;12:40:00;1649;3.2;32
25.12.2014;12:50:00;1449;3.4;32
25.12.2014;13:00:00;1110;3.6;32
25.12.2014;13:10:00;1105;3.8;32
25.12.2014;13:20:00;895;3.9;32
25.12.2014;13:30:00;786;4.1;32
25.12.2014;13:40:00;699;4.2;32
25.12.2014;13:50:00;518;4.3;32
25.12.2014;14:00:00;584;4.4;32
25.12.2014;14:10:00;328;4.5;32
25.12.2014;14:20:00;310;4.5;32
25.12.2014;14:30:00;287;4.6;32
25.12.2014;14:40:00;275;4.6;32
25.12.2014;14:50:00;200;4.6;32
25.12.2014;15:00:00;200;4.7;32
25.12.2014;15:10:00;230;4.7;32
25.12.2014;15:20:00;215;4.8;31
25.12.2014;15:30:00;220;4.8;31
25.12.2014;15:40:00;122;4.8;31
25.12.2014;15:50:00;134;4.8;31
25.12.2014;16:00:00;140;4.9;31
25.12.2014;16:10:00;134;4.9;31
25.12.2014;16:20:00;109;4.9;31
25.12.2014;16:30:00;0;4.9;0
25.12.2014;16:40:00;0;4.9;0
25.12.2014;17:00:00;0;4.9;0
26.12.2014;08:25:00;71;0;22
26.12.2014;08:35:00;170;0;26
26.12.2014;08:45:00;148;0;27
26.12.2014;08:55:00;144;0;27
26.12.2014;09:05:00;166;0.1;28
26.12.2014;09:15:00;295;0.1;28
26.12.2014;09:25:00;241;0.1;28
26.12.2014;09:35:00;269;0.2;29
26.12.2014;09:45:00;341;0.2;29
26.12.2014;09:55:00;382;0.3;29
26.12.2014;10:05:00;567;0.4;29
26.12.2014;10:15:00;589;0.5;29
26.12.2014;10:25:00;487;0.6;30
26.12.2014;10:35:00;441;0.6;30
26.12.2014;10:45:00;484;0.7;30
26.12.2014;10:55:00;589;0.8;30
26.12.2014;11:05:00;567;0.9;30
26.12.2014;11:15:00;556;1.0;30
26.12.2014;11:25:00;548;1.1;30
26.12.2014;11:35:00;579;1.2;30
26.12.2014;11:45:00;814;1.3;31
26.12.2014;11:55:00;657;1.4;31
26.12.2014;12:05:00;739;1.5;31
26.12.2014;12:15:00;748;1.7;31
26.12.2014;12:25:00;620;1.8;31
26.12.2014;12:35:00;837;1.9;31
26.12.2014;12:45:00;923;2.0;31
26.12.2014;12:55:00;919;2.2;31
26.12.2014;13:05:00;1061;2.4;31
26.12.2014;13:15:00;872;2.5;31
26.12.2014;13:25:00;832;2.7;31
26.12.2014;13:35:00;1045;2.8;31
26.12.2014;13:45:00;1033;3.0;31
26.12.2014;13:55:00;1106;3.2;31
26.12.2014;14:05:00;1349;3.4;32
26.12.2014;14:15:00;1373;3.6;32
26.12.2014;14:25:00;1313;3.8;32
26.12.2014;14:35:00;1111;4.0;32
26.12.2014;14:45:00;990;4.2;32
26.12.2014;14:55:00;992;4.4;32
26.12.2014;15:05:00;1133;4.5;32
26.12.2014;15:15:00;883;4.7;32
26.12.2014;15:25:00;755;4.8;32
26.12.2014;15:35:00;630;4.9;32
26.12.2014;15:45:00;545;5.0;32
26.12.2014;15:55:00;452;5.1;32
26.12.2014;16:05:00;387;5.2;32
26.12.2014;16:15:00;271;5.2;32
26.12.2014;16:25:00;161;5.2;32
26.12.2014;16:35:00;27;5.3;32
26.12.2014;17:00:00;0;5.3;0
27.12.2014;10:00:00;0;0;0
27.12.2014;14:05:00;0;0;1
28.12.2014;10:00:00;0;0;0
28.12.2014;17:00:00;0;0;0
29.12.2014;10:00:00;0;0;0
29.12.2014;17:00:00;0;0;0
30.12.2014;10:00:00;0;0;0
30.12.2014;17:00:00;0;0;0
31.12.2014;10:00:00;0;0;0
31.12.2014;17:00:00;0;0;0
